Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,1,7,45,20.5,13.5,1.55,3.5,15.0,23.02,0.0
2016,1,1,8,0,41.0,27.0,1.7,4.0,30.0,63.07,40.44
2016,1,1,8,15,68.0,44.0,1.8,4.0,53.5,100.99,81.13
2016,1,1,8,30,95.0,61.0,1.9,4.0,77.0,136.13,113.89
2016,1,1,8,45,110.0,79.0,2.05,4.5,102.0,165.38,140.4
2016,1,1,9,0,125.0,97.0,2.2,5.0,127.0,193.96,165.69
2016,1,1,9,15,137.5,112.5,2.15,5.5,151.0,216.95,185.45
2016,1,1,9,30,150.0,128.0,2.1,6.0,175.0,239.44,204.25
2016,1,1,9,45,101.5,140.5,2.1,6.5,174.0,219.44,185.77
2016,1,1,10,0,53.0,153.0,2.1,7.0,173.0,189.09,158.6
2016,1,1,10,15,232.5,153.5,2.05,7.0,251.5,316.02,267.37
2016,1,1,10,30,412.0,154.0,2.0,7.0,330.0,429.73,360.47
2016,1,1,10,45,357.0,174.0,1.95,7.0,332.5,398.9,333.1
2016,1,1,11,0,302.0,194.0,1.9,7.0,335.0,378.1,314.59
2016,1,1,11,15,300.0,202.0,1.9,7.0,346.5,374.78,310.91
2016,1,1,11,30,298.0,210.0,1.9,7.0,358.0,370.3,306.15
2016,1,1,11,45,160.0,203.0,1.95,7.5,282.5,275.04,226.94
2016,1,1,12,0,22.0,196.0,2.0,8.0,207.0,185.65,152.25
2016,1,1,12,15,23.5,198.5,2.0,8.0,210.5,186.64,153.18
2016,1,1,12,30,25.0,201.0,2.0,8.0,214.0,187.39,153.65
2016,1,1,12,45,17.0,189.0,2.05,8.0,197.5,171.86,140.72
2016,1,1,13,0,9.0,177.0,2.1,8.0,181.0,157.21,128.62
2016,1,1,13,15,4.5,160.5,2.05,8.0,162.5,140.73,114.93
2016,1,1,13,30,0.0,144.0,2.0,8.0,144.0,124.92,101.83
2016,1,1,13,45,22.5,164.5,2.0,8.0,174.5,145.15,118.16
2016,1,1,14,0,45.0,185.0,2.0,8.0,205.0,157.8,127.83
2016,1,1,14,15,22.5,129.5,1.85,7.5,139.5,110.41,89.01
2016,1,1,14,30,0.0,74.0,1.7,7.0,74.0,65.45,51.63
2016,1,1,14,45,0.0,68.0,1.55,7.0,68.0,60.11,49.44
2016,1,1,15,0,0.0,62.0,1.4,7.0,62.0,54.78,44.67
2016,1,1,15,15,0.0,55.0,1.3,6.5,55.0,48.56,39.12
2016,1,1,15,30,0.0,48.0,1.2,6.0,48.0,42.35,33.5
2016,1,1,15,45,0.0,40.5,1.1,6.0,40.5,35.71,27.33
2016,1,1,16,0,0.0,33.0,1.0,6.0,33.0,29.07,21.1
2016,1,1,16,15,0.0,25.0,1.0,5.5,25.0,22.0,14.44
2016,1,1,16,30,0.0,17.0,1.0,5.0,17.0,14.94,7.72
2016,1,1,16,45,0.0,10.5,1.05,5.0,10.5,9.22,1.59
2016,1,1,17,0,0.0,4.0,1.1,5.0,4.0,3.64,0.0
2016,1,1,17,15,0.0,2.0,1.1,5.0,2.0,1.82,0.0
2016,1,1,17,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,1.45,2.5,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,1.35,1.5,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,0.95,-2.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,0.9,-1.5,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,2,7,45,215.5,11.5,0.9,-0.5,28.0,123.43,0.0
2016,1,2,8,0,431.0,23.0,0.9,0.0,56.0,287.97,202.41
2016,1,2,8,15,531.5,30.5,1.1,0.0,98.0,365.05,303.43
2016,1,2,8,30,632.0,38.0,1.3,0.0,140.0,441.03,374.36
2016,1,2,8,45,690.0,42.5,1.5,0.5,184.0,489.22,418.22
2016,1,2,9,0,748.0,47.0,1.7,1.0,228.0,536.26,459.13
2016,1,2,9,15,785.5,50.5,1.6,1.5,269.5,567.75,484.08
2016,1,2,9,30,823.0,54.0,1.5,2.0,311.0,596.87,505.74
2016,1,2,9,45,851.0,56.0,1.45,2.5,349.0,610.73,514.86
2016,1,2,10,0,879.0,58.0,1.4,3.0,387.0,626.42,524.76
2016,1,2,10,15,896.0,59.5,1.3,3.5,418.5,631.48,525.47
2016,1,2,10,30,913.0,61.0,1.2,4.0,450.0,633.25,523.4
2016,1,2,10,45,925.5,62.0,1.15,4.5,475.5,628.29,516.42
2016,1,2,11,0,938.0,63.0,1.1,5.0,501.0,619.89,506.68
2016,1,2,11,15,945.5,64.0,1.2,5.5,519.0,605.17,493.26
2016,1,2,11,30,953.0,65.0,1.3,6.0,537.0,587.11,476.93
2016,1,2,11,45,957.0,65.5,1.4,6.5,547.5,563.4,455.81
2016,1,2,12,0,961.0,66.0,1.5,7.0,558.0,536.6,431.75
2016,1,2,12,15,962.0,66.0,1.6,7.0,560.0,504.94,403.99
2016,1,2,12,30,963.0,66.0,1.7,7.0,562.0,470.58,373.24
2016,1,2,12,45,961.5,65.5,1.8,7.5,556.5,432.24,337.8
2016,1,2,13,0,960.0,65.0,1.9,8.0,551.0,391.67,299.74
2016,1,2,13,15,954.5,64.0,1.95,8.0,537.5,347.41,258.45
2016,1,2,13,30,949.0,63.0,2.0,8.0,524.0,301.64,215.45
2016,1,2,13,45,940.5,62.0,2.1,8.0,502.5,253.91,171.21
2016,1,2,14,0,932.0,61.0,2.2,8.0,481.0,205.34,127.82
2016,1,2,14,15,918.5,59.5,2.15,8.0,453.0,155.17,87.26
2016,1,2,14,30,905.0,58.0,2.1,8.0,425.0,105.08,54.96
2016,1,2,14,45,885.0,56.0,2.1,8.0,390.5,54.83,44.41
2016,1,2,15,0,865.0,54.0,2.1,8.0,356.0,48.48,38.75
2016,1,2,15,15,836.5,51.5,1.85,7.5,316.5,46.34,36.93
2016,1,2,15,30,808.0,49.0,1.6,7.0,277.0,39.97,31.18
2016,1,2,15,45,764.0,45.5,1.4,6.5,234.0,37.66,29.06
2016,1,2,16,0,720.0,42.0,1.2,6.0,191.0,35.37,26.87
2016,1,2,16,15,649.0,36.5,1.2,5.0,147.5,31.22,22.88
2016,1,2,16,30,578.0,31.0,1.2,4.0,104.0,27.08,18.67
2016,1,2,16,45,444.0,22.5,1.2,3.5,65.0,19.86,10.31
2016,1,2,17,0,310.0,14.0,1.2,3.0,26.0,12.73,0.0
2016,1,2,17,15,155.0,7.0,1.2,2.5,13.0,6.37,0.0
2016,1,2,17,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.1,-1.5,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,1.05,-1.5,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,3,7,45,150.5,12.5,1.15,-0.5,23.5,90.33,0.0
2016,1,3,8,0,301.0,25.0,1.2,0.0,47.0,226.32,158.71
2016,1,3,8,15,382.0,34.5,1.2,0.5,82.5,291.59,243.23
2016,1,3,8,30,463.0,44.0,1.2,1.0,118.0,355.18,302.32
2016,1,3,8,45,512.0,50.0,1.3,1.5,155.0,396.57,340.02
2016,1,3,9,0,561.0,56.0,1.4,2.0,192.0,437.39,375.55
2016,1,3,9,15,576.5,66.0,1.5,2.5,226.5,461.23,395.41
2016,1,3,9,30,592.0,76.0,1.6,3.0,261.0,482.87,412.61
2016,1,3,9,45,484.0,106.0,1.7,3.5,269.0,441.91,377.05
2016,1,3,10,0,376.0,136.0,1.8,4.0,277.0,403.5,343.33
2016,1,3,10,15,490.0,125.0,1.85,4.5,324.5,456.04,386.38
2016,1,3,10,30,604.0,114.0,1.9,5.0,372.0,510.96,429.39
2016,1,3,10,45,683.5,100.5,1.95,6.0,407.5,533.1,444.54
2016,1,3,11,0,763.0,87.0,2.0,7.0,443.0,549.27,454.66
2016,1,3,11,15,732.5,99.5,2.05,7.0,451.5,528.51,436.18
2016,1,3,11,30,702.0,112.0,2.1,7.0,460.0,504.93,415.6
2016,1,3,11,45,828.5,91.0,2.15,7.5,510.0,527.03,430.38
2016,1,3,12,0,955.0,70.0,2.2,8.0,560.0,539.86,436.35
2016,1,3,12,15,955.0,70.0,2.2,8.0,561.5,507.91,407.42
2016,1,3,12,30,955.0,70.0,2.2,8.0,563.0,473.34,376.0
2016,1,3,12,45,856.0,85.0,2.25,8.5,524.0,411.24,322.9
2016,1,3,13,0,757.0,100.0,2.3,9.0,485.0,354.55,274.26
2016,1,3,13,15,550.0,149.5,2.3,9.0,425.5,295.49,227.22
2016,1,3,13,30,343.0,199.0,2.3,9.0,366.0,253.93,196.72
2016,1,3,13,45,506.0,152.5,2.3,9.5,387.5,230.63,168.91
2016,1,3,14,0,669.0,106.0,2.3,10.0,409.0,193.16,128.53
2016,1,3,14,15,685.0,95.0,2.1,9.5,389.5,149.8,92.29
2016,1,3,14,30,701.0,84.0,1.9,9.0,370.0,104.43,60.39
2016,1,3,14,45,679.5,81.0,1.75,9.0,339.5,62.54,51.2
2016,1,3,15,0,658.0,78.0,1.6,9.0,309.0,55.67,45.11
2016,1,3,15,15,634.5,72.0,1.4,8.5,275.0,52.28,42.18
2016,1,3,15,30,611.0,66.0,1.2,8.0,241.0,48.84,39.15
2016,1,3,15,45,570.0,60.5,1.05,7.5,203.5,45.68,36.28
2016,1,3,16,0,529.0,55.0,0.9,7.0,166.0,42.51,33.28
2016,1,3,16,15,462.0,47.0,0.95,6.5,128.0,37.05,28.04
2016,1,3,16,30,395.0,39.0,1.0,6.0,90.0,31.51,22.49
2016,1,3,16,45,197.5,31.0,1.05,5.5,56.5,24.29,14.06
2016,1,3,17,0,0.0,23.0,1.1,5.0,23.0,19.01,0.0
2016,1,3,17,15,0.0,11.5,1.1,4.5,11.5,10.46,0.0
2016,1,3,17,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.95,1.5,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.9,0.5,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.65,-0.5,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,1.65,-1.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,1.6,-1.5,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,1.65,-2.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,1.75,-2.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,1.85,-2.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,1.95,-2.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.2,-1.5,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,4,7,45,196.0,13.0,2.65,-0.5,27.5,114.76,0.0
2016,1,4,8,0,392.0,26.0,2.9,0.0,55.0,277.33,195.29
2016,1,4,8,15,496.0,34.5,3.1,0.0,97.5,356.89,300.11
2016,1,4,8,30,600.0,43.0,3.3,0.0,140.0,428.04,368.61
2016,1,4,8,45,302.5,64.5,3.55,0.5,114.0,284.78,248.24
2016,1,4,9,0,5.0,86.0,3.8,1.0,88.0,87.63,72.59
2016,1,4,9,15,9.5,101.0,3.9,1.0,104.0,104.24,87.77
2016,1,4,9,30,14.0,116.0,4.0,1.0,120.0,120.77,102.5
2016,1,4,9,45,8.5,123.5,4.15,1.5,126.5,122.62,103.7
2016,1,4,10,0,3.0,131.0,4.3,2.0,133.0,124.81,105.15
2016,1,4,10,15,1.5,98.5,4.3,2.0,99.5,89.69,74.09
2016,1,4,10,30,0.0,66.0,4.3,2.0,66.0,58.34,46.28
2016,1,4,10,45,0.0,87.5,4.3,2.0,87.5,77.7,63.31
2016,1,4,11,0,0.0,109.0,4.3,2.0,109.0,97.49,80.57
2016,1,4,11,15,46.5,165.5,4.35,2.0,189.0,181.98,154.52
2016,1,4,11,30,93.0,222.0,4.4,2.0,269.0,259.59,220.83
2016,1,4,11,45,59.0,211.5,4.45,2.5,241.5,226.48,191.47
2016,1,4,12,0,25.0,201.0,4.5,3.0,214.0,191.89,161.26
2016,1,4,12,15,12.5,181.5,4.55,2.5,188.0,166.75,139.91
2016,1,4,12,30,0.0,162.0,4.6,2.0,162.0,143.02,119.73
2016,1,4,12,45,38.0,193.5,4.65,2.0,213.0,185.06,155.55
2016,1,4,13,0,76.0,225.0,4.7,2.0,264.0,220.56,184.93
2016,1,4,13,15,245.5,205.0,4.7,2.0,326.0,249.76,204.79
2016,1,4,13,30,415.0,185.0,4.7,2.0,388.0,262.24,207.91
2016,1,4,13,45,372.5,184.5,4.75,2.0,361.0,229.87,179.51
2016,1,4,14,0,330.0,184.0,4.8,2.0,334.0,200.16,154.54
2016,1,4,14,15,165.0,144.0,4.7,1.5,219.0,135.2,106.3
2016,1,4,14,30,0.0,104.0,4.6,1.0,104.0,89.93,74.49
2016,1,4,14,45,0.0,96.0,4.55,1.0,96.0,82.9,68.43
2016,1,4,15,0,0.0,88.0,4.5,1.0,88.0,76.13,65.52
2016,1,4,15,15,382.5,74.5,4.3,0.5,184.5,53.47,44.59
2016,1,4,15,30,765.0,61.0,4.1,0.0,281.0,49.86,41.31
2016,1,4,15,45,724.0,56.0,3.95,0.0,238.5,46.57,38.16
2016,1,4,16,0,683.0,51.0,3.8,0.0,196.0,43.3,34.92
2016,1,4,16,15,610.5,44.0,3.55,0.0,152.0,38.02,29.67
2016,1,4,16,30,538.0,37.0,3.3,0.0,108.0,32.71,24.17
2016,1,4,16,45,412.5,27.0,3.05,0.0,68.5,22.12,12.89
2016,1,4,17,0,287.0,17.0,2.8,0.0,29.0,15.41,0.0
2016,1,4,17,15,143.5,8.5,2.75,0.0,14.5,7.73,0.0
2016,1,4,17,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,2.7,-0.5,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,2.7,-1.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,2.45,-1.5,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,2.1,-2.5,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,2.0,-3.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,1.8,-3.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,1.7,-3.5,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,1.65,-4.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,1.7,-4.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,1.95,-4.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,2.0,-4.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,2.0,-4.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,2.0,-4.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,2.0,-4.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,2.0,-4.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,2.05,-4.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,2.1,-4.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,2.15,-4.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,2.25,-4.5,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.3,-5.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.25,-5.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.15,-5.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,2.05,-5.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,1.95,-5.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,2.2,-4.5,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.5,-4.0,0.0,0.0,0.0
2016,1,5,7,45,246.0,11.5,2.8,-4.0,29.5,139.82,0.0
2016,1,5,8,0,492.0,23.0,3.1,-4.0,59.0,322.18,230.2
2016,1,5,8,15,591.5,29.5,3.2,-3.5,103.5,399.67,339.81
2016,1,5,8,30,691.0,36.0,3.3,-3.0,148.0,475.38,412.44
2016,1,5,8,45,747.5,40.5,3.45,-3.0,193.5,523.71,458.48
2016,1,5,9,0,804.0,45.0,3.6,-3.0,239.0,566.33,497.63
2016,1,5,9,15,838.5,48.0,3.6,-2.5,282.0,595.77,522.58
2016,1,5,9,30,873.0,51.0,3.6,-2.0,325.0,622.99,544.35
2016,1,5,9,45,898.0,52.5,3.6,-2.0,363.0,639.6,557.4
2016,1,5,10,0,923.0,54.0,3.6,-2.0,401.0,653.19,567.45
2016,1,5,10,15,938.5,55.5,3.55,-1.5,433.5,657.55,568.36
2016,1,5,10,30,954.0,57.0,3.5,-1.0,466.0,658.49,566.24
2016,1,5,10,45,964.5,58.5,3.45,-0.5,492.0,652.84,558.58
2016,1,5,11,0,975.0,60.0,3.4,0.0,518.0,643.64,547.89
2016,1,5,11,15,982.0,60.5,3.35,0.0,536.5,627.75,532.58
2016,1,5,11,30,989.0,61.0,3.3,0.0,555.0,608.42,514.23
2016,1,5,11,45,992.0,61.5,3.25,0.0,565.5,583.62,491.08
2016,1,5,12,0,995.0,62.0,3.2,0.0,576.0,555.66,464.91
2016,1,5,12,15,995.5,62.0,3.15,0.0,578.0,522.99,434.33
2016,1,5,12,30,996.0,62.0,3.1,0.0,580.0,487.55,400.78
2016,1,5,12,45,994.0,62.0,3.05,0.0,574.5,448.51,363.49
2016,1,5,13,0,992.0,62.0,3.0,0.0,569.0,407.17,323.46
2016,1,5,13,15,986.5,61.5,2.95,0.0,555.5,362.18,279.72
2016,1,5,13,30,981.0,61.0,2.9,0.0,542.0,315.56,234.16
2016,1,5,13,45,972.5,60.0,2.9,0.0,520.5,266.44,186.82
2016,1,5,14,0,964.0,59.0,2.9,0.0,499.0,216.41,140.18
2016,1,5,14,15,951.0,57.5,2.85,0.0,471.0,164.72,96.18
2016,1,5,14,30,938.0,56.0,2.8,0.0,443.0,113.02,60.13
2016,1,5,14,45,919.0,54.5,2.8,0.0,408.0,61.39,39.47
2016,1,5,15,0,900.0,53.0,2.8,0.0,373.0,47.98,39.51
2016,1,5,15,15,873.5,50.5,2.55,0.0,333.5,45.84,37.56
2016,1,5,15,30,847.0,48.0,2.3,0.0,294.0,43.62,35.5
2016,1,5,15,45,805.5,44.5,2.1,-0.5,250.0,40.5,32.58
2016,1,5,16,0,764.0,41.0,1.9,-1.0,206.0,37.29,29.48
2016,1,5,16,15,698.0,36.5,1.75,-1.5,161.0,31.18,23.53
2016,1,5,16,30,632.0,32.0,1.6,-2.0,116.0,27.93,20.08
2016,1,5,16,45,507.0,24.0,1.5,-3.0,74.5,21.21,12.56
2016,1,5,17,0,382.0,16.0,1.4,-4.0,33.0,14.36,0.0
2016,1,5,17,15,191.0,8.0,1.45,-4.0,16.5,7.28,0.0
2016,1,5,17,30,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,1.55,-4.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,1.55,-4.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,1.5,-4.5,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,1.45,-5.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,1.35,-5.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,1.25,-5.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,1.25,-5.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,1.35,-5.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,1.45,-5.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,1.55,-5.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,1.6,-5.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,1.6,-5.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,1.6,-5.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,1.65,-5.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,1.7,-5.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,1.7,-4.5,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,1.7,-4.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,1.75,-4.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,1.95,-3.5,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,1,6,7,45,207.5,12.5,2.3,-3.0,28.0,120.63,0.0
2016,1,6,8,0,415.0,25.0,2.5,-3.0,56.0,280.92,199.8
2016,1,6,8,15,519.0,32.5,2.45,-2.5,98.5,361.44,306.08
2016,1,6,8,30,623.0,40.0,2.4,-2.0,141.0,440.25,379.93
2016,1,6,8,45,681.5,45.5,2.4,-1.5,185.0,490.54,425.76
2016,1,6,9,0,740.0,51.0,2.4,-1.0,229.0,539.69,468.27
2016,1,6,9,15,777.5,54.5,2.3,-0.5,271.5,571.76,494.39
2016,1,6,9,30,815.0,58.0,2.2,0.0,314.0,601.42,517.17
2016,1,6,9,45,841.0,60.5,2.15,0.0,352.0,619.85,531.05
2016,1,6,10,0,867.0,63.0,2.1,0.0,390.0,635.21,541.94
2016,1,6,10,15,884.0,65.0,2.0,0.0,422.0,636.73,541.23
2016,1,6,10,30,901.0,67.0,1.9,0.0,454.0,639.51,541.2
2016,1,6,10,45,912.5,68.5,1.85,0.5,479.5,634.94,534.51
2016,1,6,11,0,924.0,70.0,1.8,1.0,505.0,626.98,525.02
2016,1,6,11,15,931.5,71.0,1.7,1.5,523.0,612.74,510.11
2016,1,6,11,30,939.0,72.0,1.6,2.0,541.0,595.17,492.44
2016,1,6,11,45,942.5,72.5,1.55,2.5,551.5,571.7,470.24
2016,1,6,12,0,946.0,73.0,1.5,3.0,562.0,545.2,445.32
2016,1,6,12,15,946.5,73.0,1.4,3.0,564.5,513.87,416.65
2016,1,6,12,30,947.0,73.0,1.3,3.0,567.0,479.9,385.29
2016,1,6,12,45,944.5,72.5,1.25,3.0,561.5,441.77,350.19
2016,1,6,13,0,942.0,72.0,1.2,3.0,556.0,401.51,312.6
2016,1,6,13,15,936.0,71.5,1.15,3.0,542.5,358.22,271.88
2016,1,6,13,30,930.0,71.0,1.1,3.0,529.0,313.44,229.45
2016,1,6,13,45,919.5,70.5,1.05,3.5,508.0,266.37,185.06
2016,1,6,14,0,909.0,70.0,1.0,4.0,487.0,218.62,141.52
2016,1,6,14,15,895.0,68.0,0.95,3.5,459.0,168.78,100.21
2016,1,6,14,30,881.0,66.0,0.9,3.0,431.0,119.1,65.9
2016,1,6,14,45,859.0,64.5,0.85,3.0,397.0,64.17,40.3
2016,1,6,15,0,837.0,63.0,0.8,3.0,363.0,49.61,40.59
2016,1,6,15,15,807.5,60.0,0.75,2.5,323.5,47.93,39.19
2016,1,6,15,30,778.0,57.0,0.7,2.0,284.0,46.29,37.76
2016,1,6,15,45,731.0,53.0,0.7,2.0,241.0,43.75,35.34
2016,1,6,16,0,684.0,49.0,0.7,2.0,198.0,41.26,32.87
2016,1,6,16,15,612.5,43.0,0.75,1.5,154.0,36.87,28.56
2016,1,6,16,30,541.0,37.0,0.8,1.0,110.0,32.49,24.05
2016,1,6,16,45,408.0,28.0,0.9,0.5,71.0,22.85,13.97
2016,1,6,17,0,275.0,19.0,1.0,0.0,32.0,15.83,0.0
2016,1,6,17,15,137.5,9.5,1.0,0.0,16.0,8.64,0.0
2016,1,6,17,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,7,7,45,0.0,12.5,1.95,0.0,12.5,11.37,0.0
2016,1,7,8,0,0.0,25.0,2.1,0.0,25.0,24.85,12.42
2016,1,7,8,15,18.5,42.5,2.05,0.0,45.5,61.08,47.45
2016,1,7,8,30,37.0,60.0,2.0,0.0,66.0,91.24,75.58
2016,1,7,8,45,47.5,78.0,2.0,0.5,88.5,116.83,99.04
2016,1,7,9,0,58.0,96.0,2.0,1.0,111.0,141.9,121.6
2016,1,7,9,15,68.5,112.0,1.95,1.5,132.0,163.84,140.93
2016,1,7,9,30,79.0,128.0,1.9,2.0,153.0,185.54,159.61
2016,1,7,9,45,67.5,141.5,1.85,2.5,164.5,189.85,162.48
2016,1,7,10,0,56.0,155.0,1.8,3.0,176.0,193.92,165.08
2016,1,7,10,15,79.0,171.5,1.75,3.0,203.5,222.85,189.74
2016,1,7,10,30,102.0,188.0,1.7,3.0,231.0,250.83,213.13
2016,1,7,10,45,92.0,197.5,1.65,3.5,238.5,250.0,211.17
2016,1,7,11,0,82.0,207.0,1.6,4.0,246.0,249.13,209.34
2016,1,7,11,15,63.0,208.0,1.55,4.0,239.0,234.44,196.34
2016,1,7,11,30,44.0,209.0,1.5,4.0,232.0,220.65,184.24
2016,1,7,11,45,118.0,223.0,1.45,4.5,284.5,274.91,229.08
2016,1,7,12,0,192.0,237.0,1.4,5.0,337.0,317.33,262.49
2016,1,7,12,15,187.5,240.5,1.4,5.0,338.5,308.23,253.91
2016,1,7,12,30,183.0,244.0,1.4,5.0,340.0,298.71,245.26
2016,1,7,12,45,135.0,237.5,1.45,5.5,308.0,263.26,215.6
2016,1,7,13,0,87.0,231.0,1.5,6.0,276.0,230.36,188.47
2016,1,7,13,15,217.5,216.5,1.5,6.0,325.0,252.64,203.21
2016,1,7,13,30,348.0,202.0,1.5,6.0,374.0,261.9,205.13
2016,1,7,13,45,601.0,142.0,1.55,6.0,425.5,251.25,184.45
2016,1,7,14,0,854.0,82.0,1.6,6.0,477.0,217.17,142.39
2016,1,7,14,15,839.5,80.0,1.5,6.0,449.5,169.19,102.24
2016,1,7,14,30,825.0,78.0,1.4,6.0,422.0,121.59,68.82
2016,1,7,14,45,807.0,74.5,1.35,6.0,389.0,73.3,46.81
2016,1,7,15,0,789.0,71.0,1.3,6.0,356.0,55.74,45.68
2016,1,7,15,15,758.0,67.5,1.15,5.5,317.5,53.84,44.11
2016,1,7,15,30,727.0,64.0,1.0,5.0,279.0,51.98,42.52
2016,1,7,15,45,681.5,59.0,0.9,4.5,237.0,44.57,35.73
2016,1,7,16,0,636.0,54.0,0.8,4.0,195.0,41.66,32.98
2016,1,7,16,15,564.0,47.5,0.85,3.0,152.0,37.39,28.87
2016,1,7,16,30,492.0,41.0,0.9,2.0,109.0,33.11,24.55
2016,1,7,16,45,371.0,30.5,1.0,1.5,70.5,25.0,15.93
2016,1,7,17,0,250.0,20.0,1.1,1.0,32.0,16.67,0.0
2016,1,7,17,15,125.0,10.0,1.1,0.5,16.0,9.1,0.0
2016,1,7,17,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.15,0.5,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,7,45,0.0,5.0,2.0,1.0,5.0,4.55,0.0
2016,1,8,8,0,0.0,10.0,2.0,1.0,10.0,8.78,0.73
2016,1,8,8,15,0.0,18.5,2.0,1.0,18.5,16.27,8.42
2016,1,8,8,30,0.0,27.0,2.0,1.0,27.0,23.77,15.41
2016,1,8,8,45,0.0,36.5,2.0,1.5,36.5,32.18,23.1
2016,1,8,9,0,0.0,46.0,2.0,2.0,46.0,40.59,30.71
2016,1,8,9,15,0.0,55.5,1.9,2.0,55.5,49.01,38.31
2016,1,8,9,30,0.0,65.0,1.8,2.0,65.0,57.57,45.93
2016,1,8,9,45,0.0,85.0,1.75,2.5,85.0,76.8,62.8
2016,1,8,10,0,0.0,105.0,1.7,3.0,105.0,95.98,79.38
2016,1,8,10,15,0.0,114.5,1.55,3.0,114.5,104.46,86.59
2016,1,8,10,30,0.0,124.0,1.4,3.0,124.0,112.91,93.73
2016,1,8,10,45,0.0,66.0,1.25,3.5,66.0,58.34,45.9
2016,1,8,11,0,0.0,8.0,1.1,4.0,8.0,7.04,0.59
2016,1,8,11,15,0.0,14.0,1.15,4.0,14.0,12.33,5.29
2016,1,8,11,30,0.0,20.0,1.2,4.0,20.0,17.63,9.96
2016,1,8,11,45,0.0,77.0,1.25,4.0,77.0,68.14,54.26
2016,1,8,12,0,0.0,134.0,1.3,4.0,134.0,119.17,98.18
2016,1,8,12,15,0.0,126.5,1.35,4.0,126.5,112.15,92.02
2016,1,8,12,30,0.0,119.0,1.4,4.0,119.0,105.28,86.14
2016,1,8,12,45,0.0,117.5,1.5,4.5,117.5,103.77,84.72
2016,1,8,13,0,0.0,116.0,1.6,5.0,116.0,102.25,83.32
2016,1,8,13,15,0.0,119.5,1.6,5.0,119.5,105.02,85.75
2016,1,8,13,30,0.0,123.0,1.6,5.0,123.0,107.65,88.09
2016,1,8,13,45,12.5,151.5,1.65,5.0,157.5,133.39,109.73
2016,1,8,14,0,25.0,180.0,1.7,5.0,192.0,156.07,128.52
2016,1,8,14,15,12.5,147.0,1.7,5.0,153.0,126.32,103.82
2016,1,8,14,30,0.0,114.0,1.7,5.0,114.0,98.01,80.24
2016,1,8,14,45,0.0,105.0,1.7,5.0,105.0,90.11,73.58
2016,1,8,15,0,0.0,96.0,1.7,5.0,96.0,82.48,70.27
2016,1,8,15,15,278.0,93.0,1.6,4.5,176.0,65.6,55.05
2016,1,8,15,30,556.0,90.0,1.5,4.0,256.0,67.81,57.24
2016,1,8,15,45,504.0,82.5,1.45,4.0,216.0,63.52,53.23
2016,1,8,16,0,452.0,75.0,1.4,4.0,176.0,56.43,46.54
2016,1,8,16,15,379.0,64.5,1.3,4.0,136.5,49.14,39.49
2016,1,8,16,30,306.0,54.0,1.2,4.0,97.0,41.7,32.1
2016,1,8,16,45,204.0,38.5,1.1,4.0,62.5,30.06,20.26
2016,1,8,17,0,102.0,23.0,1.0,4.0,28.0,18.14,0.0
2016,1,8,17,15,51.0,11.5,1.05,4.0,14.0,10.46,0.0
2016,1,8,17,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,9,7,45,0.0,3.5,2.35,3.5,3.5,3.18,0.0
2016,1,9,8,0,0.0,7.0,2.5,4.0,7.0,6.14,0.0
2016,1,9,8,15,0.0,12.5,2.45,4.0,12.5,10.98,3.74
2016,1,9,8,30,0.0,18.0,2.4,4.0,18.0,15.82,8.23
2016,1,9,8,45,0.0,25.0,2.35,4.0,25.0,22.0,13.85
2016,1,9,9,0,0.0,32.0,2.3,4.0,32.0,28.18,19.46
2016,1,9,9,15,0.0,38.0,2.2,4.5,38.0,33.49,24.18
2016,1,9,9,30,0.0,44.0,2.1,5.0,44.0,38.8,28.83
2016,1,9,9,45,0.0,62.5,2.05,5.5,62.5,55.22,43.2
2016,1,9,10,0,0.0,81.0,2.0,6.0,81.0,72.25,57.91
2016,1,9,10,15,0.0,111.0,2.0,6.0,111.0,100.98,82.69
2016,1,9,10,30,0.0,141.0,2.0,6.0,141.0,129.74,107.2
2016,1,9,10,45,0.0,115.0,2.05,6.5,115.0,103.52,84.34
2016,1,9,11,0,0.0,89.0,2.1,7.0,89.0,78.96,63.02
2016,1,9,11,15,0.0,90.0,2.1,7.0,90.0,79.81,63.69
2016,1,9,11,30,0.0,91.0,2.1,7.0,91.0,80.67,64.36
2016,1,9,11,45,27.5,158.0,2.1,7.0,172.5,159.93,131.99
2016,1,9,12,0,55.0,225.0,2.1,7.0,254.0,233.79,193.26
2016,1,9,12,15,76.0,232.5,2.1,7.0,272.5,245.89,202.66
2016,1,9,12,30,97.0,240.0,2.1,7.0,291.0,256.04,210.43
2016,1,9,12,45,64.5,224.5,2.15,7.5,258.5,223.1,182.77
2016,1,9,13,0,32.0,209.0,2.2,8.0,226.0,193.15,157.98
2016,1,9,13,15,99.5,218.0,2.2,8.0,268.5,217.81,176.77
2016,1,9,13,30,167.0,227.0,2.2,8.0,311.0,234.79,188.01
2016,1,9,13,45,83.5,167.0,2.2,8.0,209.0,160.09,128.08
2016,1,9,14,0,0.0,107.0,2.2,8.0,107.0,93.58,75.27
2016,1,9,14,15,0.0,123.0,2.2,8.0,123.0,106.02,86.12
2016,1,9,14,30,0.0,139.0,2.2,8.0,139.0,117.25,95.84
2016,1,9,14,45,0.0,127.5,2.2,8.0,127.5,107.09,87.3
2016,1,9,15,0,0.0,116.0,2.2,8.0,116.0,97.47,82.94
2016,1,9,15,15,0.0,103.0,2.25,7.5,103.0,87.05,73.82
2016,1,9,15,30,0.0,90.0,2.3,7.0,90.0,76.5,64.46
2016,1,9,15,45,0.0,76.0,2.35,7.0,76.0,65.08,54.03
2016,1,9,16,0,0.0,62.0,2.4,7.0,62.0,53.53,43.35
2016,1,9,16,15,0.0,48.0,2.5,7.0,48.0,41.84,32.43
2016,1,9,16,30,0.0,34.0,2.6,7.0,34.0,30.0,21.28
2016,1,9,16,45,0.0,22.0,2.75,7.0,22.0,19.38,10.99
2016,1,9,17,0,0.0,10.0,2.9,7.0,10.0,8.79,0.0
2016,1,9,17,15,0.0,5.0,2.85,7.0,5.0,4.55,0.0
2016,1,9,17,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,3.25,7.5,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,3.95,8.5,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,1,10,7,45,201.5,11.5,3.35,7.5,27.0,117.3,0.0
2016,1,10,8,0,403.0,23.0,3.6,8.0,54.0,275.99,191.64
2016,1,10,8,15,505.5,31.0,3.7,8.0,96.0,355.19,291.89
2016,1,10,8,30,608.0,39.0,3.8,8.0,138.0,433.87,364.5
2016,1,10,8,45,665.0,44.5,3.9,8.5,182.0,483.47,409.01
2016,1,10,9,0,722.0,50.0,4.0,9.0,226.0,532.1,450.54
2016,1,10,9,15,759.0,53.5,4.25,9.0,267.5,564.22,478.44
2016,1,10,9,30,796.0,57.0,4.5,9.0,309.0,594.03,503.47
2016,1,10,9,45,398.0,80.5,4.75,9.5,206.5,362.52,309.66
2016,1,10,10,0,0.0,104.0,5.0,10.0,104.0,94.93,76.31
2016,1,10,10,15,435.5,86.0,5.2,10.0,275.0,391.3,333.78
2016,1,10,10,30,871.0,68.0,5.4,10.0,446.0,633.86,532.97
2016,1,10,10,45,435.5,84.5,5.6,10.5,273.5,374.23,316.24
2016,1,10,11,0,0.0,101.0,5.8,11.0,101.0,90.03,71.38
2016,1,10,11,15,0.0,87.5,5.85,11.0,87.5,77.53,60.81
2016,1,10,11,30,0.0,74.0,5.9,11.0,74.0,65.47,50.48
2016,1,10,11,45,434.5,82.0,6.0,11.0,309.5,322.84,269.66
2016,1,10,12,0,869.0,90.0,6.1,11.0,545.0,534.51,439.08
2016,1,10,12,15,434.5,116.0,6.05,10.5,343.5,320.56,263.48
2016,1,10,12,30,0.0,142.0,6.0,10.0,142.0,125.57,101.47
2016,1,10,12,45,222.0,169.5,6.0,10.0,285.5,242.95,197.84
2016,1,10,13,0,444.0,197.0,6.0,10.0,429.0,336.1,269.3
2016,1,10,13,15,484.5,182.0,5.85,9.5,429.5,312.97,246.65
2016,1,10,13,30,525.0,167.0,5.7,9.0,430.0,285.84,220.1
2016,1,10,13,45,675.0,128.5,5.6,9.0,453.5,262.28,191.48
2016,1,10,14,0,825.0,90.0,5.5,9.0,477.0,226.11,151.37
2016,1,10,14,15,811.0,88.0,5.3,8.5,450.5,179.36,111.6
2016,1,10,14,30,797.0,86.0,5.1,8.0,424.0,133.0,77.74
2016,1,10,14,45,787.5,80.5,4.95,8.0,393.0,84.48,52.36
2016,1,10,15,0,778.0,75.0,4.8,8.0,362.0,58.65,47.92
2016,1,10,15,15,749.0,71.0,4.55,7.5,324.0,56.42,46.07
2016,1,10,15,30,720.0,67.0,4.3,7.0,286.0,49.48,39.84
2016,1,10,15,45,688.0,60.5,4.05,6.5,245.5,45.5,36.25
2016,1,10,16,0,656.0,54.0,3.8,6.0,205.0,41.43,32.47
2016,1,10,16,15,589.5,47.5,3.5,5.5,161.5,37.15,28.37
2016,1,10,16,30,523.0,41.0,3.2,5.0,118.0,32.84,24.06
2016,1,10,16,45,415.0,31.0,2.95,4.5,78.5,25.21,16.3
2016,1,10,17,0,307.0,21.0,2.7,4.0,39.0,17.37,2.45
2016,1,10,17,15,153.5,10.5,2.7,3.5,19.5,9.55,0.0
2016,1,10,17,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,2.7,2.5,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,2.75,2.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,2.8,1.5,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,2.85,1.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,2.9,0.5,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,2.95,0.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,2.95,0.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,2.85,0.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,2.65,-0.5,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,2.4,-1.5,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,2.05,-2.5,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,2.0,-3.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.95,-3.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.85,-3.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.8,-3.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,1.75,-3.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,1.7,-3.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,1.65,-3.5,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,1.55,-4.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,1.45,-4.5,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,1.15,-5.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,1.05,-5.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,1,11,7,45,252.5,11.5,1.6,-2.5,31.0,144.68,0.0
2016,1,11,8,0,505.0,23.0,1.8,-2.0,62.0,333.65,240.28
2016,1,11,8,15,603.5,30.0,1.9,-1.5,107.0,411.71,345.96
2016,1,11,8,30,702.0,37.0,2.0,-1.0,152.0,488.85,418.08
2016,1,11,8,45,755.5,41.5,2.1,-1.0,198.0,536.53,462.4
2016,1,11,9,0,809.0,46.0,2.2,-1.0,244.0,582.95,503.44
2016,1,11,9,15,842.5,49.0,2.2,-0.5,287.5,608.04,524.1
2016,1,11,9,30,876.0,52.0,2.2,0.0,331.0,635.51,545.33
2016,1,11,9,45,694.5,83.5,2.25,0.0,321.5,564.36,485.43
2016,1,11,10,0,513.0,115.0,2.3,0.0,312.0,474.05,409.48
2016,1,11,10,15,579.0,110.5,2.3,0.0,349.5,510.58,439.68
2016,1,11,10,30,645.0,106.0,2.3,0.0,387.0,539.04,461.95
2016,1,11,10,45,807.0,84.5,2.35,0.5,456.5,602.24,511.89
2016,1,11,11,0,969.0,63.0,2.4,1.0,526.0,657.07,553.34
2016,1,11,11,15,975.0,63.5,2.45,1.0,545.0,641.18,538.32
2016,1,11,11,30,981.0,64.0,2.5,1.0,564.0,621.89,520.88
2016,1,11,11,45,983.5,65.0,2.55,1.5,574.5,597.91,498.42
2016,1,11,12,0,986.0,66.0,2.6,2.0,585.0,570.76,473.02
2016,1,11,12,15,849.5,93.0,2.65,2.0,542.5,500.71,413.93
2016,1,11,12,30,713.0,120.0,2.7,2.0,500.0,433.18,356.83
2016,1,11,12,45,849.0,92.0,2.75,2.5,540.5,433.68,351.7
2016,1,11,13,0,985.0,64.0,2.8,3.0,581.0,422.99,335.07
2016,1,11,13,15,979.5,63.0,2.8,3.0,567.5,377.84,291.93
2016,1,11,13,30,974.0,62.0,2.8,3.0,554.0,331.08,246.95
2016,1,11,13,45,966.5,61.0,2.8,3.0,533.0,282.42,200.31
2016,1,11,14,0,959.0,60.0,2.8,3.0,512.0,232.74,153.73
2016,1,11,14,15,946.0,58.5,2.75,3.0,484.5,181.06,108.58
2016,1,11,14,30,933.0,57.0,2.7,3.0,457.0,129.35,69.74
2016,1,11,14,45,915.5,55.5,2.65,3.0,422.5,77.64,43.23
2016,1,11,15,0,898.0,54.0,2.6,3.0,388.0,48.75,39.71
2016,1,11,15,15,872.0,51.5,2.25,2.5,348.5,46.64,37.92
2016,1,11,15,30,846.0,49.0,1.9,2.0,309.0,44.47,36.01
2016,1,11,15,45,807.0,46.0,1.6,1.5,265.0,41.78,33.56
2016,1,11,16,0,768.0,43.0,1.3,1.0,221.0,35.84,27.99
