Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,16,15,706.0,38.5,1.3,0.5,175.5,32.59,24.8
2016,1,11,16,30,644.0,34.0,1.3,0.0,130.0,29.37,21.47
2016,1,11,16,45,533.0,26.5,1.3,-0.5,87.5,23.19,15.05
2016,1,11,17,0,422.0,19.0,1.3,-1.0,45.0,16.94,3.79
2016,1,11,17,15,211.0,9.5,1.3,-1.0,22.5,8.64,0.0
2016,1,11,17,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,11,17,45,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,1,11,18,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,1.25,-2.0,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,0.95,-2.0,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,0.95,-2.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,1.05,-2.5,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,1.15,-3.0,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,1.25,-3.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,1.35,-3.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,1.45,-3.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,1.6,-3.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,1.7,-3.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,1.8,-3.0,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,2.15,-2.5,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,1,12,7,45,187.5,12.5,2.7,-1.5,27.0,111.27,0.0
2016,1,12,8,0,375.0,25.0,3.0,-1.0,54.0,271.86,197.43
2016,1,12,8,15,476.5,33.5,3.05,-0.5,95.5,349.64,295.83
2016,1,12,8,30,578.0,42.0,3.1,0.0,137.0,421.0,363.41
2016,1,12,8,45,637.5,47.5,3.2,0.0,181.0,472.35,411.11
2016,1,12,9,0,697.0,53.0,3.3,0.0,225.0,522.69,455.9
2016,1,12,9,15,735.5,57.5,3.55,0.5,267.0,557.1,485.29
2016,1,12,9,30,774.0,62.0,3.8,1.0,309.0,589.26,511.67
2016,1,12,9,45,804.0,64.0,4.1,2.0,347.0,610.4,527.77
2016,1,12,10,0,834.0,66.0,4.4,3.0,385.0,628.57,540.9
2016,1,12,10,15,851.5,68.0,4.55,3.5,417.5,635.54,544.82
2016,1,12,10,30,869.0,70.0,4.7,4.0,450.0,639.22,545.83
2016,1,12,10,45,883.0,71.0,4.9,4.5,476.0,632.39,538.44
2016,1,12,11,0,897.0,72.0,5.1,5.0,502.0,626.37,531.36
2016,1,12,11,15,905.0,72.5,5.2,5.0,521.0,612.84,518.6
2016,1,12,11,30,913.0,73.0,5.3,5.0,540.0,596.07,502.91
2016,1,12,11,45,922.0,72.0,5.45,5.5,552.0,575.03,482.65
2016,1,12,12,0,931.0,71.0,5.6,6.0,564.0,550.75,459.31
2016,1,12,12,15,752.0,117.5,5.65,6.0,517.5,479.72,398.11
2016,1,12,12,30,573.0,164.0,5.7,6.0,471.0,410.64,339.08
2016,1,12,12,45,628.0,146.0,5.8,6.5,479.5,394.34,321.7
2016,1,12,13,0,683.0,128.0,5.9,7.0,488.0,369.51,296.14
2016,1,12,13,15,529.5,165.5,5.85,7.0,441.0,317.0,251.6
2016,1,12,13,30,376.0,203.0,5.8,7.0,394.0,276.43,218.75
2016,1,12,13,45,234.0,206.5,5.8,7.0,324.0,223.61,177.33
2016,1,12,14,0,92.0,210.0,5.8,7.0,254.0,188.01,152.3
2016,1,12,14,15,58.0,188.0,5.65,7.0,215.5,159.56,129.67
2016,1,12,14,30,24.0,166.0,5.5,7.0,177.0,139.72,114.62
2016,1,12,14,45,21.0,154.0,5.4,7.0,163.0,127.34,104.7
2016,1,12,15,0,18.0,142.0,5.3,7.0,149.0,116.22,100.26
2016,1,12,15,15,15.0,128.0,5.2,6.5,133.5,105.24,90.66
2016,1,12,15,30,12.0,114.0,5.1,6.0,118.0,94.11,80.78
2016,1,12,15,45,6.0,98.5,5.05,6.0,100.5,81.78,69.51
2016,1,12,16,0,0.0,83.0,5.0,6.0,83.0,69.3,57.96
2016,1,12,16,15,0.0,65.5,5.0,5.5,65.5,55.28,44.92
2016,1,12,16,30,0.0,48.0,5.0,5.0,48.0,41.07,31.55
2016,1,12,16,45,0.0,32.5,5.05,4.5,32.5,28.19,19.12
2016,1,12,17,0,0.0,17.0,5.1,4.0,17.0,14.98,3.47
2016,1,12,17,15,0.0,8.5,5.0,3.5,8.5,7.73,0.0
2016,1,12,17,30,0.0,0.0,4.9,3.0,0.0,0.0,0.0
2016,1,12,17,45,0.0,0.0,4.8,3.0,0.0,0.0,0.0
2016,1,12,18,0,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,4.45,2.5,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,3.55,1.5,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,3.1,0.5,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,2.75,0.0,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,2.3,-0.5,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,2.2,-1.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,2.15,-1.5,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,2.05,-2.0,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,1.75,-2.5,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,1.7,-3.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,1.65,-3.0,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,1.6,-3.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,1.55,-3.5,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,1.45,-4.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,1.35,-4.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,1.3,-4.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,1.25,-4.0,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,1.2,-4.5,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,1.45,-4.5,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,1.7,-4.0,0.0,0.0,0.0
2016,1,13,7,45,243.5,11.5,1.95,-3.5,30.0,140.54,0.0
2016,1,13,8,0,487.0,23.0,2.2,-3.0,60.0,325.86,239.72
2016,1,13,8,15,585.0,29.5,2.25,-2.5,104.5,402.54,341.15
2016,1,13,8,30,683.0,36.0,2.3,-2.0,149.0,478.83,412.77
2016,1,13,8,45,739.0,40.0,2.35,-1.5,195.0,527.34,457.1
2016,1,13,9,0,795.0,44.0,2.4,-1.0,241.0,569.83,494.22
2016,1,13,9,15,830.0,47.5,2.3,-0.5,284.5,601.43,519.67
2016,1,13,9,30,865.0,51.0,2.2,0.0,328.0,630.83,541.89
2016,1,13,9,45,889.0,52.5,2.15,0.0,367.0,647.87,554.48
2016,1,13,10,0,913.0,54.0,2.1,0.0,406.0,661.95,564.2
2016,1,13,10,15,929.0,56.0,2.1,0.0,439.0,668.25,567.67
2016,1,13,10,30,945.0,58.0,2.1,0.0,472.0,671.11,568.22
2016,1,13,10,45,955.0,59.0,2.1,0.5,498.5,665.49,560.97
2016,1,13,11,0,965.0,60.0,2.1,1.0,525.0,656.36,550.87
2016,1,13,11,15,971.5,61.0,2.15,1.0,544.0,641.63,537.44
2016,1,13,11,30,978.0,62.0,2.2,1.0,563.0,623.46,521.02
2016,1,13,11,45,981.0,62.5,2.25,1.5,574.5,599.46,498.75
2016,1,13,12,0,984.0,63.0,2.3,2.0,586.0,572.3,473.57
2016,1,13,12,15,984.0,63.0,2.35,2.0,588.5,540.11,444.66
2016,1,13,12,30,984.0,63.0,2.4,2.0,591.0,505.17,412.78
2016,1,13,12,45,981.5,62.5,2.5,2.5,586.0,466.1,376.2
2016,1,13,13,0,979.0,62.0,2.6,3.0,581.0,424.78,336.91
2016,1,13,13,15,973.5,61.5,2.6,3.0,568.0,380.39,294.7
2016,1,13,13,30,968.0,61.0,2.6,3.0,555.0,334.36,250.44
2016,1,13,13,45,958.5,60.5,2.65,3.0,534.0,285.91,204.13
2016,1,13,14,0,949.0,60.0,2.7,3.0,513.0,236.6,157.84
2016,1,13,14,15,936.5,59.0,2.65,2.5,485.5,185.81,113.16
2016,1,13,14,30,924.0,58.0,2.6,2.0,458.0,134.89,74.07
2016,1,13,14,45,904.5,56.5,2.55,2.0,424.0,83.41,45.83
2016,1,13,15,0,885.0,55.0,2.5,2.0,390.0,49.41,40.46
2016,1,13,15,15,859.0,52.5,2.2,1.5,350.5,47.32,38.7
2016,1,13,15,30,833.0,50.0,1.9,1.0,311.0,45.18,36.81
2016,1,13,15,45,793.0,47.0,1.6,0.5,267.5,42.51,34.38
2016,1,13,16,0,753.0,44.0,1.3,0.0,224.0,36.5,28.74
2016,1,13,16,15,692.5,39.5,1.3,-0.5,179.0,33.28,25.59
2016,1,13,16,30,632.0,35.0,1.3,-1.0,134.0,30.09,22.31
2016,1,13,16,45,522.5,28.0,1.35,-1.5,91.5,24.44,16.44
2016,1,13,17,0,413.0,21.0,1.4,-2.0,49.0,18.76,7.09
2016,1,13,17,15,206.5,10.5,1.4,-2.0,24.5,9.55,0.0
2016,1,13,17,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,13,17,45,0.0,0.0,1.45,-2.0,0.0,0.0,0.0
2016,1,13,18,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,1.55,-2.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,1.55,-2.0,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.45,-2.0,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,1.45,-2.5,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,1.45,-3.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,1.45,-2.5,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,1.55,-2.0,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,2.25,-1.5,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,14,7,45,196.0,12.5,2.75,-0.5,27.5,116.36,0.0
2016,1,14,8,0,392.0,25.0,3.0,0.0,55.0,274.78,202.4
2016,1,14,8,15,493.0,33.0,2.95,0.0,97.5,353.28,299.07
2016,1,14,8,30,594.0,41.0,2.9,0.0,140.0,431.99,372.72
2016,1,14,8,45,654.0,46.0,2.9,0.5,184.5,483.51,419.43
2016,1,14,9,0,714.0,51.0,2.9,1.0,229.0,534.05,463.02
2016,1,14,9,15,752.5,55.0,2.9,1.5,271.5,568.26,491.21
2016,1,14,9,30,791.0,59.0,2.9,2.0,314.0,600.22,516.33
2016,1,14,9,45,820.5,61.0,2.9,3.0,352.5,621.31,530.81
2016,1,14,10,0,850.0,63.0,2.9,4.0,391.0,639.43,542.31
2016,1,14,10,15,867.5,65.0,3.0,4.5,424.0,642.03,542.55
2016,1,14,10,30,885.0,67.0,3.1,5.0,457.0,646.19,543.72
2016,1,14,10,45,897.5,68.0,3.25,6.0,483.5,642.68,537.86
2016,1,14,11,0,910.0,69.0,3.4,7.0,510.0,635.8,529.19
2016,1,14,11,15,917.5,70.0,3.4,7.5,529.0,622.52,515.75
2016,1,14,11,30,925.0,71.0,3.4,8.0,548.0,605.93,499.53
2016,1,14,11,45,929.5,71.5,3.45,8.5,559.5,583.9,478.94
2016,1,14,12,0,934.0,72.0,3.5,9.0,571.0,558.78,455.57
2016,1,14,12,15,935.5,72.5,3.45,9.0,574.5,529.19,428.76
2016,1,14,12,30,937.0,73.0,3.4,9.0,578.0,496.85,399.18
2016,1,14,12,45,937.0,72.0,3.4,9.5,574.0,459.84,364.63
2016,1,14,13,0,937.0,71.0,3.4,10.0,570.0,420.52,327.53
2016,1,14,13,15,932.5,70.5,3.25,10.0,557.5,377.98,287.61
2016,1,14,13,30,928.0,70.0,3.1,10.0,545.0,333.78,245.8
2016,1,14,13,45,921.0,68.5,3.0,10.0,525.5,286.66,201.58
2016,1,14,14,0,914.0,67.0,2.9,10.0,506.0,238.54,157.24
2016,1,14,14,15,901.5,65.5,2.7,10.0,479.0,188.81,114.15
2016,1,14,14,30,889.0,64.0,2.5,10.0,452.0,139.03,76.32
2016,1,14,14,45,871.5,62.0,2.3,10.0,419.0,88.8,48.55
2016,1,14,15,0,854.0,60.0,2.1,10.0,386.0,52.85,42.29
2016,1,14,15,15,828.0,57.5,1.95,9.0,347.0,45.39,35.8
2016,1,14,15,30,802.0,55.0,1.8,8.0,308.0,44.09,34.8
2016,1,14,15,45,763.0,51.5,1.7,7.5,265.5,41.91,32.88
2016,1,14,16,0,724.0,48.0,1.6,7.0,223.0,39.77,30.91
2016,1,14,16,15,663.5,43.0,1.6,6.0,178.0,36.25,27.61
2016,1,14,16,30,603.0,38.0,1.6,5.0,133.0,32.74,24.16
2016,1,14,16,45,495.5,30.0,1.65,4.5,91.0,26.24,17.65
2016,1,14,17,0,388.0,22.0,1.7,4.0,49.0,19.64,8.23
2016,1,14,17,15,194.0,11.0,1.65,3.5,24.5,10.01,0.0
2016,1,14,17,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,14,17,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,14,18,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,1.45,2.5,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,2.0,1.5,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,1.65,0.5,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,15,7,45,0.0,11.0,0.6,1.0,11.0,10.01,0.0
2016,1,15,8,0,0.0,22.0,0.4,1.0,22.0,19.57,9.32
2016,1,15,8,15,0.0,39.0,0.4,1.0,39.0,38.42,27.76
2016,1,15,8,30,0.0,56.0,0.4,1.0,56.0,55.82,43.81
2016,1,15,8,45,2.0,72.5,0.45,1.5,73.5,73.09,59.47
2016,1,15,9,0,4.0,89.0,0.5,2.0,91.0,90.07,74.58
2016,1,15,9,15,9.0,104.5,0.6,2.0,107.5,107.58,90.13
2016,1,15,9,30,14.0,120.0,0.7,2.0,124.0,125.03,105.4
2016,1,15,9,45,7.0,116.5,0.8,2.5,118.5,113.8,95.13
2016,1,15,10,0,0.0,113.0,0.9,3.0,113.0,103.89,86.07
2016,1,15,10,15,0.0,107.5,1.2,3.0,107.5,97.39,80.32
2016,1,15,10,30,0.0,102.0,1.5,3.0,102.0,91.51,75.09
2016,1,15,10,45,0.0,86.0,1.8,3.5,86.0,76.25,61.55
2016,1,15,11,0,0.0,70.0,2.1,4.0,70.0,61.91,48.85
2016,1,15,11,15,0.0,91.5,2.25,4.0,91.5,81.16,65.56
2016,1,15,11,30,0.0,113.0,2.4,4.0,113.0,100.66,82.35
2016,1,15,11,45,0.0,70.5,2.55,4.5,70.5,62.37,48.96
2016,1,15,12,0,0.0,28.0,2.7,5.0,28.0,24.71,16.03
2016,1,15,12,15,0.0,31.0,2.75,5.0,31.0,27.36,18.36
2016,1,15,12,30,0.0,34.0,2.8,5.0,34.0,30.01,20.68
2016,1,15,12,45,0.0,35.5,2.85,5.5,35.5,31.34,21.79
2016,1,15,13,0,0.0,37.0,2.9,6.0,37.0,32.67,22.91
2016,1,15,13,15,0.0,47.0,2.95,6.0,47.0,41.52,30.63
2016,1,15,13,30,0.0,57.0,3.0,6.0,57.0,50.38,38.37
2016,1,15,13,45,0.0,49.5,3.1,6.0,49.5,43.72,32.61
2016,1,15,14,0,0.0,42.0,3.2,6.0,42.0,37.07,26.86
2016,1,15,14,15,0.0,67.5,3.2,6.0,67.5,59.68,46.65
2016,1,15,14,30,0.0,93.0,3.2,6.0,93.0,81.53,65.73
2016,1,15,14,45,0.0,49.0,3.25,6.0,49.0,43.25,32.42
2016,1,15,15,0,0.0,5.0,3.3,6.0,5.0,4.4,0.0
2016,1,15,15,15,0.0,4.5,3.35,6.0,4.5,3.95,0.0
2016,1,15,15,30,0.0,4.0,3.4,6.0,4.0,3.51,0.0
2016,1,15,15,45,0.0,3.5,3.45,6.5,3.5,3.07,0.0
2016,1,15,16,0,0.0,3.0,3.5,7.0,3.0,2.63,0.0
2016,1,15,16,15,0.0,2.0,3.3,6.5,2.0,1.75,0.0
2016,1,15,16,30,0.0,1.0,3.1,6.0,1.0,0.88,0.0
2016,1,15,16,45,0.0,0.5,2.95,6.0,0.5,0.44,0.0
2016,1,15,17,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,15,17,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,15,17,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,15,17,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,1,15,18,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,3.25,5.5,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,4.35,4.5,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,4.25,4.0,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,3.95,3.5,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,2.9,2.5,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,1.75,1.5,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,2.0,0.5,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,2.3,0.5,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,2.0,0.5,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,2.25,1.5,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,1,16,7,45,175.5,13.5,2.55,2.5,28.0,106.84,0.0
2016,1,16,8,0,351.0,27.0,2.7,3.0,56.0,264.87,196.2
2016,1,16,8,15,453.0,36.0,2.7,3.5,97.5,342.47,286.6
2016,1,16,8,30,555.0,45.0,2.7,4.0,139.0,421.78,358.86
2016,1,16,8,45,621.0,50.5,2.75,4.5,184.0,476.26,407.28
2016,1,16,9,0,687.0,56.0,2.8,5.0,229.0,525.86,449.67
2016,1,16,9,15,726.0,60.5,2.85,5.5,271.5,561.19,478.46
2016,1,16,9,30,765.0,65.0,2.9,6.0,314.0,594.27,504.25
2016,1,16,9,45,410.5,113.0,3.0,7.0,248.5,415.65,353.53
2016,1,16,10,0,56.0,161.0,3.1,8.0,183.0,201.58,168.52
2016,1,16,10,15,461.5,116.5,3.2,8.0,320.0,443.09,375.95
2016,1,16,10,30,867.0,72.0,3.3,8.0,457.0,649.63,542.52
2016,1,16,10,45,879.5,73.0,3.4,8.5,483.5,646.0,536.02
2016,1,16,11,0,892.0,74.0,3.5,9.0,510.0,635.54,525.53
2016,1,16,11,15,899.0,75.0,3.55,9.0,529.0,622.32,513.37
2016,1,16,11,30,906.0,76.0,3.6,9.0,548.0,605.86,498.44
2016,1,16,11,45,909.5,77.0,3.65,9.5,559.0,584.26,478.29
2016,1,16,12,0,913.0,78.0,3.7,10.0,570.0,559.65,455.44
2016,1,16,12,15,914.0,78.0,3.7,10.0,573.5,529.9,428.82
2016,1,16,12,30,915.0,78.0,3.7,10.0,577.0,497.51,399.5
2016,1,16,12,45,911.5,78.5,3.75,10.5,572.5,461.17,365.79
2016,1,16,13,0,908.0,79.0,3.8,11.0,568.0,422.77,329.77
2016,1,16,13,15,902.5,78.0,3.75,11.0,555.5,380.44,290.45
2016,1,16,13,30,897.0,77.0,3.7,11.0,543.0,336.62,249.31
2016,1,16,13,45,594.5,142.5,3.65,11.0,446.5,266.85,197.04
2016,1,16,14,0,292.0,208.0,3.6,11.0,350.0,223.92,170.87
2016,1,16,14,15,571.5,140.0,3.45,10.5,399.5,193.96,133.17
2016,1,16,14,30,851.0,72.0,3.3,10.0,449.0,141.45,79.17
2016,1,16,14,45,832.5,70.0,3.15,10.0,416.0,92.4,50.33
2016,1,16,15,0,814.0,68.0,3.0,10.0,383.0,52.53,41.98
2016,1,16,15,15,786.5,65.0,2.65,9.5,345.0,50.97,40.75
2016,1,16,15,30,759.0,62.0,2.3,9.0,307.0,49.45,39.51
2016,1,16,15,45,722.5,57.5,2.0,8.5,265.0,46.63,37.04
2016,1,16,16,0,686.0,53.0,1.7,8.0,223.0,43.82,34.49
2016,1,16,16,15,625.5,47.0,1.65,7.5,179.0,39.55,30.48
2016,1,16,16,30,565.0,41.0,1.6,7.0,135.0,35.26,26.29
2016,1,16,16,45,467.0,32.5,1.55,6.5,94.0,26.02,17.44
2016,1,16,17,0,369.0,24.0,1.5,6.0,53.0,19.62,9.36
2016,1,16,17,15,184.5,12.0,1.5,5.5,26.5,10.91,0.0
2016,1,16,17,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,16,17,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,16,18,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,1.65,3.5,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,1.7,2.5,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,1.9,0.5,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,2.65,0.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,17,7,45,0.0,7.5,2.6,0.0,7.5,6.82,0.0
2016,1,17,8,0,0.0,15.0,2.7,0.0,15.0,13.19,4.62
2016,1,17,8,15,0.0,27.5,2.7,0.0,27.5,24.24,15.49
2016,1,17,8,30,0.0,40.0,2.7,0.0,40.0,35.49,25.93
2016,1,17,8,45,0.0,52.5,2.7,0.0,52.5,47.54,37.02
2016,1,17,9,0,0.0,65.0,2.7,0.0,65.0,59.41,47.85
2016,1,17,9,15,0.0,78.0,2.7,0.0,78.0,71.7,58.9
2016,1,17,9,30,0.0,91.0,2.7,0.0,91.0,83.86,69.72
2016,1,17,9,45,36.5,128.0,2.75,0.5,142.5,154.0,132.28
2016,1,17,10,0,73.0,165.0,2.8,1.0,194.0,217.49,187.47
2016,1,17,10,15,70.0,181.5,2.9,1.0,211.0,229.82,197.38
2016,1,17,10,30,67.0,198.0,3.0,1.0,228.0,241.63,206.9
2016,1,17,10,45,33.5,173.0,3.15,1.5,188.0,189.01,160.51
2016,1,17,11,0,0.0,148.0,3.3,2.0,148.0,134.26,112.22
2016,1,17,11,15,0.0,154.0,3.3,2.5,154.0,139.16,116.17
2016,1,17,11,30,0.0,160.0,3.3,3.0,160.0,144.02,120.0
2016,1,17,11,45,5.5,175.0,3.3,3.5,178.0,160.16,133.54
2016,1,17,12,0,11.0,190.0,3.3,4.0,196.0,175.69,146.42
2016,1,17,12,15,5.5,172.5,3.3,4.0,175.5,156.0,129.52
2016,1,17,12,30,0.0,155.0,3.3,4.0,155.0,137.14,113.41
2016,1,17,12,45,0.0,133.5,3.3,4.0,133.5,117.86,96.93
2016,1,17,13,0,0.0,112.0,3.3,4.0,112.0,98.9,80.66
2016,1,17,13,15,66.0,176.0,3.3,4.0,210.5,175.37,144.93
2016,1,17,13,30,132.0,240.0,3.3,4.0,309.0,240.04,197.1
2016,1,17,13,45,128.0,234.0,3.35,4.5,299.0,223.66,182.22
2016,1,17,14,0,124.0,228.0,3.4,5.0,289.0,207.37,167.8
2016,1,17,14,15,458.5,163.0,3.3,5.0,370.0,195.66,142.48
2016,1,17,14,30,793.0,98.0,3.2,5.0,451.0,154.14,93.72
2016,1,17,14,45,783.0,92.0,3.15,5.0,419.5,104.51,62.22
2016,1,17,15,0,773.0,86.0,3.1,5.0,388.0,60.67,50.26
2016,1,17,15,15,744.5,82.0,2.8,4.5,349.5,58.91,48.86
2016,1,17,15,30,716.0,78.0,2.5,4.0,311.0,57.19,47.44
2016,1,17,15,45,686.0,71.0,2.25,4.0,269.5,53.07,43.66
2016,1,17,16,0,656.0,64.0,2.0,4.0,228.0,48.86,39.71
2016,1,17,16,15,593.5,57.0,1.9,3.0,183.5,44.43,35.57
2016,1,17,16,30,531.0,50.0,1.8,2.0,139.0,39.98,31.22
2016,1,17,16,45,443.0,39.0,1.7,1.5,97.5,31.72,23.05
2016,1,17,17,0,355.0,28.0,1.6,1.0,56.0,23.22,12.98
2016,1,17,17,15,177.5,14.0,1.6,0.5,28.0,12.73,0.0
2016,1,17,17,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,17,17,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,17,18,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,1.35,-0.5,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,1.35,-2.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,1.45,-2.0,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,2.05,-2.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,2.55,-2.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,2.7,-2.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,2.75,-2.0,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,2.8,-2.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,2.9,-2.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,3.0,-2.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,3.05,-2.0,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,3.1,-2.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,3.2,-2.5,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,3.3,-3.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,3.25,-3.0,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,3.2,-3.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,3.2,-3.5,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,3.2,-4.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,3.05,-4.0,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,2.9,-4.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,2.8,-4.5,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,2.7,-5.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,2.55,-5.0,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,2.4,-5.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,2.3,-5.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,2.15,-5.0,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,2.05,-5.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,2.3,-4.5,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,2.6,-4.0,0.0,0.0,0.0
2016,1,18,7,45,255.5,11.5,2.9,-3.5,33.0,149.06,0.0
2016,1,18,8,0,511.0,23.0,3.2,-3.0,66.0,346.71,267.84
2016,1,18,8,15,606.0,29.5,3.3,-2.5,111.5,420.92,360.23
2016,1,18,8,30,701.0,36.0,3.4,-2.0,157.0,497.04,431.94
2016,1,18,8,45,756.0,40.0,3.55,-2.0,204.0,541.31,474.22
2016,1,18,9,0,811.0,44.0,3.7,-2.0,251.0,588.85,516.88
2016,1,18,9,15,846.0,47.0,3.7,-1.5,295.5,620.75,543.34
2016,1,18,9,30,881.0,50.0,3.7,-1.0,340.0,650.45,566.7
2016,1,18,9,45,906.0,51.5,3.75,-1.0,380.0,668.92,581.16
2016,1,18,10,0,931.0,53.0,3.8,-1.0,420.0,684.37,592.64
2016,1,18,10,15,947.0,54.5,3.8,-1.0,454.5,690.59,596.17
2016,1,18,10,30,963.0,56.0,3.8,-1.0,489.0,693.32,596.65
2016,1,18,10,45,975.0,57.0,3.85,-1.0,517.0,689.27,591.76
2016,1,18,11,0,987.0,58.0,3.9,-1.0,545.0,681.59,583.82
2016,1,18,11,15,994.0,59.0,3.9,-0.5,565.0,667.18,568.97
2016,1,18,11,30,1001.0,60.0,3.9,0.0,585.0,649.21,551.08
2016,1,18,11,45,1005.5,60.0,3.95,0.0,597.5,625.24,529.3
2016,1,18,12,0,1010.0,60.0,4.0,0.0,610.0,597.95,504.35
2016,1,18,12,15,1011.5,60.5,4.05,0.0,614.0,566.44,475.34
2016,1,18,12,30,1013.0,61.0,4.1,0.0,618.0,531.94,443.15
2016,1,18,12,45,1009.5,62.0,4.15,0.0,614.0,492.94,406.45
2016,1,18,13,0,1006.0,63.0,4.2,0.0,610.0,451.59,366.86
2016,1,18,13,15,1001.5,62.5,4.15,0.0,598.0,406.34,322.96
2016,1,18,13,30,997.0,62.0,4.1,0.0,586.0,359.27,276.77
2016,1,18,13,45,990.5,61.0,4.1,0.0,565.5,309.63,228.16
2016,1,18,14,0,984.0,60.0,4.1,0.0,545.0,258.78,178.97
2016,1,18,14,15,973.5,58.5,4.0,0.0,517.5,205.9,130.26
2016,1,18,14,30,963.0,57.0,3.9,0.0,490.0,152.66,86.3
2016,1,18,14,45,948.0,55.5,3.85,-0.5,456.0,99.03,52.4
2016,1,18,15,0,933.0,54.0,3.8,-1.0,422.0,49.03,40.52
2016,1,18,15,15,910.0,51.5,3.55,-1.0,381.5,46.95,38.68
2016,1,18,15,30,887.0,49.0,3.3,-1.0,341.0,44.81,36.72
2016,1,18,15,45,853.5,46.5,3.1,-1.5,297.0,42.54,34.67
2016,1,18,16,0,820.0,44.0,2.9,-2.0,253.0,40.19,32.47
2016,1,18,16,15,767.0,40.0,2.6,-2.5,206.0,36.52,28.92
2016,1,18,16,30,714.0,36.0,2.3,-3.0,159.0,30.83,23.32
2016,1,18,16,45,620.5,29.5,2.0,-4.0,113.0,25.64,18.06
2016,1,18,17,0,527.0,23.0,1.7,-5.0,67.0,20.75,11.76
2016,1,18,17,15,263.5,11.5,1.7,-5.0,33.5,10.46,0.0
2016,1,18,17,30,0.0,0.0,1.7,-5.0,0.0,0.0,0.0
2016,1,18,17,45,0.0,0.0,1.75,-5.0,0.0,0.0,0.0
2016,1,18,18,0,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,1.8,-5.5,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,1.8,-6.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,1.8,-6.0,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,1.8,-6.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,1.8,-6.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,1.8,-6.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,1.8,-6.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,1.8,-6.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,1.85,-6.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,1.9,-6.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,1.95,-6.0,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,2.0,-6.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,2.1,-6.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,2.2,-6.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,2.25,-6.0,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,2.3,-6.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,2.4,-6.5,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,2.5,-7.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,2.5,-7.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,2.5,-7.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,2.5,-7.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,2.5,-7.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,2.5,-7.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,2.5,-7.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,2.55,-7.0,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,2.6,-7.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,2.6,-7.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,2.6,-7.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,2.6,-7.0,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,2.6,-7.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,2.6,-7.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,2.6,-7.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,2.65,-7.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,2.7,-7.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,2.65,-7.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,2.6,-7.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,2.55,-7.5,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,2.5,-8.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,2.45,-8.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,2.4,-8.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,2.35,-8.0,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,2.3,-8.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,2.25,-8.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,2.2,-8.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,2.2,-8.0,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,2.2,-8.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,2.35,-7.5,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,2.5,-7.0,0.0,0.0,0.0
2016,1,19,7,45,252.5,12.0,2.7,-7.0,33.5,148.39,0.0
2016,1,19,8,0,505.0,24.0,2.9,-7.0,67.0,345.69,273.11
2016,1,19,8,15,598.0,31.0,2.95,-6.5,112.5,419.24,363.68
2016,1,19,8,30,691.0,38.0,3.0,-6.0,158.0,494.98,435.52
2016,1,19,8,45,743.0,42.5,3.15,-6.0,204.5,542.95,481.07
2016,1,19,9,0,795.0,47.0,3.3,-6.0,251.0,589.76,523.42
2016,1,19,9,15,829.0,50.0,3.3,-5.5,295.0,615.96,545.48
2016,1,19,9,30,863.0,53.0,3.3,-5.0,339.0,644.93,568.5
2016,1,19,9,45,885.0,55.5,3.35,-5.0,378.5,662.71,582.48
2016,1,19,10,0,907.0,58.0,3.4,-5.0,418.0,677.45,593.52
2016,1,19,10,15,922.5,60.0,3.4,-4.5,451.5,684.02,596.3
2016,1,19,10,30,938.0,62.0,3.4,-4.0,485.0,687.16,596.1
2016,1,19,10,45,948.0,63.5,3.4,-4.0,512.5,682.64,590.55
2016,1,19,11,0,958.0,65.0,3.4,-4.0,540.0,674.59,582.02
2016,1,19,11,15,965.0,65.5,3.4,-3.5,559.5,660.03,567.1
2016,1,19,11,30,972.0,66.0,3.4,-3.0,579.0,642.04,549.23
2016,1,19,11,45,975.0,67.0,3.4,-2.5,591.0,618.92,526.93
2016,1,19,12,0,978.0,68.0,3.4,-2.0,603.0,592.59,501.69
2016,1,19,12,15,979.5,68.0,3.4,-2.0,607.0,561.39,472.88
2016,1,19,12,30,981.0,68.0,3.4,-2.0,611.0,527.31,441.04
2016,1,19,12,45,979.5,68.0,3.45,-2.0,607.0,489.2,405.21
2016,1,19,13,0,978.0,68.0,3.5,-2.0,603.0,448.7,366.46
2016,1,19,13,15,974.0,67.5,3.5,-1.5,591.0,404.64,323.23
2016,1,19,13,30,970.0,67.0,3.5,-1.0,579.0,358.78,277.82
2016,1,19,13,45,962.5,66.0,3.5,-1.0,559.0,309.96,230.14
2016,1,19,14,0,955.0,65.0,3.5,-1.0,539.0,260.06,181.91
2016,1,19,14,15,943.5,64.0,3.45,-1.0,512.0,208.66,134.42
2016,1,19,14,30,932.0,63.0,3.4,-1.0,485.0,157.01,91.4
2016,1,19,14,45,915.0,61.0,3.35,-1.0,451.0,104.23,57.03
2016,1,19,15,0,898.0,59.0,3.3,-1.0,417.0,52.44,43.7
2016,1,19,15,15,875.0,57.0,3.1,-1.0,377.5,50.8,42.28
2016,1,19,15,30,852.0,55.0,2.9,-1.0,338.0,49.09,40.75
2016,1,19,15,45,817.5,51.5,2.7,-1.5,294.0,41.78,33.95
2016,1,19,16,0,783.0,48.0,2.5,-2.0,250.0,39.59,31.92
2016,1,19,16,15,729.5,43.5,2.2,-2.5,204.0,36.47,28.9
2016,1,19,16,30,676.0,39.0,1.9,-3.0,158.0,33.38,25.75
2016,1,19,16,45,583.5,32.0,1.65,-3.5,113.0,27.84,20.11
2016,1,19,17,0,491.0,25.0,1.4,-4.0,68.0,22.25,13.32
2016,1,19,17,15,245.5,12.5,1.4,-4.0,34.0,10.84,0.0
2016,1,19,17,30,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,1,19,17,45,0.0,0.0,1.4,-4.5,0.0,0.0,0.0
2016,1,19,18,0,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,1.4,-5.5,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,1.35,-6.0,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,1.3,-6.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,1.3,-6.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,1.3,-6.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,1.25,-6.0,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,1.2,-6.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,1.15,-6.5,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,1.1,-7.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,1.05,-7.0,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,1.0,-7.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,1.0,-7.5,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,1.0,-8.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,0.95,-8.0,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,0.9,-8.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,0.9,-8.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,0.9,-8.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,0.9,-8.0,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,0.9,-8.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,0.9,-8.5,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,0.9,-9.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,0.85,-9.0,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,0.8,-9.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,0.8,-9.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,0.8,-9.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,0.8,-9.0,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,0.8,-9.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,0.8,-9.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,0.8,-9.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,0.8,-8.5,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,0.8,-8.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,0.8,-8.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,0.8,-8.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,0.8,-8.0,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,0.8,-8.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,0.8,-8.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,0.8,-8.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,0.8,-7.5,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,0.8,-7.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,0.8,-7.0,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,0.8,-7.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,0.75,-7.0,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,0.7,-7.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,0.65,-7.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,0.6,-7.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,0.45,-7.0,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,0.3,-7.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,0.2,-7.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,0.1,-7.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,0.0,0.25,-6.5,0.0,0.0,0.0
2016,1,20,7,30,0.0,0.0,0.4,-6.0,0.0,0.0,0.0
2016,1,20,7,45,134.5,16.5,0.55,-6.0,28.0,111.45,0.0
2016,1,20,8,0,269.0,33.0,0.7,-6.0,56.0,227.59,178.97
2016,1,20,8,15,368.5,44.5,0.85,-5.5,97.0,304.99,261.98
2016,1,20,8,30,468.0,56.0,1.0,-5.0,138.0,385.58,335.64
2016,1,20,8,45,522.5,65.5,1.15,-4.5,181.0,437.58,382.36
2016,1,20,9,0,577.0,75.0,1.3,-4.0,224.0,488.95,426.8
2016,1,20,9,15,377.0,106.0,1.4,-3.5,210.0,393.9,345.07
2016,1,20,9,30,177.0,137.0,1.5,-3.0,196.0,273.64,239.84
2016,1,20,9,45,263.0,144.0,1.65,-2.5,243.0,346.17,303.28
2016,1,20,10,0,349.0,151.0,1.8,-2.0,290.0,406.54,354.01
2016,1,20,10,15,342.5,166.5,1.9,-1.5,312.0,414.12,358.37
2016,1,20,10,30,336.0,182.0,2.0,-1.0,334.0,420.04,361.59
2016,1,20,10,45,319.0,196.5,2.15,-1.0,348.0,416.54,357.61
2016,1,20,11,0,302.0,211.0,2.3,-1.0,362.0,411.84,352.67
2016,1,20,11,15,297.0,221.0,2.4,-0.5,374.0,408.77,348.58
2016,1,20,11,30,292.0,231.0,2.5,0.0,386.0,404.55,343.51
2016,1,20,11,45,224.0,243.5,2.7,0.0,364.0,359.49,304.94
2016,1,20,12,0,156.0,256.0,2.9,0.0,342.0,324.53,274.81
2016,1,20,12,15,473.0,191.0,2.95,0.0,453.5,424.62,358.22
2016,1,20,12,30,790.0,126.0,3.0,0.0,565.0,495.64,412.78
2016,1,20,12,45,539.5,184.5,3.15,0.0,483.5,404.27,335.81
2016,1,20,13,0,289.0,243.0,3.3,0.0,402.0,327.63,272.7
2016,1,20,13,15,281.5,239.0,3.35,0.0,391.0,304.39,251.86
2016,1,20,13,30,274.0,235.0,3.4,0.0,380.0,281.24,230.78
2016,1,20,13,45,178.5,228.0,3.45,0.5,321.5,234.37,192.21
2016,1,20,14,0,83.0,221.0,3.5,1.0,263.0,198.15,164.05
2016,1,20,14,15,57.5,201.0,3.45,0.5,229.5,171.86,142.81
2016,1,20,14,30,32.0,181.0,3.4,0.0,196.0,148.58,124.34
2016,1,20,14,45,31.0,169.0,3.35,0.0,182.5,135.15,113.27
2016,1,20,15,0,30.0,157.0,3.3,0.0,169.0,121.85,107.71
2016,1,20,15,15,25.0,143.0,3.1,0.0,152.5,116.72,103.19
2016,1,20,15,30,20.0,129.0,2.9,0.0,136.0,105.63,93.11
2016,1,20,15,45,15.5,112.5,2.7,0.0,117.5,92.68,81.19
2016,1,20,16,0,11.0,96.0,2.5,0.0,99.0,79.57,68.95
2016,1,20,16,15,5.5,78.5,2.4,0.0,80.0,65.6,55.74
2016,1,20,16,30,0.0,61.0,2.3,0.0,61.0,51.47,42.19
2016,1,20,16,45,0.0,43.0,2.25,0.0,43.0,36.83,28.04
2016,1,20,17,0,0.0,25.0,2.2,0.0,25.0,21.95,13.07
2016,1,20,17,15,0.0,12.5,2.15,0.0,12.5,11.0,0.0
2016,1,20,17,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,20,17,45,0.0,0.0,2.1,-0.5,0.0,0.0,0.0
2016,1,20,18,0,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,2.15,-1.0,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,2.2,-1.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,2.25,-1.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,2.25,-1.0,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,2.2,-1.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,2.2,-1.5,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,2.25,-2.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,2.35,-2.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,2.15,-2.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,2.05,-2.0,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,2.0,-2.5,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,2.0,-3.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,1.95,-3.0,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,1.8,-3.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,1.7,-3.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,1.65,-3.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,1.6,-3.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,1.55,-3.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,1.45,-3.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,1.35,-3.5,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,1.3,-4.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,1.25,-4.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,1.15,-4.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,1.15,-4.5,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,0.0,1.35,-4.5,0.0,0.0,0.0
2016,1,21,7,30,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,1,21,7,45,180.5,15.5,1.7,-3.5,31.5,138.08,0.0
2016,1,21,8,0,361.0,31.0,1.9,-3.0,63.0,280.15,221.42
2016,1,21,8,15,461.0,41.0,2.0,-2.0,106.5,358.13,306.11
2016,1,21,8,30,561.0,51.0,2.1,-1.0,150.0,439.24,379.57
2016,1,21,8,45,630.0,56.0,2.25,-0.5,196.5,496.57,430.78
2016,1,21,9,0,699.0,61.0,2.4,0.0,243.0,553.38,479.41
2016,1,21,9,15,738.5,66.0,2.45,0.0,287.0,585.37,506.42
2016,1,21,9,30,778.0,71.0,2.5,0.0,331.0,620.3,534.69
2016,1,21,9,45,811.0,72.5,2.6,0.0,372.0,644.27,553.62
2016,1,21,10,0,844.0,74.0,2.7,0.0,413.0,665.14,569.64
2016,1,21,10,15,751.5,91.5,2.65,0.0,411.5,620.44,530.99
2016,1,21,10,30,659.0,109.0,2.6,0.0,410.0,570.47,488.4
2016,1,21,10,45,545.5,148.0,2.6,0.5,406.5,522.42,445.9
2016,1,21,11,0,432.0,187.0,2.6,1.0,403.0,479.15,407.12
2016,1,21,11,15,683.5,134.0,2.5,1.0,491.0,571.48,483.02
2016,1,21,11,30,935.0,81.0,2.4,1.0,579.0,642.57,538.36
2016,1,21,11,45,941.5,80.5,2.3,1.5,592.0,620.5,516.44
2016,1,21,12,0,948.0,80.0,2.2,2.0,605.0,595.2,492.45
2016,1,21,12,15,949.5,80.5,2.1,2.0,609.0,565.18,465.18
2016,1,21,12,30,951.0,81.0,2.0,2.0,613.0,532.34,435.11
2016,1,21,12,45,951.5,80.0,1.95,2.5,609.5,494.94,400.25
2016,1,21,13,0,952.0,79.0,1.9,3.0,606.0,455.11,362.72
2016,1,21,13,15,947.5,78.5,1.8,3.0,594.0,411.66,322.03
2016,1,21,13,30,943.0,78.0,1.7,3.0,582.0,366.48,279.18
2016,1,21,13,45,936.0,76.5,1.65,3.0,562.5,318.26,233.53
2016,1,21,14,0,929.0,75.0,1.6,3.0,543.0,268.97,187.15
2016,1,21,14,15,917.0,73.5,1.55,3.0,515.5,217.98,141.03
2016,1,21,14,30,905.0,72.0,1.5,3.0,488.0,166.83,98.73
2016,1,21,14,45,887.5,70.0,1.5,3.0,454.0,109.06,59.14
2016,1,21,15,0,870.0,68.0,1.5,3.0,420.0,57.8,47.94
2016,1,21,15,15,845.0,65.0,1.3,2.5,380.5,50.81,41.74
2016,1,21,15,30,820.0,62.0,1.1,2.0,341.0,49.26,40.46
2016,1,21,15,45,781.5,59.0,0.9,1.5,297.0,47.67,39.1
2016,1,21,16,0,743.0,56.0,0.7,1.0,253.0,46.15,37.74
2016,1,21,16,15,686.5,50.5,0.75,0.5,206.5,42.39,34.15
2016,1,21,16,30,630.0,45.0,0.8,0.0,160.0,38.63,30.41
2016,1,21,16,45,531.5,37.5,0.9,0.0,115.0,32.82,24.5
2016,1,21,17,0,433.0,30.0,1.0,0.0,70.0,24.68,15.7
2016,1,21,17,15,216.5,15.0,1.0,0.0,35.0,12.05,0.0
2016,1,21,17,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,21,17,45,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2016,1,21,18,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,1.25,-1.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,1.35,-1.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,1.45,-1.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,1.55,-1.0,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,1.85,-1.0,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,2.0,-1.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,2.2,-1.0,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,2.55,-1.0,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,2.7,-1.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,2.8,-1.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,2.9,-1.0,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,3.0,-1.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,3.2,-1.5,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,3.4,-2.0,0.0,0.0,0.0
