Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,22,3,15,0.0,0.0,3.5,-2.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,3.6,-2.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,3.7,-2.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,3.8,-2.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,3.95,-2.0,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,4.1,-2.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,4.3,-2.5,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,4.5,-3.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,4.6,-3.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,4.7,-3.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,4.8,-3.5,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,4.9,-4.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,4.95,-4.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,5.0,-4.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,5.1,-4.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,5.2,-4.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,0.0,5.1,-4.0,0.0,0.0,0.0
2016,1,22,7,30,0.0,0.0,5.0,-4.0,0.0,0.0,0.0
2016,1,22,7,45,0.0,5.5,4.95,-4.0,5.5,4.82,0.0
2016,1,22,8,0,0.0,11.0,4.9,-4.0,11.0,9.66,2.29
2016,1,22,8,15,0.0,19.0,4.8,-4.0,19.0,16.71,9.19
2016,1,22,8,30,0.0,27.0,4.7,-4.0,27.0,23.77,15.84
2016,1,22,8,45,0.0,36.0,4.65,-4.0,36.0,31.73,23.27
2016,1,22,9,0,0.0,45.0,4.6,-4.0,45.0,39.69,30.65
2016,1,22,9,15,0.0,53.5,4.55,-4.0,53.5,47.23,37.55
2016,1,22,9,30,0.0,62.0,4.5,-4.0,62.0,54.78,44.39
2016,1,22,9,45,0.0,79.0,4.5,-4.0,79.0,70.49,58.55
2016,1,22,10,0,0.0,96.0,4.5,-4.0,96.0,86.57,72.93
2016,1,22,10,15,0.0,94.0,4.65,-4.0,94.0,84.12,70.56
2016,1,22,10,30,0.0,92.0,4.8,-4.0,92.0,81.92,68.46
2016,1,22,10,45,1.5,129.0,4.95,-4.0,130.0,117.63,100.28
2016,1,22,11,0,3.0,166.0,5.1,-4.0,168.0,153.34,131.78
2016,1,22,11,15,1.5,150.0,5.15,-4.0,151.0,136.21,116.39
2016,1,22,11,30,0.0,134.0,5.2,-4.0,134.0,119.89,101.79
2016,1,22,11,45,0.0,127.0,5.3,-4.0,127.0,113.17,95.75
2016,1,22,12,0,0.0,120.0,5.4,-4.0,120.0,106.63,89.89
2016,1,22,12,15,0.0,103.0,5.4,-4.0,103.0,91.31,76.25
2016,1,22,12,30,0.0,86.0,5.4,-4.0,86.0,76.18,62.76
2016,1,22,12,45,0.0,117.0,5.4,-4.0,117.0,103.48,87.08
2016,1,22,13,0,0.0,148.0,5.4,-4.0,148.0,130.19,110.76
2016,1,22,13,15,0.0,93.5,5.3,-4.0,93.5,82.77,68.69
2016,1,22,13,30,0.0,39.0,5.2,-4.0,39.0,34.44,25.44
2016,1,22,13,45,0.0,41.5,5.15,-4.0,41.5,36.64,27.48
2016,1,22,14,0,0.0,44.0,5.1,-4.0,44.0,38.85,29.51
2016,1,22,14,15,0.0,48.0,5.2,-3.5,48.0,42.39,32.69
2016,1,22,14,30,0.0,52.0,5.3,-3.0,52.0,45.92,35.88
2016,1,22,14,45,0.0,77.0,5.45,-3.0,77.0,68.12,55.95
2016,1,22,15,0,0.0,102.0,5.6,-3.0,102.0,87.98,77.41
2016,1,22,15,15,0.0,92.0,5.6,-3.0,92.0,79.64,69.72
2016,1,22,15,30,0.0,82.0,5.6,-3.0,82.0,71.27,61.96
2016,1,22,15,45,0.0,71.0,5.6,-3.5,71.0,62.04,53.4
2016,1,22,16,0,0.0,60.0,5.6,-4.0,60.0,52.73,44.62
2016,1,22,16,15,0.0,48.5,5.5,-4.0,48.5,42.82,35.08
2016,1,22,16,30,0.0,37.0,5.4,-4.0,37.0,32.63,25.18
2016,1,22,16,45,0.0,26.0,5.3,-4.0,26.0,22.9,15.66
2016,1,22,17,0,0.0,15.0,5.2,-4.0,15.0,13.19,5.99
2016,1,22,17,15,0.0,7.5,5.2,-4.0,7.5,6.58,0.0
2016,1,22,17,30,0.0,0.0,5.2,-4.0,0.0,0.0,0.0
2016,1,22,17,45,0.0,0.0,5.2,-4.0,0.0,0.0,0.0
2016,1,22,18,0,0.0,0.0,5.2,-4.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,5.15,-4.0,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,5.1,-4.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,5.05,-4.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,5.0,-4.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,5.0,-4.0,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,5.0,-4.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,5.0,-4.5,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,5.0,-5.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,5.05,-5.0,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,5.1,-5.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,5.2,-5.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,5.3,-5.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,5.25,-5.0,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,5.2,-5.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,5.2,-5.5,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,5.2,-6.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,5.2,-6.0,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,5.2,-6.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,5.25,-6.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,5.3,-6.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,5.25,-6.0,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,5.2,-6.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,5.2,-6.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,5.2,-6.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,5.15,-6.0,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,5.1,-6.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,5.1,-6.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,5.1,-6.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,5.05,-6.0,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,5.0,-6.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,4.95,-6.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,4.9,-6.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,4.85,-6.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,4.8,-6.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,4.75,-6.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,4.7,-6.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,4.65,-6.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,4.6,-6.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,4.55,-6.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,4.5,-6.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,4.45,-6.0,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,4.4,-6.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,4.35,-6.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,4.3,-6.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,4.2,-6.0,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,4.1,-6.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,4.1,-6.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,4.1,-6.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,4.05,-6.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,4.0,-6.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,4.0,-6.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,4.0,-6.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,0.0,4.05,-5.5,0.0,0.0,0.0
2016,1,23,7,30,0.0,0.0,4.1,-5.0,0.0,0.0,0.0
2016,1,23,7,45,0.0,11.0,4.2,-5.0,11.0,9.68,0.0
2016,1,23,8,0,0.0,22.0,4.3,-5.0,22.0,19.39,10.48
2016,1,23,8,15,0.0,38.0,4.4,-4.5,38.0,35.53,25.96
2016,1,23,8,30,0.0,54.0,4.5,-4.0,54.0,51.7,41.02
2016,1,23,8,45,0.0,70.5,4.6,-3.5,70.5,67.94,56.01
2016,1,23,9,0,0.0,87.0,4.7,-3.0,87.0,83.82,70.45
2016,1,23,9,15,0.5,102.5,4.8,-2.5,103.0,98.63,83.7
2016,1,23,9,30,1.0,118.0,4.9,-2.0,119.0,113.3,96.61
2016,1,23,9,45,3.5,130.5,5.05,-2.0,132.5,125.93,107.77
2016,1,23,10,0,6.0,143.0,5.2,-2.0,146.0,138.56,118.84
2016,1,23,10,15,3.0,142.5,5.25,-1.5,144.0,134.07,114.32
2016,1,23,10,30,0.0,142.0,5.3,-1.0,142.0,130.18,110.38
2016,1,23,10,45,0.0,149.0,5.35,-1.0,149.0,135.96,115.27
2016,1,23,11,0,0.0,156.0,5.4,-1.0,156.0,141.76,120.16
2016,1,23,11,15,3.0,167.5,5.4,-1.0,169.5,153.66,130.46
2016,1,23,11,30,6.0,179.0,5.4,-1.0,183.0,165.28,140.47
2016,1,23,11,45,10.0,191.0,5.4,-1.0,197.0,177.58,151.07
2016,1,23,12,0,14.0,203.0,5.4,-1.0,211.0,189.42,161.22
2016,1,23,12,15,7.0,146.5,5.4,-1.0,150.5,133.69,112.58
2016,1,23,12,30,0.0,90.0,5.4,-1.0,90.0,79.74,65.18
2016,1,23,12,45,27.0,166.5,5.45,-1.0,182.0,160.07,135.55
2016,1,23,13,0,54.0,243.0,5.5,-1.0,274.0,233.38,198.44
2016,1,23,13,15,47.5,234.5,5.45,-1.0,261.0,218.68,185.5
2016,1,23,13,30,41.0,226.0,5.4,-1.0,248.0,204.65,173.33
2016,1,23,13,45,51.5,223.5,5.4,-1.5,250.5,200.47,169.54
2016,1,23,14,0,62.0,221.0,5.4,-2.0,253.0,194.96,164.46
2016,1,23,14,15,48.0,204.0,5.3,-2.0,228.0,173.59,146.34
2016,1,23,14,30,34.0,187.0,5.2,-2.0,203.0,153.96,130.01
2016,1,23,14,45,56.5,181.5,5.15,-2.5,206.0,146.2,123.1
2016,1,23,15,0,79.0,176.0,5.1,-3.0,209.0,135.5,115.38
2016,1,23,15,15,73.0,161.0,5.0,-3.0,189.0,123.29,110.49
2016,1,23,15,30,67.0,146.0,4.9,-3.0,169.0,112.58,100.68
2016,1,23,15,45,62.5,128.0,4.85,-3.0,147.5,99.82,88.83
2016,1,23,16,0,58.0,110.0,4.8,-3.0,126.0,86.75,76.53
2016,1,23,16,15,49.5,91.0,4.7,-3.0,103.0,72.73,63.15
2016,1,23,16,30,41.0,72.0,4.6,-3.0,80.0,58.41,49.28
2016,1,23,16,45,28.0,53.0,4.55,-3.5,58.0,43.77,35.03
2016,1,23,17,0,15.0,34.0,4.5,-4.0,36.0,28.82,20.01
2016,1,23,17,15,7.5,17.0,4.5,-4.0,18.0,14.96,0.0
2016,1,23,17,30,0.0,0.0,4.5,-4.0,0.0,0.0,0.0
2016,1,23,17,45,0.0,0.0,4.5,-4.0,0.0,0.0,0.0
2016,1,23,18,0,0.0,0.0,4.5,-4.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,4.45,-4.0,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,4.4,-4.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,4.35,-4.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,4.3,-4.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,4.2,-4.0,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,4.1,-4.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,4.0,-4.5,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,3.9,-5.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,3.5,-5.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,3.3,-5.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,3.1,-5.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,3.0,-5.0,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,2.9,-5.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,2.85,-5.5,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,2.8,-6.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,2.75,-6.0,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,2.7,-6.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,2.7,-6.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,2.7,-6.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,2.65,-6.0,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,2.6,-6.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,2.55,-6.5,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,2.5,-7.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,2.45,-7.0,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,2.4,-7.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,2.35,-7.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,2.3,-7.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,2.2,-7.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,2.1,-7.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,2.05,-7.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,2.0,-7.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,1.95,-7.0,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,1.9,-7.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,1.85,-7.5,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,1.8,-8.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,1.75,-8.0,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,1.7,-8.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,1.7,-8.5,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,1.7,-9.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,1.7,-9.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,1.7,-9.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,1.75,-9.5,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,1.8,-10.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,1.8,-10.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,1.8,-10.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,1.8,-10.5,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,1.8,-11.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,1.85,-11.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,1.9,-11.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,1.95,-11.0,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,2.0,-11.0,0.0,0.0,0.0
2016,1,24,7,15,0.0,0.0,2.05,-10.0,0.0,0.0,0.0
2016,1,24,7,30,0.0,0.0,2.1,-9.0,0.0,0.0,0.0
2016,1,24,7,45,264.5,13.5,2.2,-8.5,38.5,181.74,0.0
2016,1,24,8,0,529.0,27.0,2.3,-8.0,77.0,368.54,303.5
2016,1,24,8,15,618.0,35.0,2.4,-7.0,125.0,443.28,385.95
2016,1,24,8,30,707.0,43.0,2.5,-6.0,173.0,519.81,456.56
2016,1,24,8,45,761.0,48.0,2.7,-5.0,222.0,571.27,502.73
2016,1,24,9,0,815.0,53.0,2.9,-4.0,271.0,621.4,545.32
2016,1,24,9,15,847.0,57.5,2.9,-3.0,317.0,654.49,571.0
2016,1,24,9,30,879.0,62.0,2.9,-2.0,363.0,684.94,593.14
2016,1,24,9,45,900.5,65.5,2.9,-1.5,404.0,704.1,606.33
2016,1,24,10,0,922.0,69.0,2.9,-1.0,445.0,719.96,616.6
2016,1,24,10,15,936.0,71.5,2.65,-0.5,480.5,721.15,613.57
2016,1,24,10,30,950.0,74.0,2.4,0.0,516.0,723.96,611.42
2016,1,24,10,45,959.0,76.5,2.2,0.0,544.0,719.86,604.96
2016,1,24,11,0,968.0,79.0,2.0,0.0,572.0,712.14,595.55
2016,1,24,11,15,973.5,80.5,1.85,0.0,592.5,697.52,581.04
2016,1,24,11,30,979.0,82.0,1.7,0.0,613.0,679.41,563.69
2016,1,24,11,45,981.0,83.5,1.55,0.5,625.5,655.83,540.95
2016,1,24,12,0,983.0,85.0,1.4,1.0,638.0,629.02,515.51
2016,1,24,12,15,983.0,85.0,1.3,1.5,642.0,596.59,485.84
2016,1,24,12,30,983.0,85.0,1.2,2.0,646.0,561.34,453.56
2016,1,24,12,45,813.5,119.0,1.15,2.5,581.0,479.17,385.58
2016,1,24,13,0,644.0,153.0,1.1,3.0,516.0,403.5,323.24
2016,1,24,13,15,801.5,120.5,1.05,3.0,563.5,401.02,315.03
2016,1,24,13,30,959.0,88.0,1.0,3.0,611.0,389.81,296.74
2016,1,24,13,45,949.5,87.0,0.95,3.5,590.0,340.22,249.97
2016,1,24,14,0,940.0,86.0,0.9,4.0,569.0,285.65,199.51
2016,1,24,14,15,928.0,83.5,0.8,4.0,540.5,232.26,151.53
2016,1,24,14,30,916.0,81.0,0.7,4.0,512.0,178.82,106.86
2016,1,24,14,45,897.5,78.5,0.65,4.0,477.0,125.07,69.51
2016,1,24,15,0,879.0,76.0,0.6,4.0,442.0,72.44,47.21
2016,1,24,15,15,856.0,72.5,0.55,3.5,401.5,56.54,46.82
2016,1,24,15,30,833.0,69.0,0.5,3.0,361.0,54.76,45.39
2016,1,24,15,45,798.0,64.0,0.5,3.0,315.5,51.65,42.57
2016,1,24,16,0,763.0,59.0,0.5,3.0,270.0,48.51,39.66
2016,1,24,16,15,711.0,53.0,0.55,2.5,222.5,44.38,35.79
2016,1,24,16,30,659.0,47.0,0.6,2.0,175.0,40.21,31.73
2016,1,24,16,45,573.0,39.0,0.7,2.0,128.5,33.98,25.52
2016,1,24,17,0,487.0,31.0,0.8,2.0,82.0,27.66,18.74
2016,1,24,17,15,243.5,15.5,0.85,1.5,41.0,12.31,0.0
2016,1,24,17,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,24,17,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,24,18,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,1.15,0.5,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,1.25,-2.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,1.1,-2.5,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,1.05,-3.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,1.0,-3.5,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,1.0,-3.5,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,7,15,0.0,0.0,1.2,-2.5,0.0,0.0,0.0
2016,1,25,7,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,25,7,45,70.5,17.5,1.6,-1.5,24.0,71.25,0.0
2016,1,25,8,0,141.0,35.0,1.8,-1.0,48.0,147.44,118.11
2016,1,25,8,15,181.0,53.0,1.85,-0.5,80.0,195.16,166.74
2016,1,25,8,30,221.0,71.0,1.9,0.0,112.0,243.08,211.14
2016,1,25,8,45,247.5,87.5,1.95,0.0,145.0,280.29,245.18
2016,1,25,9,0,274.0,104.0,2.0,0.0,178.0,317.23,277.9
2016,1,25,9,15,302.0,116.0,1.95,0.0,209.5,348.65,304.94
2016,1,25,9,30,330.0,128.0,1.9,0.0,241.0,379.57,330.78
2016,1,25,9,45,337.5,143.0,1.85,0.5,270.5,399.22,345.61
2016,1,25,10,0,345.0,158.0,1.8,1.0,300.0,417.27,358.76
2016,1,25,10,15,296.5,180.0,1.9,1.5,309.0,403.82,345.23
2016,1,25,10,30,248.0,202.0,2.0,2.0,318.0,388.94,330.74
2016,1,25,10,45,367.5,191.0,2.1,2.5,373.5,447.71,379.54
2016,1,25,11,0,487.0,180.0,2.2,3.0,429.0,513.6,432.02
2016,1,25,11,15,540.0,170.5,2.3,3.5,457.0,523.68,438.5
2016,1,25,11,30,593.0,161.0,2.4,4.0,485.0,534.42,445.46
2016,1,25,11,45,623.5,155.5,2.55,4.5,502.5,527.69,438.28
2016,1,25,12,0,654.0,150.0,2.7,5.0,520.0,517.33,427.95
2016,1,25,12,15,693.5,139.0,2.7,5.0,534.5,502.7,414.19
2016,1,25,12,30,733.0,128.0,2.7,5.0,549.0,483.73,396.34
2016,1,25,12,45,748.0,122.5,2.7,5.5,549.5,454.41,368.87
2016,1,25,13,0,763.0,117.0,2.7,6.0,550.0,422.22,338.45
2016,1,25,13,15,769.0,112.0,2.65,6.0,541.0,384.35,303.29
2016,1,25,13,30,775.0,107.0,2.6,6.0,532.0,347.52,268.19
2016,1,25,13,45,751.0,108.5,2.6,6.0,509.5,299.78,224.54
2016,1,25,14,0,727.0,110.0,2.6,6.0,487.0,255.88,184.23
2016,1,25,14,15,667.0,119.5,2.45,5.5,452.0,213.0,147.63
2016,1,25,14,30,607.0,129.0,2.3,5.0,417.0,175.06,117.95
2016,1,25,14,45,602.5,120.5,2.15,5.0,390.0,132.5,86.49
2016,1,25,15,0,598.0,112.0,2.0,5.0,363.0,90.11,64.54
2016,1,25,15,15,568.0,108.5,1.85,4.5,329.5,76.83,65.15
2016,1,25,15,30,538.0,105.0,1.7,4.0,296.0,76.3,64.93
2016,1,25,15,45,512.5,95.0,1.6,3.5,259.0,68.84,58.27
2016,1,25,16,0,487.0,85.0,1.5,3.0,222.0,62.56,52.6
2016,1,25,16,15,444.0,74.5,1.5,2.5,182.5,55.65,46.18
2016,1,25,16,30,401.0,64.0,1.5,2.0,143.0,48.54,39.4
2016,1,25,16,45,335.0,51.0,1.55,1.5,105.0,39.22,30.37
2016,1,25,17,0,269.0,38.0,1.6,1.0,67.0,29.64,20.69
2016,1,25,17,15,134.5,19.0,1.6,1.0,33.5,14.9,2.44
2016,1,25,17,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,25,17,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,25,18,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,1,26,7,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,1,26,7,45,153.0,18.5,2.25,0.0,33.5,129.58,9.63
2016,1,26,8,0,306.0,37.0,2.3,0.0,67.0,257.57,209.41
2016,1,26,8,15,400.0,49.5,2.3,0.5,111.0,335.6,287.0
2016,1,26,8,30,494.0,62.0,2.3,1.0,155.0,416.41,359.56
2016,1,26,8,45,552.0,71.5,2.35,1.5,201.0,472.55,408.71
2016,1,26,9,0,610.0,81.0,2.4,2.0,247.0,527.95,455.19
2016,1,26,9,15,650.0,88.5,2.4,2.5,291.5,567.89,487.06
2016,1,26,9,30,690.0,96.0,2.4,3.0,336.0,605.72,516.07
2016,1,26,9,45,717.0,102.5,2.4,3.5,376.5,631.11,534.23
2016,1,26,10,0,744.0,109.0,2.4,4.0,417.0,653.63,549.65
2016,1,26,10,15,632.5,130.5,2.55,4.5,407.0,594.78,500.22
2016,1,26,10,30,521.0,152.0,2.7,5.0,397.0,529.86,446.05
2016,1,26,10,45,551.5,152.5,2.9,6.0,425.0,540.65,453.13
2016,1,26,11,0,582.0,153.0,3.1,7.0,453.0,548.69,457.3
2016,1,26,11,15,643.0,140.5,3.1,7.5,484.0,564.81,468.28
2016,1,26,11,30,704.0,128.0,3.1,8.0,515.0,571.25,471.31
2016,1,26,11,45,685.5,138.0,3.15,8.5,521.5,548.99,450.93
2016,1,26,12,0,667.0,148.0,3.2,9.0,528.0,525.01,429.24
2016,1,26,12,15,645.0,156.5,3.1,9.0,526.0,496.37,404.15
2016,1,26,12,30,623.0,165.0,3.0,9.0,524.0,466.89,378.19
2016,1,26,12,45,633.5,160.5,2.95,9.0,524.0,439.98,354.04
2016,1,26,13,0,644.0,156.0,2.9,9.0,524.0,410.75,327.41
2016,1,26,13,15,601.0,166.0,2.65,9.0,504.0,372.0,293.01
2016,1,26,13,30,558.0,176.0,2.4,9.0,484.0,332.93,258.46
2016,1,26,13,45,613.5,152.5,2.2,9.0,481.0,300.74,226.91
2016,1,26,14,0,669.0,129.0,2.0,9.0,478.0,260.45,187.93
2016,1,26,14,15,579.0,146.0,1.85,8.5,437.5,220.67,155.96
2016,1,26,14,30,489.0,163.0,1.7,8.0,397.0,186.01,130.8
2016,1,26,14,45,426.5,162.0,1.6,7.5,356.0,149.81,106.54
2016,1,26,15,0,364.0,161.0,1.5,7.0,315.0,124.82,96.39
2016,1,26,15,15,313.5,161.0,1.5,6.5,285.0,115.0,98.93
2016,1,26,15,30,263.0,161.0,1.5,6.0,255.0,114.86,99.2
2016,1,26,15,45,251.5,141.5,1.5,5.5,222.5,102.63,88.46
2016,1,26,16,0,240.0,122.0,1.5,5.0,190.0,89.97,77.17
2016,1,26,16,15,213.0,103.0,1.5,4.5,156.0,77.15,65.48
2016,1,26,16,30,186.0,84.0,1.5,4.0,122.0,63.92,53.16
2016,1,26,16,45,147.5,64.0,1.5,3.5,89.0,49.55,39.54
2016,1,26,17,0,109.0,44.0,1.5,3.0,56.0,34.74,25.15
2016,1,26,17,15,54.5,22.0,1.5,3.0,28.0,17.94,5.37
2016,1,26,17,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,26,17,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,26,18,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,1.95,2.5,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,1.85,2.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,0.0,1.85,2.0,0.0,0.0,0.0
2016,1,27,7,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,27,7,45,80.5,20.0,1.95,2.0,28.0,82.44,12.83
2016,1,27,8,0,161.0,40.0,2.0,2.0,56.0,168.95,136.11
2016,1,27,8,15,225.0,58.0,2.25,2.5,93.5,242.11,205.61
2016,1,27,8,30,289.0,76.0,2.5,3.0,131.0,305.67,263.26
2016,1,27,8,45,365.5,86.0,2.8,3.5,174.0,368.68,319.19
2016,1,27,9,0,442.0,96.0,3.1,4.0,217.0,432.94,374.51
2016,1,27,9,15,518.0,92.0,3.25,4.0,256.5,484.69,418.69
2016,1,27,9,30,594.0,88.0,3.4,4.0,296.0,533.68,459.62
2016,1,27,9,45,445.5,128.0,3.55,4.5,294.0,471.02,404.24
2016,1,27,10,0,297.0,168.0,3.7,5.0,292.0,398.29,340.43
2016,1,27,10,15,234.5,190.0,3.6,5.0,293.0,374.9,318.99
2016,1,27,10,30,172.0,212.0,3.5,5.0,294.0,339.48,287.51
2016,1,27,10,45,380.0,182.0,3.45,5.5,375.5,448.82,379.86
2016,1,27,11,0,588.0,152.0,3.4,6.0,457.0,558.58,468.15
2016,1,27,11,15,401.0,203.0,3.3,6.0,414.5,472.55,394.5
2016,1,27,11,30,214.0,254.0,3.2,6.0,372.0,379.27,315.65
2016,1,27,11,45,330.5,237.0,3.1,6.5,424.5,428.17,355.27
2016,1,27,12,0,447.0,220.0,3.0,7.0,477.0,469.04,386.42
2016,1,27,12,15,607.5,169.5,2.95,7.0,521.0,491.06,402.76
2016,1,27,12,30,768.0,119.0,2.9,7.0,565.0,497.71,405.54
2016,1,27,12,45,786.0,112.5,2.9,7.0,567.0,469.27,379.38
2016,1,27,13,0,804.0,106.0,2.9,7.0,569.0,436.69,349.28
2016,1,27,13,15,750.5,119.5,2.85,7.0,545.0,389.47,307.46
2016,1,27,13,30,697.0,133.0,2.8,7.0,521.0,346.47,268.97
2016,1,27,13,45,707.5,124.5,2.75,7.0,507.0,306.03,230.9
2016,1,27,14,0,718.0,116.0,2.7,7.0,493.0,263.63,190.87
2016,1,27,14,15,730.0,105.5,2.6,6.5,473.0,218.04,148.91
2016,1,27,14,30,742.0,95.0,2.5,6.0,453.0,170.63,107.48
2016,1,27,14,45,626.0,115.0,2.45,6.0,403.0,134.01,85.59
2016,1,27,15,0,510.0,135.0,2.4,6.0,353.0,107.44,78.53
2016,1,27,15,15,481.0,130.0,2.2,5.5,321.0,90.31,77.1
2016,1,27,15,30,452.0,125.0,2.0,5.0,289.0,88.13,75.43
2016,1,27,15,45,440.5,110.5,1.8,4.5,254.0,79.24,67.55
2016,1,27,16,0,429.0,96.0,1.6,4.0,219.0,70.05,59.27
2016,1,27,16,15,395.5,83.0,1.5,3.5,181.5,61.55,51.46
2016,1,27,16,30,362.0,70.0,1.4,3.0,144.0,52.77,43.2
2016,1,27,16,45,313.0,55.0,1.3,2.5,107.0,42.11,33.0
2016,1,27,17,0,264.0,40.0,1.2,2.0,70.0,31.1,22.17
2016,1,27,17,15,132.0,25.5,1.2,1.5,40.5,20.0,7.91
2016,1,27,17,30,0.0,11.0,1.2,1.0,11.0,10.01,0.0
2016,1,27,17,45,0.0,5.5,1.25,1.0,5.5,0.0,0.0
2016,1,27,18,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,1.25,0.5,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,1.1,-1.5,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,0.0,1.2,-1.5,0.0,0.0,0.0
2016,1,28,7,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,28,7,45,36.0,19.0,1.4,-0.5,22.5,47.66,9.82
2016,1,28,8,0,72.0,38.0,1.5,0.0,45.0,100.6,80.11
2016,1,28,8,15,96.0,58.0,1.35,0.0,73.0,140.39,118.77
2016,1,28,8,30,120.0,78.0,1.2,0.0,101.0,179.21,154.63
2016,1,28,8,45,136.5,98.0,1.05,0.5,130.5,212.74,184.44
2016,1,28,9,0,153.0,118.0,0.9,1.0,160.0,245.7,212.67
2016,1,28,9,15,176.5,132.0,0.85,1.5,188.0,274.65,236.97
2016,1,28,9,30,200.0,146.0,0.8,2.0,216.0,303.63,260.54
2016,1,28,9,45,238.5,159.5,0.75,2.5,252.5,354.07,301.14
2016,1,28,10,0,277.0,173.0,0.7,3.0,289.0,391.33,329.89
2016,1,28,10,15,238.0,192.5,0.7,3.5,298.0,380.91,318.83
2016,1,28,10,30,199.0,212.0,0.7,4.0,307.0,358.25,298.61
2016,1,28,10,45,243.0,219.5,0.7,4.5,342.5,399.35,330.79
2016,1,28,11,0,287.0,227.0,0.7,5.0,378.0,427.27,351.47
2016,1,28,11,15,309.0,232.5,0.85,5.0,400.0,436.61,358.67
2016,1,28,11,30,331.0,238.0,1.0,5.0,422.0,443.92,364.29
2016,1,28,11,45,299.5,250.0,1.2,5.0,419.0,423.81,347.88
2016,1,28,12,0,268.0,262.0,1.4,5.0,416.0,403.86,331.58
2016,1,28,12,15,199.5,268.5,1.4,5.0,384.0,354.62,291.09
2016,1,28,12,30,131.0,275.0,1.4,5.0,352.0,315.07,258.53
2016,1,28,12,45,126.5,273.0,1.4,5.0,347.5,301.67,247.29
2016,1,28,13,0,122.0,271.0,1.4,5.0,343.0,288.3,235.9
2016,1,28,13,15,300.0,238.5,1.4,5.0,408.5,319.8,258.31
2016,1,28,13,30,478.0,206.0,1.4,5.0,474.0,334.76,264.41
2016,1,28,13,45,538.0,179.5,1.45,5.0,472.0,303.47,234.06
2016,1,28,14,0,598.0,153.0,1.5,5.0,470.0,267.86,199.33
2016,1,28,14,15,679.0,122.5,1.35,5.0,465.5,224.43,156.64
2016,1,28,14,30,760.0,92.0,1.2,5.0,461.0,177.96,112.72
2016,1,28,14,45,380.0,112.0,1.1,5.0,296.5,112.89,77.07
2016,1,28,15,0,0.0,132.0,1.0,5.0,132.0,111.38,91.62
2016,1,28,15,15,0.0,120.5,0.95,4.5,120.5,101.68,87.55
2016,1,28,15,30,0.0,109.0,0.9,4.0,109.0,92.31,79.4
2016,1,28,15,45,0.0,95.5,0.85,3.5,95.5,81.34,69.67
2016,1,28,16,0,0.0,82.0,0.8,3.0,82.0,70.25,59.67
2016,1,28,16,15,0.0,68.0,0.8,2.5,68.0,58.66,49.02
2016,1,28,16,30,0.0,54.0,0.8,2.0,54.0,46.96,38.06
2016,1,28,16,45,0.0,40.5,0.85,2.0,40.5,35.54,27.12
2016,1,28,17,0,0.0,27.0,0.9,2.0,27.0,23.8,15.76
2016,1,28,17,15,0.0,15.5,0.9,2.0,15.5,13.64,4.23
2016,1,28,17,30,0.0,4.0,0.9,2.0,4.0,3.64,0.0
2016,1,28,17,45,0.0,2.0,0.95,2.0,2.0,0.0,0.0
2016,1,28,18,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,1.5,-0.5,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,1.55,-1.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,1.65,-1.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,1.95,-1.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,2.0,-1.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,2.05,-1.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,2.1,-0.5,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,29,7,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,29,7,45,221.0,16.0,2.8,0.5,39.0,170.95,63.89
2016,1,29,8,0,442.0,32.0,3.0,1.0,78.0,338.1,279.15
2016,1,29,8,15,534.0,40.0,3.15,1.5,124.0,413.01,353.63
2016,1,29,8,30,626.0,48.0,3.3,2.0,170.0,484.23,418.61
2016,1,29,8,45,685.0,53.0,3.45,3.0,218.0,538.97,465.99
2016,1,29,9,0,744.0,58.0,3.6,4.0,266.0,592.62,510.14
2016,1,29,9,15,780.0,62.0,3.9,4.5,311.5,627.91,538.75
2016,1,29,9,30,816.0,66.0,4.2,5.0,357.0,660.81,564.78
2016,1,29,9,45,842.0,68.5,4.5,5.5,398.0,682.25,581.12
2016,1,29,10,0,868.0,71.0,4.8,6.0,439.0,700.59,594.75
2016,1,29,10,15,885.0,73.5,4.85,6.0,474.0,709.38,600.65
2016,1,29,10,30,902.0,76.0,4.9,6.0,509.0,709.86,600.02
2016,1,29,10,45,916.0,76.5,4.95,6.5,538.0,707.66,595.73
2016,1,29,11,0,930.0,77.0,5.0,7.0,567.0,701.94,588.52
2016,1,29,11,15,938.0,78.0,5.0,7.0,587.5,689.31,576.57
2016,1,29,11,30,946.0,79.0,5.0,7.0,608.0,673.21,561.71
2016,1,29,11,45,952.5,79.0,5.0,7.0,621.5,651.71,542.35
2016,1,29,12,0,959.0,79.0,5.0,7.0,635.0,626.89,520.01
2016,1,29,12,15,960.0,79.0,4.95,7.0,640.0,595.85,492.11
2016,1,29,12,30,961.0,79.0,4.9,7.0,645.0,561.97,461.4
2016,1,29,12,45,962.0,78.0,4.9,7.0,641.5,524.42,427.19
2016,1,29,13,0,963.0,77.0,4.9,7.0,638.0,484.33,390.07
2016,1,29,13,15,959.0,76.5,4.85,7.0,626.5,440.37,348.9
2016,1,29,13,30,955.0,76.0,4.8,7.0,615.0,394.59,305.39
2016,1,29,13,45,948.0,75.0,4.8,7.0,595.5,345.87,258.93
2016,1,29,14,0,941.0,74.0,4.8,7.0,576.0,296.01,211.35
2016,1,29,14,15,930.5,72.5,4.65,6.5,549.0,244.14,163.32
2016,1,29,14,30,920.0,71.0,4.5,6.0,522.0,191.93,117.7
2016,1,29,14,45,905.5,69.0,4.4,6.0,488.0,138.85,77.53
2016,1,29,15,0,891.0,67.0,4.3,6.0,454.0,86.29,50.01
2016,1,29,15,15,869.5,64.5,3.95,5.5,414.5,49.74,40.13
2016,1,29,15,30,848.0,62.0,3.6,5.0,375.0,48.57,39.25
2016,1,29,15,45,819.0,58.0,3.25,5.0,331.0,46.17,37.11
2016,1,29,16,0,790.0,54.0,2.9,5.0,287.0,43.76,34.91
2016,1,29,16,15,743.0,49.5,2.55,4.0,239.5,40.81,32.27
2016,1,29,16,30,696.0,45.0,2.2,3.0,192.0,37.86,29.51
2016,1,29,16,45,622.5,38.5,1.9,2.0,145.5,33.0,24.79
2016,1,29,17,0,549.0,32.0,1.6,1.0,99.0,28.09,19.76
2016,1,29,17,15,400.5,22.0,1.55,0.5,59.0,19.5,9.24
2016,1,29,17,30,252.0,12.0,1.5,0.0,19.0,10.91,0.0
2016,1,29,17,45,126.0,6.0,1.5,0.0,9.5,0.0,0.0
2016,1,29,18,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,0.95,-1.5,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,0.85,-1.0,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,0.75,-0.5,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,0.55,-0.5,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,0.65,-1.0,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,0.75,-1.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,0.75,-1.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,1,30,7,15,0.0,0.0,0.9,-0.5,0.0,0.0,0.0
2016,1,30,7,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,30,7,45,238.5,14.5,1.3,0.0,40.5,176.46,79.21
2016,1,30,8,0,477.0,29.0,1.5,0.0,81.0,349.23,288.99
2016,1,30,8,15,565.0,36.0,1.5,0.5,127.0,422.9,360.25
2016,1,30,8,30,653.0,43.0,1.5,1.0,173.0,498.38,426.73
2016,1,30,8,45,706.5,48.0,1.55,1.5,220.0,549.64,470.56
2016,1,30,9,0,760.0,53.0,1.6,2.0,267.0,599.92,511.31
2016,1,30,9,15,794.0,56.0,1.8,2.5,312.0,632.82,537.27
2016,1,30,9,30,828.0,59.0,2.0,3.0,357.0,663.35,560.64
2016,1,30,9,45,853.5,61.5,2.25,4.0,397.5,678.98,571.13
2016,1,30,10,0,879.0,64.0,2.5,5.0,438.0,697.37,583.53
2016,1,30,10,15,894.5,65.5,2.65,5.5,472.5,704.39,587.39
2016,1,30,10,30,910.0,67.0,2.8,6.0,507.0,708.05,588.76
2016,1,30,10,45,921.5,68.0,2.95,6.5,535.0,704.95,584.95
2016,1,30,11,0,933.0,69.0,3.1,7.0,563.0,698.33,577.72
2016,1,30,11,15,939.5,70.0,3.15,7.0,583.5,684.93,565.7
2016,1,30,11,30,946.0,71.0,3.2,7.0,604.0,668.11,550.86
2016,1,30,11,45,950.0,71.5,3.25,7.5,616.5,645.85,530.6
2016,1,30,12,0,954.0,72.0,3.3,8.0,629.0,620.38,507.55
2016,1,30,12,15,955.0,72.5,3.3,8.0,633.5,590.16,481.12
2016,1,30,12,30,956.0,73.0,3.3,8.0,638.0,557.07,451.87
2016,1,30,12,45,953.5,73.0,3.35,8.5,634.5,519.14,417.47
2016,1,30,13,0,951.0,73.0,3.4,9.0,631.0,478.9,380.5
2016,1,30,13,15,946.5,72.5,3.4,9.0,619.0,435.31,340.62
2016,1,30,13,30,942.0,72.0,3.4,9.0,607.0,389.95,298.42
2016,1,30,13,45,934.5,71.0,3.4,9.0,587.5,341.7,253.21
2016,1,30,14,0,927.0,70.0,3.4,9.0,568.0,292.4,206.85
2016,1,30,14,15,916.5,68.5,3.25,9.0,541.0,241.24,159.71
2016,1,30,14,30,906.0,67.0,3.1,9.0,514.0,189.76,114.88
2016,1,30,14,45,890.5,65.5,3.0,9.0,481.0,137.71,75.62
2016,1,30,15,0,875.0,64.0,2.9,9.0,448.0,86.29,48.28
2016,1,30,15,15,853.5,61.5,2.6,8.5,409.0,53.92,43.43
2016,1,30,15,30,832.0,59.0,2.3,8.0,370.0,46.01,36.45
2016,1,30,15,45,794.5,57.0,2.0,7.5,325.5,45.11,35.79
2016,1,30,16,0,757.0,55.0,1.7,7.0,281.0,44.31,35.15
2016,1,30,16,15,709.0,50.5,1.6,6.0,235.0,41.41,32.59
2016,1,30,16,30,661.0,46.0,1.5,5.0,189.0,38.51,29.9
2016,1,30,16,45,581.0,39.5,1.45,4.5,142.5,33.68,25.2
2016,1,30,17,0,501.0,33.0,1.4,4.0,96.0,28.83,20.24
2016,1,30,17,15,357.5,23.0,1.45,3.5,58.0,20.32,10.3
2016,1,30,17,30,214.0,13.0,1.5,3.0,20.0,11.82,0.0
2016,1,30,17,45,107.0,6.5,1.55,3.0,10.0,0.0,0.0
2016,1,30,18,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,1.8,2.5,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,31,7,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,31,7,45,185.5,18.0,2.05,1.5,38.5,156.66,79.21
2016,1,31,8,0,371.0,36.0,2.1,2.0,77.0,302.24,250.36
2016,1,31,8,15,462.0,45.5,2.15,2.5,121.5,377.88,322.32
2016,1,31,8,30,553.0,55.0,2.2,3.0,166.0,456.02,391.45
2016,1,31,8,45,611.0,61.5,2.25,3.5,212.5,510.13,437.93
2016,1,31,9,0,669.0,68.0,2.3,4.0,259.0,563.66,481.9
2016,1,31,9,15,707.0,72.5,2.4,4.5,303.0,599.81,510.43
2016,1,31,9,30,745.0,77.0,2.5,5.0,347.0,633.91,536.4
2016,1,31,9,45,777.0,79.0,2.65,6.0,388.0,655.03,550.71
2016,1,31,10,0,809.0,81.0,2.8,7.0,429.0,677.23,565.44
2016,1,31,10,15,827.5,83.5,2.95,7.5,463.5,687.37,571.62
2016,1,31,10,30,846.0,86.0,3.1,8.0,498.0,694.15,574.92
2016,1,31,10,45,861.5,86.5,3.3,9.0,526.5,693.19,571.35
2016,1,31,11,0,877.0,87.0,3.5,10.0,555.0,688.71,564.99
2016,1,31,11,15,885.5,88.5,3.6,10.5,575.5,677.22,553.7
2016,1,31,11,30,894.0,90.0,3.7,11.0,596.0,662.32,539.68
2016,1,31,11,45,742.0,135.0,3.85,11.5,561.5,592.63,481.87
2016,1,31,12,0,590.0,180.0,4.0,12.0,527.0,520.04,421.96
2016,1,31,12,15,599.0,178.5,4.1,12.5,533.5,503.89,407.09
2016,1,31,12,30,608.0,177.0,4.2,13.0,540.0,481.76,387.05
2016,1,31,12,45,607.0,176.5,4.35,13.5,537.0,453.48,361.91
2016,1,31,13,0,606.0,176.0,4.5,14.0,534.0,423.7,335.1
2016,1,31,13,15,752.5,132.0,4.5,14.0,568.5,411.97,320.64
2016,1,31,13,30,899.0,88.0,4.5,14.0,603.0,392.39,297.48
2016,1,31,13,45,891.5,87.0,4.55,14.0,583.5,342.16,251.5
2016,1,31,14,0,884.0,86.0,4.6,14.0,564.0,293.82,206.75
2016,1,31,14,15,872.5,84.5,4.5,14.0,537.5,243.52,161.11
2016,1,31,14,30,861.0,83.0,4.4,14.0,511.0,193.16,117.75
2016,1,31,14,45,687.5,112.0,4.3,14.0,440.0,145.74,88.79
2016,1,31,15,0,514.0,141.0,4.2,14.0,369.0,118.63,82.06
2016,1,31,15,15,492.5,133.5,4.1,13.5,336.5,92.09,76.32
2016,1,31,15,30,471.0,126.0,4.0,13.0,304.0,88.28,73.28
2016,1,31,15,45,453.0,113.0,3.95,13.0,268.0,80.51,66.51
2016,1,31,16,0,435.0,100.0,3.9,13.0,232.0,72.49,59.43
2016,1,31,16,15,522.0,77.0,3.8,12.5,209.5,58.77,47.24
2016,1,31,16,30,609.0,54.0,3.7,12.0,187.0,41.6,31.77
2016,1,31,16,45,523.5,46.5,3.65,11.5,141.5,36.59,27.03
2016,1,31,17,0,438.0,39.0,3.6,11.0,96.0,31.54,22.01
2016,1,31,17,15,299.0,27.0,3.5,10.5,58.0,22.11,11.73
2016,1,31,17,30,160.0,15.0,3.4,10.0,20.0,13.64,0.0
2016,1,31,17,45,80.0,7.5,3.35,10.0,10.0,6.82,0.0
2016,1,31,18,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,2.8,6.5,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,2,1,7,15,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2016,2,1,7,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,1,7,45,148.5,20.0,2.85,7.5,36.5,135.46,73.36
2016,2,1,8,0,297.0,40.0,2.9,8.0,73.0,263.47,214.9
2016,2,1,8,15,385.5,51.0,2.95,8.5,115.5,336.97,283.14
2016,2,1,8,30,474.0,62.0,3.0,9.0,158.0,414.24,350.7
2016,2,1,8,45,541.0,67.5,3.05,9.5,203.5,472.6,400.35
2016,2,1,9,0,608.0,73.0,3.1,10.0,249.0,530.48,447.66
2016,2,1,9,15,646.5,78.5,3.25,10.5,291.5,567.77,476.99
2016,2,1,9,30,685.0,84.0,3.4,11.0,334.0,603.15,503.94
2016,2,1,9,45,342.5,112.0,3.55,12.0,237.0,387.72,325.16
2016,2,1,10,0,0.0,140.0,3.7,13.0,140.0,130.3,104.69
2016,2,1,10,15,40.0,178.0,3.8,13.5,197.5,205.92,168.44
2016,2,1,10,30,80.0,216.0,3.9,14.0,255.0,271.8,222.24
2016,2,1,10,45,453.0,155.0,4.05,14.5,396.0,488.54,401.42
2016,2,1,11,0,826.0,94.0,4.2,15.0,537.0,665.64,540.32
2016,2,1,11,15,835.0,95.0,4.3,15.5,557.5,654.77,528.73
2016,2,1,11,30,844.0,96.0,4.4,16.0,578.0,640.63,515.58
2016,2,1,11,45,850.0,96.5,4.5,16.5,591.0,620.9,497.98
2016,2,1,12,0,856.0,97.0,4.6,17.0,604.0,598.11,477.77
2016,2,1,12,15,857.5,97.5,4.65,17.0,608.5,569.87,453.73
2016,2,1,12,30,859.0,98.0,4.7,17.0,613.0,538.98,427.14
2016,2,1,12,45,858.5,97.5,4.8,17.5,610.0,503.67,395.88
