Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,13,0,858.0,97.0,4.9,18.0,607.0,466.18,362.25
2016,2,1,13,15,853.0,96.0,4.9,18.0,595.5,424.41,325.12
2016,2,1,13,30,848.0,95.0,4.9,18.0,584.0,381.18,286.07
2016,2,1,13,45,838.0,94.5,4.95,18.0,565.0,335.6,244.7
2016,2,1,14,0,828.0,94.0,5.0,18.0,546.0,289.4,202.59
2016,2,1,14,15,466.5,160.0,4.9,18.0,412.5,219.12,155.59
2016,2,1,14,30,105.0,226.0,4.8,18.0,279.0,194.62,150.21
2016,2,1,14,45,436.5,156.0,4.75,18.0,354.0,155.36,105.27
2016,2,1,15,0,768.0,86.0,4.7,18.0,429.0,97.24,55.81
2016,2,1,15,15,743.0,82.5,4.5,17.5,391.0,62.53,49.37
2016,2,1,15,30,718.0,79.0,4.3,17.0,353.0,55.52,43.45
2016,2,1,15,45,681.5,74.5,4.1,17.0,310.5,53.42,41.68
2016,2,1,16,0,645.0,70.0,3.9,17.0,268.0,51.32,39.88
2016,2,1,16,15,593.5,64.0,3.8,16.5,223.5,47.95,36.95
2016,2,1,16,30,542.0,58.0,3.7,16.0,179.0,44.56,33.87
2016,2,1,16,45,460.0,49.5,3.6,15.5,135.5,38.86,28.59
2016,2,1,17,0,378.0,41.0,3.5,15.0,92.0,33.07,23.0
2016,2,1,17,15,189.0,30.5,3.35,14.5,56.0,23.85,13.25
2016,2,1,17,30,0.0,20.0,3.2,14.0,20.0,18.19,0.0
2016,2,1,17,45,0.0,10.0,3.05,14.0,10.0,9.1,0.0
2016,2,1,18,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,2.85,5.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,2.75,4.5,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,2,7,15,22.0,5.0,2.45,4.5,5.5,0.0,0.0
2016,2,2,7,30,44.0,10.0,2.5,5.0,11.0,33.41,0.0
2016,2,2,7,45,159.0,26.5,2.65,5.5,43.0,155.02,92.27
2016,2,2,8,0,274.0,43.0,2.8,6.0,75.0,254.81,209.84
2016,2,2,8,15,359.5,55.5,2.85,6.5,117.5,326.62,276.63
2016,2,2,8,30,445.0,68.0,2.9,7.0,160.0,402.91,343.69
2016,2,2,8,45,501.5,77.0,2.95,7.5,204.5,458.28,390.99
2016,2,2,9,0,558.0,86.0,3.0,8.0,249.0,512.99,435.9
2016,2,2,9,15,597.5,93.0,3.0,8.5,292.0,552.62,466.91
2016,2,2,9,30,637.0,100.0,3.0,9.0,335.0,590.32,495.38
2016,2,2,9,45,318.5,113.0,3.0,9.5,230.5,373.2,315.14
2016,2,2,10,0,0.0,126.0,3.0,10.0,126.0,115.85,93.56
2016,2,2,10,15,0.0,138.0,2.95,10.0,138.0,126.68,102.85
2016,2,2,10,30,0.0,150.0,2.9,10.0,150.0,137.43,111.66
2016,2,2,10,45,0.5,158.5,2.9,10.5,158.5,145.02,117.57
2016,2,2,11,0,1.0,167.0,2.9,11.0,167.0,152.56,123.42
2016,2,2,11,15,0.5,149.0,2.85,11.0,149.0,134.42,108.13
2016,2,2,11,30,0.0,131.0,2.8,11.0,131.0,117.03,93.5
2016,2,2,11,45,3.0,161.0,2.8,11.5,163.0,145.94,117.34
2016,2,2,12,0,6.0,191.0,2.8,12.0,195.0,174.31,140.37
2016,2,2,12,15,5.5,189.5,2.75,12.0,193.0,171.68,138.06
2016,2,2,12,30,5.0,188.0,2.7,12.0,191.0,169.13,135.9
2016,2,2,12,45,2.5,178.0,2.7,12.0,179.5,158.26,126.95
2016,2,2,13,0,0.0,168.0,2.7,12.0,168.0,147.76,118.36
2016,2,2,13,15,0.5,170.5,2.7,12.0,171.0,149.48,119.86
2016,2,2,13,30,1.0,173.0,2.7,12.0,174.0,151.04,121.22
2016,2,2,13,45,1.5,171.5,2.7,12.0,172.5,149.07,119.7
2016,2,2,14,0,2.0,170.0,2.7,12.0,171.0,146.96,118.09
2016,2,2,14,15,50.0,198.0,2.65,12.0,223.5,173.37,138.12
2016,2,2,14,30,98.0,226.0,2.6,12.0,276.0,194.19,153.09
2016,2,2,14,45,49.0,173.5,2.6,12.0,198.5,144.57,114.61
2016,2,2,15,0,0.0,121.0,2.6,12.0,121.0,103.65,82.75
2016,2,2,15,15,0.0,110.0,2.45,11.5,110.0,94.26,78.75
2016,2,2,15,30,0.0,99.0,2.3,11.0,99.0,85.19,71.02
2016,2,2,15,45,254.5,101.0,2.15,11.0,180.0,75.88,62.84
2016,2,2,16,0,509.0,103.0,2.0,11.0,261.0,74.8,61.95
2016,2,2,16,15,455.0,93.0,1.85,10.5,217.5,68.55,56.43
2016,2,2,16,30,401.0,83.0,1.7,10.0,174.0,62.14,50.59
2016,2,2,16,45,338.5,68.0,1.6,10.0,132.0,51.7,40.81
2016,2,2,17,0,276.0,53.0,1.5,10.0,90.0,40.93,30.53
2016,2,2,17,15,138.0,36.5,1.6,10.0,55.0,29.09,18.22
2016,2,2,17,30,0.0,20.0,1.7,10.0,20.0,16.96,0.0
2016,2,2,17,45,0.0,10.0,1.85,10.0,10.0,9.1,0.0
2016,2,2,18,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,4.45,10.5,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,2,3,7,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,2,3,7,45,0.0,1.5,4.9,11.5,1.5,1.31,0.0
2016,2,3,8,0,0.0,3.0,5.0,12.0,3.0,2.63,0.0
2016,2,3,8,15,0.0,5.5,5.0,12.0,5.5,4.82,0.0
2016,2,3,8,30,0.0,8.0,5.0,12.0,8.0,7.02,0.39
2016,2,3,8,45,0.0,10.0,5.0,12.5,10.0,8.78,1.94
2016,2,3,9,0,0.0,12.0,5.0,13.0,12.0,10.54,3.46
2016,2,3,9,15,0.0,9.0,5.15,13.5,9.0,7.91,1.17
2016,2,3,9,30,0.0,6.0,5.3,14.0,6.0,5.27,0.0
2016,2,3,9,45,0.0,21.5,5.45,14.5,21.5,18.93,10.55
2016,2,3,10,0,0.0,37.0,5.6,15.0,37.0,32.63,22.14
2016,2,3,10,15,0.0,29.0,5.65,15.0,29.0,25.57,16.09
2016,2,3,10,30,0.0,21.0,5.7,15.0,21.0,18.51,10.06
2016,2,3,10,45,0.0,42.0,5.8,15.5,42.0,37.09,25.68
2016,2,3,11,0,0.0,63.0,5.9,16.0,63.0,55.72,41.18
2016,2,3,11,15,0.0,51.0,5.95,16.0,51.0,45.08,32.22
2016,2,3,11,30,0.0,39.0,6.0,16.0,39.0,34.45,23.28
2016,2,3,11,45,0.0,57.0,6.1,16.5,57.0,50.42,36.53
2016,2,3,12,0,0.0,75.0,6.2,17.0,75.0,66.42,49.69
2016,2,3,12,15,0.0,72.0,6.1,17.0,72.0,63.75,47.46
2016,2,3,12,30,0.0,69.0,6.0,17.0,69.0,61.09,45.24
2016,2,3,12,45,0.0,62.5,5.9,17.5,62.5,55.31,40.37
2016,2,3,13,0,0.0,56.0,5.8,18.0,56.0,49.54,35.52
2016,2,3,13,15,0.0,103.0,5.55,18.0,103.0,91.14,69.88
2016,2,3,13,30,0.0,150.0,5.3,18.0,150.0,131.33,102.82
2016,2,3,13,45,0.0,124.0,5.1,18.0,124.0,108.9,84.53
2016,2,3,14,0,0.0,98.0,4.9,18.0,98.0,86.58,66.3
2016,2,3,14,15,5.0,139.0,4.6,18.0,142.0,121.55,94.98
2016,2,3,14,30,10.0,180.0,4.3,18.0,186.0,153.29,120.78
2016,2,3,14,45,5.0,114.5,4.0,18.0,117.5,99.94,77.43
2016,2,3,15,0,0.0,49.0,3.7,18.0,49.0,43.26,30.71
2016,2,3,15,15,0.0,44.5,3.45,17.5,44.5,39.26,28.98
2016,2,3,15,30,0.0,40.0,3.2,17.0,40.0,35.27,25.6
2016,2,3,15,45,0.0,35.5,2.95,17.0,35.5,31.28,22.13
2016,2,3,16,0,0.0,31.0,2.7,17.0,31.0,27.3,18.64
2016,2,3,16,15,0.0,26.0,2.5,17.0,26.0,22.88,14.71
2016,2,3,16,30,0.0,21.0,2.3,17.0,21.0,18.46,10.74
2016,2,3,16,45,0.0,16.0,2.1,17.0,16.0,14.06,6.73
2016,2,3,17,0,0.0,11.0,1.9,17.0,11.0,9.65,2.71
2016,2,3,17,15,0.0,6.5,1.65,16.5,6.5,5.7,0.0
2016,2,3,17,30,0.0,2.0,1.4,16.0,2.0,1.75,0.0
2016,2,3,17,45,0.0,1.0,1.2,16.0,1.0,0.91,0.0
2016,2,3,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,4,7,15,0.0,3.0,2.4,8.0,3.0,0.0,0.0
2016,2,4,7,30,0.0,6.0,2.5,8.0,6.0,5.46,0.0
2016,2,4,7,45,0.0,22.0,2.7,8.0,22.0,20.4,8.44
2016,2,4,8,0,0.0,38.0,2.9,8.0,38.0,37.76,26.19
2016,2,4,8,15,6.0,57.5,2.8,8.0,59.0,62.32,48.26
2016,2,4,8,30,12.0,77.0,2.7,8.0,80.0,86.02,69.47
2016,2,4,8,45,19.5,95.0,2.65,8.5,100.5,108.39,89.16
2016,2,4,9,0,27.0,113.0,2.6,9.0,121.0,140.65,116.92
2016,2,4,9,15,23.0,127.0,2.5,9.0,134.5,140.11,116.17
2016,2,4,9,30,19.0,141.0,2.4,9.0,148.0,149.54,123.82
2016,2,4,9,45,147.0,163.0,2.35,9.0,227.5,285.27,240.39
2016,2,4,10,0,275.0,185.0,2.3,9.0,307.0,410.24,343.23
2016,2,4,10,15,286.0,199.0,2.35,9.0,334.5,427.93,355.94
2016,2,4,10,30,297.0,213.0,2.4,9.0,362.0,444.07,367.86
2016,2,4,10,45,309.5,224.0,2.45,9.0,386.5,456.29,376.67
2016,2,4,11,0,322.0,235.0,2.5,9.0,411.0,466.77,384.05
2016,2,4,11,15,237.0,254.5,2.45,9.0,387.0,410.27,336.83
2016,2,4,11,30,152.0,274.0,2.4,9.0,363.0,365.8,299.28
2016,2,4,11,45,100.0,267.0,2.4,9.5,326.0,311.23,253.99
2016,2,4,12,0,48.0,260.0,2.4,10.0,289.0,267.87,217.67
2016,2,4,12,15,97.0,276.0,2.2,10.0,335.0,305.08,247.76
2016,2,4,12,30,146.0,292.0,2.0,10.0,381.0,341.85,276.35
2016,2,4,12,45,134.0,289.5,1.85,10.0,371.0,323.41,260.63
2016,2,4,13,0,122.0,287.0,1.7,10.0,361.0,305.58,245.7
2016,2,4,13,15,88.0,271.5,1.75,9.5,324.5,268.67,216.5
2016,2,4,13,30,54.0,256.0,1.8,9.0,288.0,236.53,191.22
2016,2,4,13,45,68.0,253.5,1.9,9.0,292.5,232.81,187.82
2016,2,4,14,0,82.0,251.0,2.0,9.0,297.0,227.39,182.71
2016,2,4,14,15,51.0,222.5,2.1,9.0,251.0,192.09,154.71
2016,2,4,14,30,20.0,194.0,2.2,9.0,205.0,165.69,134.37
2016,2,4,14,45,10.0,162.0,2.35,9.0,167.5,137.57,111.63
2016,2,4,15,0,0.0,130.0,2.5,9.0,130.0,110.76,89.7
2016,2,4,15,15,0.0,119.0,2.2,8.5,119.0,101.23,85.82
2016,2,4,15,30,0.0,108.0,1.9,8.0,108.0,92.21,78.09
2016,2,4,15,45,0.0,95.0,1.65,8.0,95.0,81.58,68.68
2016,2,4,16,0,0.0,82.0,1.4,8.0,82.0,70.83,59.06
2016,2,4,16,15,0.0,68.5,1.3,7.5,68.5,59.58,48.97
2016,2,4,16,30,0.0,55.0,1.2,7.0,55.0,48.22,38.59
2016,2,4,16,45,0.0,42.0,1.15,7.0,42.0,37.07,28.17
2016,2,4,17,0,0.0,29.0,1.1,7.0,29.0,25.56,17.34
2016,2,4,17,15,0.0,18.0,1.2,7.0,18.0,15.84,7.85
2016,2,4,17,30,0.0,7.0,1.3,7.0,7.0,6.14,0.0
2016,2,4,17,45,0.0,3.5,1.45,7.0,3.5,3.18,0.0
2016,2,4,18,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,2.85,5.5,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,3.9,4.5,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,4.2,3.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,4.2,2.5,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,4.25,1.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,4.3,1.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,4.35,1.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,4.4,0.5,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,4.4,0.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,4.45,0.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,4.5,0.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,4.4,0.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,4.3,0.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,4.2,0.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,3.95,0.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,3.8,0.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,3.7,0.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,3.5,0.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,3.4,0.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,3.35,0.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,2,5,7,15,87.0,7.0,3.4,0.0,9.0,0.0,0.0
2016,2,5,7,30,174.0,14.0,3.6,0.0,18.0,110.45,0.0
2016,2,5,7,45,347.0,25.0,3.85,0.0,59.0,270.2,195.03
2016,2,5,8,0,520.0,36.0,4.1,0.0,100.0,401.12,341.68
2016,2,5,8,15,603.0,43.5,4.2,0.0,149.5,467.07,406.67
2016,2,5,8,30,686.0,51.0,4.3,0.0,199.0,543.06,475.96
2016,2,5,8,45,744.5,54.5,4.4,0.5,250.0,598.3,523.9
2016,2,5,9,0,803.0,58.0,4.5,1.0,301.0,652.2,568.21
2016,2,5,9,15,836.0,61.5,4.5,1.0,348.0,686.43,595.51
2016,2,5,9,30,869.0,65.0,4.5,1.0,395.0,718.08,619.98
2016,2,5,9,45,897.5,66.0,4.5,1.5,438.5,734.59,630.64
2016,2,5,10,0,926.0,67.0,4.5,2.0,482.0,753.93,643.42
2016,2,5,10,15,941.0,69.0,4.45,2.5,518.0,761.44,646.4
2016,2,5,10,30,956.0,71.0,4.4,3.0,554.0,765.38,646.67
2016,2,5,10,45,968.0,72.0,4.4,3.5,583.5,762.37,641.93
2016,2,5,11,0,980.0,73.0,4.4,4.0,613.0,755.64,634.48
2016,2,5,11,15,986.5,74.0,4.4,4.0,635.0,741.47,621.75
2016,2,5,11,30,993.0,75.0,4.4,4.0,657.0,723.67,605.71
2016,2,5,11,45,997.5,75.0,4.4,4.5,670.5,699.99,583.79
2016,2,5,12,0,1002.0,75.0,4.4,5.0,684.0,672.9,558.94
2016,2,5,12,15,1002.5,75.0,4.3,5.0,688.5,640.25,529.89
2016,2,5,12,30,1003.0,75.0,4.2,5.0,693.0,604.61,497.97
2016,2,5,12,45,1002.5,74.5,4.15,5.0,689.5,565.18,462.55
2016,2,5,13,0,1002.0,74.0,4.1,5.0,686.0,523.15,424.21
2016,2,5,13,15,998.0,73.5,4.0,5.0,674.0,477.28,381.74
2016,2,5,13,30,994.0,73.0,3.9,5.0,662.0,429.46,336.75
2016,2,5,13,45,986.5,72.0,3.8,5.5,642.0,378.36,287.82
2016,2,5,14,0,979.0,71.0,3.7,6.0,622.0,326.08,237.59
2016,2,5,14,15,969.0,70.0,3.55,5.5,594.0,272.32,187.33
2016,2,5,14,30,959.0,69.0,3.4,5.0,566.0,218.07,138.4
2016,2,5,14,45,943.5,67.5,3.25,5.0,531.0,162.58,93.16
2016,2,5,15,0,928.0,66.0,3.1,5.0,496.0,107.66,58.37
2016,2,5,15,15,907.5,64.0,2.8,4.5,455.0,56.07,46.0
2016,2,5,15,30,887.0,62.0,2.5,4.0,414.0,54.53,44.83
2016,2,5,15,45,857.0,59.0,2.25,4.0,368.0,46.49,37.52
2016,2,5,16,0,827.0,56.0,2.0,4.0,322.0,44.89,36.11
2016,2,5,16,15,784.0,52.0,1.75,3.0,273.5,42.41,33.95
2016,2,5,16,30,741.0,48.0,1.5,2.0,225.0,39.94,31.7
2016,2,5,16,45,670.5,42.5,1.3,1.5,175.0,36.04,27.9
2016,2,5,17,0,600.0,37.0,1.1,1.0,125.0,32.17,23.93
2016,2,5,17,15,473.5,28.0,1.1,0.5,81.0,24.75,16.12
2016,2,5,17,30,347.0,19.0,1.1,0.0,37.0,17.18,0.0
2016,2,5,17,45,173.5,9.5,1.15,0.0,18.5,8.64,0.0
2016,2,5,18,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.35,-0.5,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.4,-1.5,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,1.35,-2.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.3,-2.5,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,1.3,-3.5,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,1.3,-4.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,1.25,-3.5,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,1.15,-3.0,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,1.05,-3.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,0.95,-3.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,0.9,-2.5,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,0.95,-2.0,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,6,7,15,0.0,8.0,1.15,-1.5,8.0,0.0,0.0
2016,2,6,7,30,0.0,16.0,1.3,-1.0,16.0,14.55,0.0
2016,2,6,7,45,125.5,30.5,1.45,-1.0,46.5,135.12,98.83
2016,2,6,8,0,251.0,45.0,1.6,-1.0,77.0,245.69,209.28
2016,2,6,8,15,299.5,59.0,1.45,-0.5,113.5,296.88,257.39
2016,2,6,8,30,348.0,73.0,1.3,0.0,150.0,349.58,304.24
2016,2,6,8,45,376.0,86.0,1.2,0.5,186.5,387.56,336.52
2016,2,6,9,0,404.0,99.0,1.1,1.0,223.0,424.96,366.76
2016,2,6,9,15,469.0,104.5,1.0,1.5,269.0,478.45,409.29
2016,2,6,9,30,534.0,110.0,0.9,2.0,315.0,531.45,449.56
2016,2,6,9,45,572.5,114.5,0.8,3.0,354.5,569.47,475.35
2016,2,6,10,0,611.0,119.0,0.7,4.0,394.0,599.33,494.16
2016,2,6,10,15,516.0,155.5,0.65,4.5,400.5,559.57,459.03
2016,2,6,10,30,421.0,192.0,0.6,5.0,407.0,523.19,427.26
2016,2,6,10,45,473.0,189.5,0.6,5.5,443.0,547.8,445.27
2016,2,6,11,0,525.0,187.0,0.6,6.0,479.0,569.35,459.84
2016,2,6,11,15,746.0,134.0,0.65,6.0,565.5,654.0,524.59
2016,2,6,11,30,967.0,81.0,0.7,6.0,652.0,717.01,570.84
2016,2,6,11,45,833.0,116.5,0.75,6.0,616.0,646.68,515.82
2016,2,6,12,0,699.0,152.0,0.8,6.0,580.0,575.64,461.23
2016,2,6,12,15,836.0,118.0,0.85,6.0,633.5,593.77,474.78
2016,2,6,12,30,973.0,84.0,0.9,6.0,687.0,601.18,478.06
2016,2,6,12,45,969.0,85.0,0.95,6.5,683.0,562.29,444.63
2016,2,6,13,0,965.0,86.0,1.0,7.0,679.0,521.1,409.04
2016,2,6,13,15,961.0,85.0,1.0,7.0,667.5,476.01,369.85
2016,2,6,13,30,957.0,84.0,1.0,7.0,656.0,429.07,328.12
2016,2,6,13,45,945.5,85.0,1.0,7.0,635.0,379.78,283.64
2016,2,6,14,0,934.0,86.0,1.0,7.0,614.0,329.67,237.81
2016,2,6,14,15,923.5,84.0,1.0,6.5,586.5,276.81,190.09
2016,2,6,14,30,913.0,82.0,1.0,6.0,559.0,223.62,143.34
2016,2,6,14,45,898.0,80.0,1.0,6.0,524.5,163.74,94.89
2016,2,6,15,0,883.0,78.0,1.0,6.0,490.0,110.12,60.45
2016,2,6,15,15,861.5,75.0,0.85,5.5,450.0,56.73,46.39
2016,2,6,15,30,840.0,72.0,0.7,5.0,410.0,55.42,45.5
2016,2,6,15,45,809.5,68.5,0.6,5.0,364.5,53.68,44.02
2016,2,6,16,0,779.0,65.0,0.5,5.0,319.0,51.97,42.52
2016,2,6,16,15,733.5,60.5,0.45,4.5,270.5,49.35,40.21
2016,2,6,16,30,688.0,56.0,0.4,4.0,222.0,46.76,37.81
2016,2,6,16,45,608.0,49.5,0.35,4.0,172.5,38.6,30.06
2016,2,6,17,0,528.0,43.0,0.3,4.0,123.0,34.45,25.81
2016,2,6,17,15,400.5,32.5,0.35,3.5,80.0,26.53,17.66
2016,2,6,17,30,273.0,22.0,0.4,3.0,37.0,18.39,1.31
2016,2,6,17,45,136.5,11.0,0.5,2.5,18.5,10.01,0.0
2016,2,6,18,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,0.65,2.0,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,0.75,2.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,0.8,1.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,0.85,1.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,0.9,0.5,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.05,-0.5,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.25,-1.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,1.9,-0.5,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,2,7,7,15,0.0,3.0,2.65,0.0,3.0,0.0,0.0
2016,2,7,7,30,0.0,6.0,2.8,0.0,6.0,5.46,0.0
2016,2,7,7,45,0.0,19.5,2.95,0.0,19.5,17.18,7.78
2016,2,7,8,0,0.0,33.0,3.1,0.0,33.0,29.63,20.25
2016,2,7,8,15,0.0,49.0,3.15,0.0,49.0,45.92,35.25
2016,2,7,8,30,0.0,65.0,3.2,0.0,65.0,61.64,49.67
2016,2,7,8,45,0.0,80.5,3.25,0.5,80.5,76.44,62.98
2016,2,7,9,0,0.0,96.0,3.3,1.0,96.0,91.05,75.87
2016,2,7,9,15,0.0,110.5,3.4,1.5,110.5,104.41,87.43
2016,2,7,9,30,0.0,125.0,3.5,2.0,125.0,117.69,98.74
2016,2,7,9,45,0.0,136.0,3.6,2.5,136.0,127.2,106.6
2016,2,7,10,0,0.0,147.0,3.7,3.0,147.0,136.75,114.41
2016,2,7,10,15,0.5,154.0,3.65,3.5,154.5,142.63,119.0
2016,2,7,10,30,1.0,161.0,3.6,4.0,162.0,148.61,123.65
2016,2,7,10,45,0.5,142.0,3.6,4.5,142.5,128.85,106.26
2016,2,7,11,0,0.0,123.0,3.6,5.0,123.0,110.13,89.89
2016,2,7,11,15,11.0,175.0,3.7,5.0,181.5,165.74,137.43
2016,2,7,11,30,22.0,227.0,3.8,5.0,240.0,220.7,183.6
2016,2,7,11,45,16.0,218.0,3.95,5.0,227.5,206.58,171.38
2016,2,7,12,0,10.0,209.0,4.1,5.0,215.0,193.15,159.92
2016,2,7,12,15,33.0,242.0,4.1,5.0,263.0,238.74,198.26
2016,2,7,12,30,56.0,275.0,4.1,5.0,311.0,276.72,229.62
2016,2,7,12,45,42.5,261.5,4.15,5.5,288.5,252.82,209.09
2016,2,7,13,0,29.0,248.0,4.2,6.0,266.0,230.42,190.06
2016,2,7,13,15,34.5,250.0,3.95,6.0,271.0,230.21,189.67
2016,2,7,13,30,40.0,252.0,3.7,6.0,276.0,229.16,188.5
2016,2,7,13,45,47.0,249.0,3.45,6.0,276.5,223.8,183.67
2016,2,7,14,0,54.0,246.0,3.2,6.0,277.0,217.51,177.98
2016,2,7,14,15,64.0,239.0,2.95,5.5,274.5,207.98,169.74
2016,2,7,14,30,74.0,232.0,2.7,5.0,272.0,197.19,160.44
2016,2,7,14,45,123.5,221.0,2.5,5.0,282.0,181.94,145.63
2016,2,7,15,0,173.0,210.0,2.3,5.0,292.0,165.74,131.82
2016,2,7,15,15,172.5,192.0,2.05,4.5,268.0,139.41,121.23
2016,2,7,15,30,172.0,174.0,1.8,4.0,244.0,127.36,110.92
2016,2,7,15,45,167.5,155.5,1.55,4.0,217.5,115.4,100.35
2016,2,7,16,0,163.0,137.0,1.3,4.0,191.0,103.07,89.31
2016,2,7,16,15,155.5,117.0,1.25,3.5,162.5,89.42,77.08
2016,2,7,16,30,148.0,97.0,1.2,3.0,134.0,75.35,64.22
2016,2,7,16,45,131.0,77.5,1.15,3.0,105.0,61.17,50.86
2016,2,7,17,0,114.0,58.0,1.1,3.0,76.0,46.61,36.94
2016,2,7,17,15,76.5,39.5,1.1,2.5,49.5,32.33,22.94
2016,2,7,17,30,39.0,21.0,1.1,2.0,23.0,17.73,3.13
2016,2,7,17,45,19.5,10.5,1.1,2.0,11.5,9.55,0.0
2016,2,7,18,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,1.5,-0.5,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,1.45,-1.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,1.35,-1.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,1.25,-2.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,0.95,-1.5,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,0.85,-0.5,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,8,7,15,99.0,7.5,0.9,0.0,11.0,6.82,0.0
2016,2,8,7,30,198.0,15.0,1.0,0.0,22.0,126.75,0.0
2016,2,8,7,45,334.0,26.5,1.1,0.5,61.5,271.8,210.06
2016,2,8,8,0,470.0,38.0,1.2,1.0,101.0,377.63,318.53
2016,2,8,8,15,549.0,46.0,1.2,1.5,148.5,448.52,382.52
2016,2,8,8,30,628.0,54.0,1.2,2.0,196.0,521.25,444.4
2016,2,8,8,45,352.0,90.5,1.3,2.5,173.0,379.32,326.27
2016,2,8,9,0,76.0,127.0,1.4,3.0,150.0,192.75,164.65
2016,2,8,9,15,278.5,125.5,1.6,3.5,231.0,356.17,307.68
2016,2,8,9,30,481.0,124.0,1.8,4.0,312.0,513.85,437.74
2016,2,8,9,45,269.5,158.5,2.05,5.0,266.0,383.58,325.71
2016,2,8,10,0,58.0,193.0,2.3,6.0,220.0,240.01,201.1
2016,2,8,10,15,29.0,135.0,2.4,6.5,148.5,151.43,125.74
2016,2,8,10,30,0.0,77.0,2.5,7.0,77.0,68.14,53.46
2016,2,8,10,45,47.5,167.5,2.65,7.5,194.5,194.18,161.5
2016,2,8,11,0,95.0,258.0,2.8,8.0,312.0,317.77,263.04
2016,2,8,11,15,48.5,215.5,2.75,7.5,243.5,237.56,196.01
2016,2,8,11,30,2.0,173.0,2.7,7.0,175.0,157.0,128.23
2016,2,8,11,45,14.5,209.5,2.7,7.0,219.0,197.79,162.54
2016,2,8,12,0,27.0,246.0,2.7,7.0,263.0,237.22,195.02
2016,2,8,12,15,157.5,267.5,2.7,7.0,366.5,338.4,278.68
2016,2,8,12,30,288.0,289.0,2.7,7.0,470.0,421.86,344.92
2016,2,8,12,45,144.0,188.5,2.7,7.0,279.0,242.65,199.02
2016,2,8,13,0,0.0,88.0,2.7,7.0,88.0,78.0,61.32
2016,2,8,13,15,12.5,162.5,2.7,6.5,170.0,147.86,120.79
2016,2,8,13,30,25.0,237.0,2.7,6.0,252.0,213.54,175.59
2016,2,8,13,45,12.5,201.5,2.7,6.0,209.0,177.77,145.88
2016,2,8,14,0,0.0,166.0,2.7,6.0,166.0,143.62,117.71
2016,2,8,14,15,0.0,131.5,2.65,6.0,131.5,114.6,93.31
2016,2,8,14,30,0.0,97.0,2.6,6.0,97.0,85.55,68.64
2016,2,8,14,45,0.0,98.0,2.55,6.0,98.0,86.16,69.34
2016,2,8,15,0,0.0,99.0,2.5,6.0,99.0,86.64,69.92
2016,2,8,15,15,0.0,68.0,2.25,6.0,68.0,60.12,49.38
2016,2,8,15,30,0.0,37.0,2.0,6.0,37.0,32.62,24.4
2016,2,8,15,45,0.0,33.0,1.75,6.0,33.0,29.08,21.22
2016,2,8,16,0,0.0,29.0,1.5,6.0,29.0,25.54,18.0
2016,2,8,16,15,255.0,54.0,1.35,5.0,118.0,38.86,30.44
2016,2,8,16,30,510.0,79.0,1.2,4.0,207.0,61.25,51.15
2016,2,8,16,45,435.0,68.0,1.05,3.5,160.5,51.51,41.98
2016,2,8,17,0,360.0,57.0,0.9,3.0,114.0,43.82,34.48
2016,2,8,17,15,252.5,41.0,0.9,3.0,74.5,31.91,22.69
2016,2,8,17,30,145.0,25.0,0.9,3.0,35.0,19.68,5.79
2016,2,8,17,45,72.5,12.5,0.95,3.0,17.5,11.37,0.0
2016,2,8,18,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,1.65,-0.5,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,2,9,7,15,0.0,5.5,2.6,0.0,5.5,5.0,0.0
2016,2,9,7,30,0.0,11.0,2.8,0.0,11.0,9.68,0.0
2016,2,9,7,45,2.0,29.0,3.05,0.0,29.5,30.6,19.22
2016,2,9,8,0,4.0,47.0,3.3,0.0,48.0,51.13,39.24
2016,2,9,8,15,13.5,66.5,3.55,0.0,69.5,77.44,63.62
2016,2,9,8,30,23.0,86.0,3.8,0.0,91.0,112.39,95.51
2016,2,9,8,45,30.5,104.5,4.1,0.5,113.0,136.32,117.04
2016,2,9,9,0,38.0,123.0,4.4,1.0,135.0,160.06,137.99
2016,2,9,9,15,52.5,143.5,4.45,1.0,163.0,191.22,165.48
2016,2,9,9,30,67.0,164.0,4.5,1.0,191.0,222.02,192.25
2016,2,9,9,45,199.0,175.5,4.55,1.5,265.5,340.02,296.09
2016,2,9,10,0,331.0,187.0,4.6,2.0,340.0,458.25,396.44
2016,2,9,10,15,337.0,201.5,4.6,2.0,367.5,472.97,407.06
2016,2,9,10,30,343.0,216.0,4.6,2.0,395.0,485.95,416.53
2016,2,9,10,45,430.0,206.0,4.6,2.0,442.5,539.98,461.18
2016,2,9,11,0,517.0,196.0,4.6,2.0,490.0,579.31,493.13
2016,2,9,11,15,421.0,231.0,4.6,2.0,476.0,534.64,453.45
2016,2,9,11,30,325.0,266.0,4.6,2.0,462.0,482.98,408.58
2016,2,9,11,45,162.5,213.0,4.6,2.5,311.0,307.68,260.58
2016,2,9,12,0,0.0,160.0,4.6,3.0,160.0,142.68,117.88
2016,2,9,12,15,17.5,211.0,4.6,2.5,222.5,198.02,165.65
2016,2,9,12,30,35.0,262.0,4.6,2.0,285.0,254.23,213.36
2016,2,9,12,45,17.5,201.0,4.6,2.0,212.5,186.11,155.47
2016,2,9,13,0,0.0,140.0,4.6,2.0,140.0,123.6,102.02
2016,2,9,13,15,9.5,184.0,4.55,2.0,190.5,165.06,137.65
2016,2,9,13,30,19.0,228.0,4.5,2.0,241.0,204.05,170.69
2016,2,9,13,45,23.5,228.5,4.5,2.0,243.0,203.45,170.03
2016,2,9,14,0,28.0,229.0,4.5,2.0,245.0,202.12,168.77
2016,2,9,14,15,26.0,219.5,4.45,1.5,234.0,190.78,159.49
2016,2,9,14,30,24.0,210.0,4.4,1.0,223.0,179.61,150.41
2016,2,9,14,45,21.5,195.0,4.35,1.0,206.5,164.51,137.79
2016,2,9,15,0,19.0,180.0,4.3,1.0,190.0,149.77,125.62
2016,2,9,15,15,21.0,169.0,4.15,1.0,179.0,138.22,121.96
2016,2,9,15,30,23.0,158.0,4.0,1.0,168.0,128.83,113.68
2016,2,9,15,45,19.0,142.0,3.9,1.0,150.0,116.3,102.45
2016,2,9,16,0,15.0,126.0,3.8,1.0,132.0,103.62,90.96
2016,2,9,16,15,10.0,108.5,3.55,0.5,112.0,89.74,78.34
2016,2,9,16,30,5.0,91.0,3.3,0.0,92.0,75.71,65.34
2016,2,9,16,45,2.5,72.0,3.05,0.0,72.5,60.48,50.87
2016,2,9,17,0,0.0,53.0,2.8,0.0,53.0,45.07,36.05
2016,2,9,17,15,0.0,35.0,2.65,-0.5,35.0,30.24,21.61
2016,2,9,17,30,0.0,17.0,2.5,-1.0,17.0,14.97,4.21
2016,2,9,17,45,0.0,8.5,2.4,-1.5,8.5,7.73,0.0
2016,2,9,18,0,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,2.25,-2.0,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,2.15,-2.5,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,2.05,-3.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,2.0,-3.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,2.0,-3.5,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,2.0,-4.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.95,-4.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.85,-4.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.85,-4.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.85,-4.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.75,-4.5,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.7,-5.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.65,-5.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.6,-5.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.6,-5.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.6,-5.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.7,-4.5,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.95,-4.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,2.1,-4.0,0.0,0.0,0.0
2016,2,10,7,15,98.0,9.5,2.35,-3.5,13.5,62.45,0.0
2016,2,10,7,30,196.0,19.0,2.6,-3.0,27.0,157.89,0.0
2016,2,10,7,45,326.5,32.5,2.9,-2.5,68.5,275.46,223.55
2016,2,10,8,0,457.0,46.0,3.2,-2.0,110.0,381.39,330.13
2016,2,10,8,15,535.5,55.0,3.25,-1.5,159.0,454.43,397.95
2016,2,10,8,30,614.0,64.0,3.3,-1.0,208.0,528.74,463.6
2016,2,10,8,45,657.5,72.0,3.35,-1.0,256.0,578.01,506.32
2016,2,10,9,0,701.0,80.0,3.4,-1.0,304.0,626.06,546.22
2016,2,10,9,15,736.0,85.0,3.4,-0.5,350.5,662.65,574.04
2016,2,10,9,30,771.0,90.0,3.4,0.0,397.0,696.94,599.22
2016,2,10,9,45,803.5,91.5,3.45,0.0,440.0,718.42,614.94
2016,2,10,10,0,836.0,93.0,3.5,0.0,483.0,741.75,632.05
2016,2,10,10,15,853.0,95.5,3.5,0.0,519.0,751.38,638.04
2016,2,10,10,30,870.0,98.0,3.5,0.0,555.0,757.49,641.44
2016,2,10,10,45,872.5,104.0,3.55,0.0,583.0,753.38,637.21
2016,2,10,11,0,875.0,110.0,3.6,0.0,611.0,745.76,629.85
2016,2,10,11,15,883.5,111.5,3.65,0.0,632.5,734.15,619.2
2016,2,10,11,30,892.0,113.0,3.7,0.0,654.0,719.03,605.69
2016,2,10,11,45,894.5,115.0,3.75,0.0,667.5,697.12,586.58
2016,2,10,12,0,897.0,117.0,3.8,0.0,681.0,672.05,564.72
2016,2,10,12,15,899.0,117.0,3.9,0.0,686.5,641.73,538.6
2016,2,10,12,30,901.0,117.0,4.0,0.0,692.0,608.58,509.68
2016,2,10,12,45,904.5,115.0,4.1,0.0,690.0,571.63,476.95
2016,2,10,13,0,908.0,113.0,4.2,0.0,688.0,532.08,441.16
2016,2,10,13,15,589.0,198.0,4.25,0.0,568.5,424.61,351.13
2016,2,10,13,30,270.0,283.0,4.3,0.0,449.0,340.59,282.62
2016,2,10,13,45,243.5,277.0,4.4,0.0,423.5,309.8,255.95
2016,2,10,14,0,217.0,271.0,4.5,0.0,398.0,280.54,230.57
2016,2,10,14,15,244.5,254.5,4.5,0.0,391.5,258.81,209.78
2016,2,10,14,30,272.0,238.0,4.5,0.0,385.0,229.86,182.8
2016,2,10,14,45,169.0,223.0,4.5,0.0,312.5,191.17,154.37
2016,2,10,15,0,66.0,208.0,4.5,0.0,240.0,165.11,137.54
2016,2,10,15,15,247.0,177.0,4.4,0.0,282.5,127.76,105.21
2016,2,10,15,30,428.0,146.0,4.3,0.0,325.0,99.85,87.43
2016,2,10,15,45,613.5,106.5,4.25,-0.5,332.5,76.07,65.72
2016,2,10,16,0,799.0,67.0,4.2,-1.0,340.0,53.19,44.56
2016,2,10,16,15,758.0,62.5,4.0,-1.0,291.0,50.63,42.2
2016,2,10,16,30,717.0,58.0,3.8,-1.0,242.0,48.09,39.76
2016,2,10,16,45,661.0,50.5,3.65,-1.5,192.5,42.74,34.6
2016,2,10,17,0,605.0,43.0,3.5,-2.0,143.0,37.27,29.15
2016,2,10,17,15,490.5,33.5,3.4,-2.0,96.5,29.58,21.25
2016,2,10,17,30,376.0,24.0,3.3,-2.0,50.0,19.87,8.52
2016,2,10,17,45,188.0,12.0,3.25,-2.5,25.0,10.91,0.0
2016,2,10,18,0,0.0,0.0,3.2,-3.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,3.1,-3.0,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,3.0,-3.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,2.95,-3.5,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,2.9,-4.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,2.8,-4.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,2.7,-4.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,2.65,-4.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,2.6,-4.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,2.55,-4.0,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,2.5,-4.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,2.5,-4.5,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,2.55,-5.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,2.6,-5.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,2.55,-5.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,2.45,-5.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,2.4,-5.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,2.35,-5.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,2.3,-5.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,2.25,-5.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,2.15,-5.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,2.05,-5.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,2.0,-5.5,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,2.0,-6.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,1.95,-5.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,1.95,-5.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,2,11,7,15,158.0,9.0,2.45,-4.5,16.5,95.44,0.0
2016,2,11,7,30,316.0,18.0,2.7,-4.0,33.0,222.78,0.0
2016,2,11,7,45,451.0,27.5,2.95,-4.0,77.5,339.33,280.34
2016,2,11,8,0,586.0,37.0,3.2,-4.0,122.0,448.52,390.82
2016,2,11,8,15,658.0,43.5,3.25,-3.5,172.5,518.02,455.89
2016,2,11,8,30,730.0,50.0,3.3,-3.0,223.0,588.13,517.2
2016,2,11,8,45,775.0,54.0,3.4,-2.5,273.5,636.25,557.36
2016,2,11,9,0,820.0,58.0,3.5,-2.0,324.0,682.83,594.52
2016,2,11,9,15,849.5,61.5,3.5,-1.5,371.5,715.51,618.72
2016,2,11,9,30,879.0,65.0,3.5,-1.0,419.0,745.53,640.09
2016,2,11,9,45,900.0,67.0,3.55,-1.0,461.0,758.18,648.63
2016,2,11,10,0,921.0,69.0,3.6,-1.0,503.0,773.93,659.68
2016,2,11,10,15,935.0,71.0,3.55,-0.5,539.5,781.09,662.29
2016,2,11,10,30,949.0,73.0,3.5,0.0,576.0,784.68,662.25
2016,2,11,10,45,959.0,74.5,3.5,0.0,605.5,781.1,658.21
2016,2,11,11,0,969.0,76.0,3.5,0.0,635.0,773.82,651.5
2016,2,11,11,15,975.5,76.5,3.5,0.0,656.5,759.29,639.35
2016,2,11,11,30,982.0,77.0,3.5,0.0,678.0,741.17,623.69
2016,2,11,11,45,986.0,77.5,3.5,0.5,691.5,717.87,602.28
2016,2,11,12,0,990.0,78.0,3.5,1.0,705.0,691.17,578.0
2016,2,11,12,15,991.0,78.5,3.45,1.0,710.0,659.41,550.16
2016,2,11,12,30,992.0,79.0,3.4,1.0,715.0,624.62,519.4
2016,2,11,12,45,990.5,78.5,3.4,1.5,711.5,584.72,483.22
2016,2,11,13,0,989.0,78.0,3.4,2.0,708.0,542.32,444.29
2016,2,11,13,15,985.0,77.5,3.35,2.0,696.0,496.51,402.36
2016,2,11,13,30,981.0,77.0,3.3,2.0,684.0,448.78,357.8
2016,2,11,13,45,972.5,77.0,3.3,2.0,663.5,398.24,310.08
2016,2,11,14,0,964.0,77.0,3.3,2.0,643.0,346.59,260.66
2016,2,11,14,15,954.0,75.5,3.15,2.0,615.5,292.48,209.0
2016,2,11,14,30,944.0,74.0,3.0,2.0,588.0,237.94,158.18
2016,2,11,14,45,928.5,73.0,2.95,2.0,552.5,182.86,110.81
2016,2,11,15,0,913.0,72.0,2.9,2.0,517.0,128.35,71.88
2016,2,11,15,15,893.5,69.5,2.55,1.5,476.5,73.47,48.43
2016,2,11,15,30,874.0,67.0,2.2,1.0,436.0,51.16,42.14
2016,2,11,15,45,845.5,64.0,1.9,1.0,390.0,49.69,40.91
2016,2,11,16,0,817.0,61.0,1.6,1.0,344.0,48.24,39.65
2016,2,11,16,15,776.5,57.0,1.45,0.5,294.5,45.92,37.59
2016,2,11,16,30,736.0,53.0,1.3,0.0,245.0,43.6,35.47
2016,2,11,16,45,671.5,47.0,1.2,0.0,195.0,39.42,31.39
2016,2,11,17,0,607.0,41.0,1.1,0.0,145.0,35.22,27.11
2016,2,11,17,15,495.0,32.5,1.1,0.0,98.5,28.45,20.19
2016,2,11,17,30,383.0,24.0,1.1,0.0,52.0,21.58,10.56
2016,2,11,17,45,191.5,12.0,1.15,-0.5,26.0,10.91,0.0
2016,2,11,18,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,1.25,-1.5,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,1.35,-2.0,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,1.45,-2.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,1.8,-2.5,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,2.0,-3.0,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,2.25,-3.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,2.4,-3.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,2.4,-3.0,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,2.4,-3.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,2.45,-3.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,2.5,-3.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,2.5,-3.0,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,2.5,-3.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,2.5,-3.5,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,2.5,-4.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,2.45,-4.0,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,2.4,-4.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,2.35,-4.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,2.3,-4.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,2.25,-4.0,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
