Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,3,10,45,962.5,102.0,2.9,9.5,861.5,982.54,765.06
2016,4,3,11,0,968.0,103.0,2.8,10.0,888.0,968.87,752.46
2016,4,3,11,15,971.5,103.5,2.65,10.5,906.5,949.29,735.55
2016,4,3,11,30,975.0,104.0,2.5,11.0,925.0,926.19,716.43
2016,4,3,11,45,976.5,104.5,2.45,11.5,935.0,898.04,694.92
2016,4,3,12,0,978.0,105.0,2.4,12.0,945.0,866.68,671.33
2016,4,3,12,15,977.5,105.0,2.35,12.0,946.5,830.29,645.49
2016,4,3,12,30,977.0,105.0,2.3,12.0,948.0,791.13,617.65
2016,4,3,12,45,977.5,103.5,2.25,12.5,941.5,748.72,584.21
2016,4,3,13,0,978.0,102.0,2.2,13.0,935.0,703.85,548.35
2016,4,3,13,15,974.0,101.0,2.15,13.0,919.5,654.51,509.45
2016,4,3,13,30,970.0,100.0,2.1,13.0,904.0,603.46,468.28
2016,4,3,13,45,964.5,99.0,2.1,13.5,880.5,550.19,423.7
2016,4,3,14,0,959.0,98.0,2.1,14.0,857.0,495.78,377.05
2016,4,3,14,15,951.0,96.5,2.05,14.0,826.0,439.12,327.99
2016,4,3,14,30,943.0,95.0,2.0,14.0,795.0,382.04,277.44
2016,4,3,14,45,931.5,93.5,2.0,14.5,757.0,323.84,225.09
2016,4,3,15,0,920.0,92.0,2.0,15.0,719.0,266.07,173.66
2016,4,3,15,15,906.0,90.0,1.95,15.0,675.0,208.2,125.14
2016,4,3,15,30,892.0,88.0,1.9,15.0,631.0,151.49,83.86
2016,4,3,15,45,870.5,86.0,1.85,15.0,581.5,95.83,56.44
2016,4,3,16,0,849.0,84.0,1.8,15.0,532.0,59.75,46.97
2016,4,3,16,15,823.0,80.0,1.65,14.5,479.0,58.3,46.01
2016,4,3,16,30,797.0,76.0,1.5,14.0,426.0,56.78,44.93
2016,4,3,16,45,760.0,72.0,1.4,14.0,371.0,55.11,43.61
2016,4,3,17,0,723.0,68.0,1.3,14.0,316.0,53.42,42.23
2016,4,3,17,15,670.0,62.0,1.25,13.0,260.5,45.6,35.45
2016,4,3,17,30,617.0,56.0,1.2,12.0,205.0,42.35,32.6
2016,4,3,17,45,532.0,47.5,1.15,11.0,153.0,36.79,27.47
2016,4,3,18,0,447.0,39.0,1.1,10.0,101.0,31.08,21.95
2016,4,3,18,15,300.0,26.5,1.15,9.5,60.0,21.42,11.9
2016,4,3,18,30,153.0,14.0,1.2,9.0,19.0,12.73,0.0
2016,4,3,18,45,76.5,7.0,1.25,8.5,9.5,0.0,0.0
2016,4,3,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,4,4,6,15,163.5,14.0,2.35,5.5,28.0,138.41,0.0
2016,4,4,6,30,327.0,28.0,2.5,6.0,56.0,288.11,227.19
2016,4,4,6,45,438.5,38.0,2.7,7.0,104.5,388.64,327.33
2016,4,4,7,0,550.0,48.0,2.9,8.0,153.0,497.78,421.71
2016,4,4,7,15,616.0,54.5,2.95,8.5,208.0,574.22,485.1
2016,4,4,7,30,682.0,61.0,3.0,9.0,263.0,648.02,543.2
2016,4,4,7,45,727.5,66.0,3.1,10.0,319.0,710.7,589.15
2016,4,4,8,0,773.0,71.0,3.2,11.0,375.0,773.22,633.07
2016,4,4,8,15,802.5,75.0,3.45,12.0,429.0,819.83,664.42
2016,4,4,8,30,832.0,79.0,3.7,13.0,483.0,864.67,693.78
2016,4,4,8,45,854.0,81.5,3.95,14.0,534.5,898.64,714.67
2016,4,4,9,0,876.0,84.0,4.2,15.0,586.0,920.89,726.9
2016,4,4,9,15,891.5,86.5,4.3,15.5,632.0,943.29,739.87
2016,4,4,9,30,907.0,89.0,4.4,16.0,678.0,962.51,750.83
2016,4,4,9,45,918.0,91.5,4.5,16.5,718.5,974.1,756.52
2016,4,4,10,0,929.0,94.0,4.6,17.0,759.0,982.13,759.89
2016,4,4,10,15,937.0,95.5,4.6,17.5,792.5,982.57,757.27
2016,4,4,10,30,945.0,97.0,4.6,18.0,826.0,979.34,752.32
2016,4,4,10,45,950.0,98.5,4.65,18.5,852.5,969.65,743.54
2016,4,4,11,0,955.0,100.0,4.7,19.0,879.0,956.32,732.43
2016,4,4,11,15,959.0,101.0,4.7,19.0,897.0,937.98,719.03
2016,4,4,11,30,963.0,102.0,4.7,19.0,915.0,916.13,703.32
2016,4,4,11,45,964.0,102.5,4.75,19.5,925.0,887.92,682.23
2016,4,4,12,0,965.0,103.0,4.8,20.0,935.0,856.57,659.0
2016,4,4,12,15,964.5,103.0,4.8,20.0,936.5,820.64,633.5
2016,4,4,12,30,964.0,103.0,4.8,20.0,938.0,781.98,605.97
2016,4,4,12,45,962.0,102.5,4.85,20.0,931.0,739.32,573.7
2016,4,4,13,0,960.0,102.0,4.9,20.0,924.0,694.42,538.87
2016,4,4,13,15,956.0,101.5,4.9,20.0,908.5,646.3,500.62
2016,4,4,13,30,952.0,101.0,4.9,20.0,893.0,596.51,460.15
2016,4,4,13,45,943.5,101.0,4.95,20.5,869.0,543.47,415.47
2016,4,4,14,0,935.0,101.0,5.0,21.0,845.0,489.6,369.13
2016,4,4,14,15,926.5,99.5,5.0,20.5,813.5,433.98,321.6
2016,4,4,14,30,918.0,98.0,5.0,20.0,782.0,378.04,272.63
2016,4,4,14,45,900.5,99.0,5.0,20.0,743.0,321.42,222.25
2016,4,4,15,0,883.0,100.0,5.0,20.0,704.0,265.83,173.32
2016,4,4,15,15,867.5,97.5,4.9,20.0,660.0,209.36,126.16
2016,4,4,15,30,852.0,95.0,4.8,20.0,616.0,145.51,79.0
2016,4,4,15,45,821.5,95.0,4.7,20.0,565.5,92.8,52.99
2016,4,4,16,0,791.0,95.0,4.6,20.0,515.0,66.98,52.23
2016,4,4,16,15,763.0,90.5,4.5,19.5,463.0,65.49,51.26
2016,4,4,16,30,735.0,86.0,4.4,19.0,411.0,63.93,50.2
2016,4,4,16,45,682.0,83.5,4.3,18.5,355.0,57.91,45.22
2016,4,4,17,0,629.0,81.0,4.2,18.0,299.0,57.94,45.47
2016,4,4,17,15,572.5,73.5,4.05,17.5,245.5,54.08,42.22
2016,4,4,17,30,516.0,66.0,3.9,17.0,192.0,50.09,38.7
2016,4,4,17,45,416.5,56.0,3.8,16.5,141.5,43.63,32.8
2016,4,4,18,0,317.0,46.0,3.7,16.0,91.0,35.46,25.14
2016,4,4,18,15,199.0,29.5,3.55,15.5,53.5,23.02,12.99
2016,4,4,18,30,81.0,13.0,3.4,15.0,16.0,10.22,0.0
2016,4,4,18,45,40.5,6.5,3.25,14.5,8.0,5.91,0.0
2016,4,4,19,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,4.25,11.5,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,3.65,8.5,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,3.05,5.5,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,3.4,4.5,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,3.7,3.5,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,3.75,3.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,3.85,2.5,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,4,5,5,45,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2016,4,5,6,0,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,4,5,6,15,147.0,17.0,4.25,2.0,30.5,134.42,0.0
2016,4,5,6,30,294.0,34.0,4.4,2.0,61.0,273.38,223.07
2016,4,5,6,45,414.5,45.0,4.6,2.5,111.5,381.79,329.82
2016,4,5,7,0,535.0,56.0,4.8,3.0,162.0,498.67,434.78
2016,4,5,7,15,603.0,64.0,4.8,3.0,218.0,578.82,504.41
2016,4,5,7,30,671.0,72.0,4.8,3.0,274.0,661.44,573.0
2016,4,5,7,45,714.5,78.5,4.85,3.5,330.5,723.64,621.48
2016,4,5,8,0,758.0,85.0,4.9,4.0,387.0,785.68,668.13
2016,4,5,8,15,789.5,90.0,4.85,4.0,442.5,829.17,699.54
2016,4,5,8,30,821.0,95.0,4.8,4.0,498.0,876.84,733.57
2016,4,5,8,45,840.0,100.5,4.75,4.5,549.5,911.53,755.65
2016,4,5,9,0,859.0,106.0,4.7,5.0,601.0,943.37,775.31
2016,4,5,9,15,876.5,109.0,4.6,5.5,648.5,967.8,788.78
2016,4,5,9,30,894.0,112.0,4.5,6.0,696.0,988.93,799.73
2016,4,5,9,45,905.0,115.5,4.4,6.5,737.0,1001.03,804.07
2016,4,5,10,0,916.0,119.0,4.3,7.0,778.0,999.85,798.97
2016,4,5,10,15,925.5,121.0,4.2,7.0,813.0,1001.7,797.83
2016,4,5,10,30,935.0,123.0,4.1,7.0,848.0,999.85,794.17
2016,4,5,10,45,941.0,125.0,4.0,7.5,875.0,991.07,784.77
2016,4,5,11,0,947.0,127.0,3.9,8.0,902.0,978.61,772.98
2016,4,5,11,15,951.5,128.0,3.8,8.0,921.5,960.21,758.57
2016,4,5,11,30,956.0,129.0,3.7,8.0,941.0,938.29,741.83
2016,4,5,11,45,958.0,129.5,3.6,8.5,951.5,910.45,719.67
2016,4,5,12,0,960.0,130.0,3.5,9.0,962.0,879.43,695.42
2016,4,5,12,15,960.5,130.0,3.4,9.0,963.5,843.82,669.19
2016,4,5,12,30,961.0,130.0,3.3,9.0,965.0,805.44,640.43
2016,4,5,12,45,964.5,126.5,3.25,9.5,959.5,763.5,606.6
2016,4,5,13,0,968.0,123.0,3.2,10.0,954.0,718.99,570.31
2016,4,5,13,15,964.5,122.0,3.1,10.0,938.5,670.0,530.67
2016,4,5,13,30,961.0,121.0,3.0,10.0,923.0,619.31,488.81
2016,4,5,13,45,958.5,117.5,2.9,10.5,900.0,565.63,442.79
2016,4,5,14,0,956.0,114.0,2.8,11.0,877.0,510.61,394.64
2016,4,5,14,15,948.0,112.5,2.7,11.0,845.5,453.88,344.73
2016,4,5,14,30,940.0,111.0,2.6,11.0,814.0,396.74,293.4
2016,4,5,14,45,931.0,108.0,2.55,11.0,776.0,338.05,240.29
2016,4,5,15,0,922.0,105.0,2.5,11.0,738.0,279.57,187.67
2016,4,5,15,15,907.5,102.0,2.4,10.5,693.0,220.61,137.52
2016,4,5,15,30,893.0,99.0,2.3,10.0,648.0,154.3,87.14
2016,4,5,15,45,875.0,95.5,2.25,10.0,598.5,97.24,56.62
2016,4,5,16,0,857.0,92.0,2.2,10.0,549.0,65.31,52.86
2016,4,5,16,15,830.5,88.0,2.05,9.5,495.0,64.08,52.09
2016,4,5,16,30,804.0,84.0,1.9,9.0,441.0,62.8,51.23
2016,4,5,16,45,768.5,79.0,1.75,9.0,385.0,60.59,49.42
2016,4,5,17,0,733.0,74.0,1.6,9.0,329.0,53.12,42.8
2016,4,5,17,15,679.5,67.5,1.45,8.0,272.5,49.75,39.97
2016,4,5,17,30,626.0,61.0,1.3,7.0,216.0,46.28,36.89
2016,4,5,17,45,540.0,52.0,1.15,6.5,162.0,40.45,31.38
2016,4,5,18,0,454.0,43.0,1.0,6.0,108.0,34.46,25.46
2016,4,5,18,15,307.0,29.5,1.05,5.5,65.5,23.98,14.73
2016,4,5,18,30,160.0,16.0,1.1,5.0,23.0,13.07,0.0
2016,4,5,18,45,80.0,8.0,1.15,4.5,11.5,7.28,0.0
2016,4,5,19,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,0.85,-1.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,0.8,-1.5,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,0.85,-1.5,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,4,6,5,45,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,4,6,6,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,4,6,6,15,166.5,16.0,1.2,-0.5,32.0,147.53,3.38
2016,4,6,6,30,333.0,32.0,1.4,0.0,64.0,298.46,246.0
2016,4,6,6,45,436.0,43.0,1.65,0.5,113.5,395.93,340.28
2016,4,6,7,0,539.0,54.0,1.9,1.0,163.0,500.92,432.62
2016,4,6,7,15,604.0,61.5,2.05,1.5,218.0,578.19,497.28
2016,4,6,7,30,669.0,69.0,2.2,2.0,273.0,657.86,560.82
2016,4,6,7,45,707.5,76.0,2.4,3.0,328.0,716.54,604.55
2016,4,6,8,0,746.0,83.0,2.6,4.0,383.0,774.85,646.48
2016,4,6,8,15,776.5,87.5,2.65,4.5,437.5,816.99,675.03
2016,4,6,8,30,807.0,92.0,2.7,5.0,492.0,862.9,705.83
2016,4,6,8,45,830.5,95.0,2.75,5.5,543.0,898.47,728.41
2016,4,6,9,0,854.0,98.0,2.8,6.0,594.0,931.4,748.88
2016,4,6,9,15,870.0,101.0,2.85,6.5,640.0,954.41,762.07
2016,4,6,9,30,886.0,104.0,2.9,7.0,686.0,964.64,766.25
2016,4,6,9,45,899.5,105.5,2.95,8.0,726.5,977.01,770.82
2016,4,6,10,0,913.0,107.0,3.0,9.0,767.0,985.92,773.02
2016,4,6,10,15,921.5,109.0,3.05,9.5,801.0,987.1,771.39
2016,4,6,10,30,930.0,111.0,3.1,10.0,835.0,984.62,767.45
2016,4,6,10,45,932.0,114.5,3.2,10.5,860.0,974.08,758.5
2016,4,6,11,0,934.0,118.0,3.3,11.0,885.0,959.94,747.23
2016,4,6,11,15,937.5,119.0,3.35,11.0,903.5,941.11,733.8
2016,4,6,11,30,941.0,120.0,3.4,11.0,922.0,918.88,718.07
2016,4,6,11,45,935.0,125.5,3.45,11.5,930.5,889.77,696.22
2016,4,6,12,0,929.0,131.0,3.5,12.0,939.0,857.81,672.42
2016,4,6,12,15,781.5,212.0,3.55,12.0,893.0,792.34,623.16
2016,4,6,12,30,634.0,293.0,3.6,12.0,847.0,721.7,567.73
2016,4,6,12,45,534.5,327.0,3.65,12.5,791.5,651.36,512.5
2016,4,6,13,0,435.0,361.0,3.7,13.0,736.0,585.52,460.27
2016,4,6,13,15,491.0,337.0,3.7,13.0,753.5,571.04,448.95
2016,4,6,13,30,547.0,313.0,3.7,13.0,771.0,551.19,432.48
2016,4,6,13,45,711.5,229.0,3.75,13.0,808.5,530.46,414.67
2016,4,6,14,0,876.0,145.0,3.8,13.0,846.0,498.13,385.23
2016,4,6,14,15,750.5,188.5,3.8,13.0,773.5,429.33,328.09
2016,4,6,14,30,625.0,232.0,3.8,13.0,701.0,375.82,283.66
2016,4,6,14,45,408.0,280.0,3.8,13.0,580.0,311.54,235.1
2016,4,6,15,0,191.0,328.0,3.8,13.0,459.0,283.55,218.83
2016,4,6,15,15,121.0,294.5,3.65,12.5,376.0,234.1,182.33
2016,4,6,15,30,51.0,261.0,3.5,12.0,293.0,203.24,161.43
2016,4,6,15,45,241.0,228.0,3.35,12.0,359.5,163.04,125.23
2016,4,6,16,0,431.0,195.0,3.2,12.0,426.0,124.56,104.31
2016,4,6,16,15,289.5,193.0,3.0,11.5,341.5,132.72,112.03
2016,4,6,16,30,148.0,191.0,2.8,11.0,257.0,138.13,117.34
2016,4,6,16,45,128.0,171.5,2.65,10.5,223.5,125.5,106.79
2016,4,6,17,0,108.0,152.0,2.5,10.0,190.0,112.45,95.7
2016,4,6,17,15,95.5,127.0,2.45,9.5,156.5,95.73,81.08
2016,4,6,17,30,83.0,102.0,2.4,9.0,123.0,78.46,65.62
2016,4,6,17,45,63.5,78.0,2.4,8.5,92.0,62.95,51.37
2016,4,6,18,0,44.0,54.0,2.4,8.0,61.0,44.64,34.31
2016,4,6,18,15,22.0,33.0,2.35,8.0,36.5,28.0,18.09
2016,4,6,18,30,0.0,12.0,2.3,8.0,12.0,10.56,0.0
2016,4,6,18,45,0.0,6.0,2.3,8.0,6.0,5.46,0.0
2016,4,6,19,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,4.8,9.5,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,5.75,10.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,6.65,10.5,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,6.65,11.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,4,7,6,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,4,7,6,15,80.5,19.5,4.7,11.0,28.0,87.54,19.04
2016,4,7,6,30,161.0,39.0,4.7,11.0,56.0,194.69,155.71
2016,4,7,6,45,325.5,47.5,4.75,11.0,107.0,321.36,270.84
2016,4,7,7,0,490.0,56.0,4.8,11.0,158.0,468.89,398.82
2016,4,7,7,15,558.0,64.0,4.85,11.0,212.0,547.65,465.16
2016,4,7,7,30,626.0,72.0,4.9,11.0,266.0,629.09,531.12
2016,4,7,7,45,474.0,112.5,4.95,11.0,275.0,562.45,476.27
2016,4,7,8,0,322.0,153.0,5.0,11.0,284.0,473.82,400.39
2016,4,7,8,15,572.5,117.5,4.95,11.5,388.5,681.26,567.9
2016,4,7,8,30,823.0,82.0,4.9,12.0,493.0,867.1,705.9
2016,4,7,8,45,847.0,84.5,4.85,12.5,544.5,902.74,727.24
2016,4,7,9,0,871.0,87.0,4.8,13.0,596.0,926.54,740.5
2016,4,7,9,15,886.5,89.5,4.75,13.0,642.0,948.77,754.03
2016,4,7,9,30,902.0,92.0,4.7,13.0,688.0,967.83,765.27
2016,4,7,9,45,913.5,93.5,4.7,13.5,728.0,978.57,769.6
2016,4,7,10,0,925.0,95.0,4.7,14.0,768.0,985.8,771.61
2016,4,7,10,15,932.5,96.5,4.75,14.0,801.0,985.66,770.5
2016,4,7,10,30,940.0,98.0,4.8,14.0,834.0,981.87,767.03
2016,4,7,10,45,508.0,245.0,4.9,14.5,644.5,733.59,581.82
2016,4,7,11,0,76.0,392.0,5.0,15.0,455.0,444.42,350.12
2016,4,7,11,15,211.5,396.5,5.15,15.0,577.0,571.12,451.52
2016,4,7,11,30,347.0,401.0,5.3,15.0,699.0,687.48,541.21
2016,4,7,11,45,328.5,412.0,5.5,15.5,696.5,664.78,522.21
2016,4,7,12,0,310.0,423.0,5.7,16.0,694.0,641.53,503.36
2016,4,7,12,15,228.0,435.0,5.8,16.0,635.0,567.18,445.41
2016,4,7,12,30,146.0,447.0,5.9,16.0,576.0,503.11,394.89
2016,4,7,12,45,534.5,285.5,6.05,16.0,749.0,617.18,489.43
2016,4,7,13,0,923.0,124.0,6.2,16.0,922.0,694.86,552.02
2016,4,7,13,15,919.0,123.5,6.25,16.0,907.0,648.01,513.38
2016,4,7,13,30,915.0,123.0,6.3,16.0,892.0,599.59,473.07
2016,4,7,13,45,744.5,204.0,6.4,16.5,819.5,527.99,412.96
2016,4,7,14,0,574.0,285.0,6.5,17.0,747.0,473.56,367.01
2016,4,7,14,15,560.5,275.0,6.45,17.0,712.0,424.28,325.34
2016,4,7,14,30,547.0,265.0,6.4,17.0,677.0,376.15,284.04
2016,4,7,14,45,612.0,224.5,6.4,17.0,665.0,328.45,240.53
2016,4,7,15,0,677.0,184.0,6.4,17.0,653.0,273.74,190.51
2016,4,7,15,15,746.5,149.5,6.3,16.5,637.0,217.72,140.2
2016,4,7,15,30,816.0,115.0,6.2,16.0,621.0,161.65,94.22
2016,4,7,15,45,790.0,113.5,6.1,16.0,572.0,110.07,66.31
2016,4,7,16,0,764.0,112.0,6.0,16.0,523.0,70.98,56.54
2016,4,7,16,15,647.0,122.0,5.8,15.5,447.0,79.74,64.54
2016,4,7,16,30,530.0,132.0,5.6,15.0,371.0,89.53,73.48
2016,4,7,16,45,486.5,126.0,5.4,15.0,324.0,87.21,71.68
2016,4,7,17,0,443.0,120.0,5.2,15.0,277.0,84.79,69.75
2016,4,7,17,15,407.0,103.5,5.0,14.5,229.0,74.72,61.06
2016,4,7,17,30,371.0,87.0,4.8,14.0,181.0,64.14,51.71
2016,4,7,17,45,380.5,67.0,4.65,13.5,143.0,50.58,39.44
2016,4,7,18,0,390.0,47.0,4.5,13.0,105.0,37.67,27.53
2016,4,7,18,15,258.0,32.5,4.45,12.5,64.5,26.45,16.55
2016,4,7,18,30,126.0,18.0,4.4,12.0,24.0,14.2,0.0
2016,4,7,18,45,63.0,9.0,4.35,11.5,12.0,8.19,0.0
2016,4,7,19,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,4,8,6,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,8,6,15,179.5,17.0,1.65,4.5,36.0,161.5,67.78
2016,4,8,6,30,359.0,34.0,2.0,5.0,72.0,319.99,264.11
2016,4,8,6,45,466.5,43.5,2.35,6.0,123.0,420.65,357.02
2016,4,8,7,0,574.0,53.0,2.7,7.0,174.0,528.79,449.12
2016,4,8,7,15,636.5,60.0,2.8,7.0,230.0,604.88,512.07
2016,4,8,7,30,699.0,67.0,2.9,7.0,286.0,683.16,574.01
2016,4,8,7,45,744.0,71.5,3.05,7.5,343.0,739.95,616.13
2016,4,8,8,0,789.0,76.0,3.2,8.0,400.0,802.16,661.03
2016,4,8,8,15,818.0,80.0,3.15,8.5,455.0,848.77,691.76
2016,4,8,8,30,847.0,84.0,3.1,9.0,510.0,893.5,720.36
2016,4,8,8,45,870.0,86.0,3.05,9.5,562.0,927.95,740.89
2016,4,8,9,0,893.0,88.0,3.0,10.0,614.0,950.39,752.6
2016,4,8,9,15,908.0,90.5,2.95,10.0,660.5,972.29,765.36
2016,4,8,9,30,923.0,93.0,2.9,10.0,707.0,990.92,775.83
2016,4,8,9,45,936.0,94.0,2.9,10.5,748.0,1002.46,780.49
2016,4,8,10,0,949.0,95.0,2.9,11.0,789.0,1010.43,782.87
2016,4,8,10,15,956.5,96.5,2.9,11.0,823.0,1010.09,781.16
2016,4,8,10,30,964.0,98.0,2.9,11.0,857.0,1006.01,777.14
2016,4,8,10,45,970.5,98.5,2.95,11.5,883.5,996.18,768.41
2016,4,8,11,0,977.0,99.0,3.0,12.0,910.0,982.63,757.34
2016,4,8,11,15,980.0,100.0,3.05,12.0,928.0,962.82,743.49
2016,4,8,11,30,983.0,101.0,3.1,12.0,946.0,939.49,727.3
2016,4,8,11,45,985.0,101.0,3.15,12.5,956.0,910.94,706.19
2016,4,8,12,0,987.0,101.0,3.2,13.0,966.0,879.17,682.88
2016,4,8,12,15,557.0,273.0,3.2,13.0,761.5,680.01,533.61
2016,4,8,12,30,127.0,445.0,3.2,13.0,557.0,487.98,381.57
2016,4,8,12,45,106.0,434.0,3.25,13.5,526.5,451.23,353.52
2016,4,8,13,0,85.0,423.0,3.3,14.0,496.0,418.68,327.85
2016,4,8,13,15,109.5,423.5,3.35,14.0,516.5,424.14,332.32
2016,4,8,13,30,134.0,424.0,3.4,14.0,537.0,422.87,331.26
2016,4,8,13,45,385.5,340.5,3.45,14.0,654.0,464.43,363.02
2016,4,8,14,0,637.0,257.0,3.5,14.0,771.0,479.9,371.16
2016,4,8,14,15,352.0,301.5,3.55,13.5,583.5,370.02,286.92
2016,4,8,14,30,67.0,346.0,3.6,13.0,396.0,297.45,234.59
2016,4,8,14,45,41.0,291.5,3.65,13.0,321.5,243.84,192.92
2016,4,8,15,0,15.0,237.0,3.7,13.0,247.0,202.37,160.85
2016,4,8,15,15,7.5,192.0,3.65,13.0,197.0,164.12,130.45
2016,4,8,15,30,0.0,147.0,3.6,13.0,147.0,126.61,100.36
2016,4,8,15,45,0.0,108.5,3.55,13.0,108.5,95.11,74.52
2016,4,8,16,0,0.0,70.0,3.5,13.0,70.0,61.93,49.24
2016,4,8,16,15,12.0,119.5,3.25,12.5,125.0,103.01,85.72
2016,4,8,16,30,24.0,169.0,3.0,12.0,180.0,138.07,116.88
2016,4,8,16,45,20.0,149.0,2.8,11.5,157.5,122.4,103.64
2016,4,8,17,0,16.0,129.0,2.6,11.0,135.0,106.57,90.11
2016,4,8,17,15,307.5,95.5,2.35,10.5,175.0,68.31,56.22
2016,4,8,17,30,599.0,62.0,2.1,10.0,215.0,46.64,36.76
2016,4,8,17,45,523.5,52.5,1.85,9.5,163.5,40.48,31.05
2016,4,8,18,0,448.0,43.0,1.6,9.0,112.0,34.09,24.9
2016,4,8,18,15,313.0,30.5,1.55,8.5,69.5,24.58,15.45
2016,4,8,18,30,178.0,18.0,1.5,8.0,27.0,14.69,0.0
2016,4,8,18,45,89.0,9.0,1.45,7.5,13.5,8.19,0.0
2016,4,8,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,2.75,4.5,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.9,2.5,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,2.5,2.5,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,4,9,6,15,32.5,19.5,3.65,3.5,23.5,48.81,22.23
2016,4,9,6,30,65.0,39.0,4.0,4.0,47.0,101.4,81.91
2016,4,9,6,45,93.0,61.5,4.4,4.5,78.5,151.69,128.72
2016,4,9,7,0,121.0,84.0,4.8,5.0,110.0,201.79,174.34
2016,4,9,7,15,144.5,104.5,5.2,5.0,144.5,245.91,214.11
2016,4,9,7,30,168.0,125.0,5.6,5.0,179.0,290.83,253.67
2016,4,9,7,45,172.0,149.5,6.0,5.5,213.0,325.49,282.49
2016,4,9,8,0,176.0,174.0,6.4,6.0,247.0,359.12,309.8
2016,4,9,8,15,517.5,129.5,6.5,6.0,384.0,641.22,551.68
2016,4,9,8,30,859.0,85.0,6.6,6.0,521.0,907.81,762.31
2016,4,9,8,45,884.5,86.5,6.7,6.0,574.5,944.11,787.25
2016,4,9,9,0,910.0,88.0,6.8,6.0,628.0,968.4,803.91
2016,4,9,9,15,776.0,137.0,6.75,6.0,621.5,919.62,763.79
2016,4,9,9,30,642.0,186.0,6.7,6.0,615.0,847.55,705.98
2016,4,9,9,45,805.0,141.5,6.65,6.0,711.5,943.29,778.35
2016,4,9,10,0,968.0,97.0,6.6,6.0,808.0,1032.65,843.69
2016,4,9,10,15,976.0,98.5,6.55,6.0,842.5,1032.56,841.36
2016,4,9,10,30,984.0,100.0,6.5,6.0,877.0,1028.65,836.83
2016,4,9,10,45,988.5,101.5,6.45,6.5,903.5,1017.67,825.72
2016,4,9,11,0,993.0,103.0,6.4,7.0,930.0,1002.93,812.05
2016,4,9,11,15,996.0,104.0,6.35,7.0,948.5,982.65,795.98
2016,4,9,11,30,999.0,105.0,6.3,7.0,967.0,958.79,777.4
2016,4,9,11,45,550.0,270.5,6.25,7.5,746.0,723.15,591.29
2016,4,9,12,0,101.0,436.0,6.2,8.0,525.0,477.67,386.37
2016,4,9,12,15,220.0,429.5,6.1,8.0,623.5,556.92,451.81
2016,4,9,12,30,339.0,423.0,6.0,8.0,722.0,623.49,504.95
2016,4,9,12,45,668.5,264.0,5.95,8.0,848.0,690.76,562.44
2016,4,9,13,0,998.0,105.0,5.9,8.0,974.0,729.66,595.23
2016,4,9,13,15,994.5,104.5,5.85,8.0,958.5,680.05,553.26
2016,4,9,13,30,991.0,104.0,5.8,8.0,943.0,628.67,509.29
2016,4,9,13,45,984.5,104.0,5.75,8.0,919.0,574.64,462.13
2016,4,9,14,0,978.0,104.0,5.7,8.0,895.0,519.55,412.92
2016,4,9,14,15,970.5,102.5,5.6,8.0,863.5,462.06,360.52
2016,4,9,14,30,963.0,101.0,5.5,8.0,832.0,404.12,306.69
2016,4,9,14,45,951.5,100.0,5.45,8.0,793.0,345.18,251.58
2016,4,9,15,0,940.0,99.0,5.4,8.0,754.0,286.66,197.22
2016,4,9,15,15,926.5,96.5,5.3,7.5,709.5,227.39,144.89
2016,4,9,15,30,913.0,94.0,5.2,7.0,665.0,169.25,99.13
2016,4,9,15,45,892.0,92.0,5.1,7.0,614.5,103.2,58.31
2016,4,9,16,0,871.0,90.0,5.0,7.0,564.0,63.56,51.87
2016,4,9,16,15,846.0,86.5,4.8,6.5,510.0,62.66,51.36
2016,4,9,16,30,821.0,83.0,4.6,6.0,456.0,61.71,50.79
2016,4,9,16,45,780.5,79.5,4.4,6.0,399.0,60.63,49.99
2016,4,9,17,0,740.0,76.0,4.2,6.0,342.0,54.25,44.3
2016,4,9,17,15,688.5,69.5,3.8,5.5,285.0,50.95,41.43
2016,4,9,17,30,637.0,63.0,3.4,5.0,228.0,47.53,38.33
2016,4,9,17,45,556.0,54.5,3.0,4.5,174.0,42.2,33.28
2016,4,9,18,0,475.0,46.0,2.6,4.0,120.0,36.73,27.85
2016,4,9,18,15,338.0,33.0,2.45,3.0,75.0,26.81,17.92
2016,4,9,18,30,201.0,20.0,2.3,2.0,30.0,16.49,0.0
2016,4,9,18,45,100.5,10.0,2.15,1.5,15.0,9.1,0.0
2016,4,9,19,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,1.85,0.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,1.45,-0.5,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,1.2,-1.5,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,0.95,-3.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,0.9,-3.5,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,0.85,-4.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,0.8,-3.5,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,0.8,-2.5,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,10,6,15,206.5,17.0,0.95,-1.5,41.0,182.67,115.25
2016,4,10,6,30,413.0,34.0,1.1,-1.0,82.0,358.24,303.0
2016,4,10,6,45,504.5,43.5,1.25,-0.5,133.5,450.25,387.47
2016,4,10,7,0,596.0,53.0,1.4,0.0,185.0,548.47,471.22
2016,4,10,7,15,654.0,59.5,1.3,0.5,240.5,621.36,528.68
2016,4,10,7,30,712.0,66.0,1.2,1.0,296.0,690.86,580.07
2016,4,10,7,45,747.5,72.0,1.2,2.0,351.5,747.66,619.11
2016,4,10,8,0,783.0,78.0,1.2,3.0,407.0,803.67,655.9
2016,4,10,8,15,810.0,82.0,1.0,3.5,460.5,848.38,681.17
2016,4,10,8,30,837.0,86.0,0.8,4.0,514.0,891.14,703.6
2016,4,10,8,45,852.5,90.5,0.65,4.5,564.0,921.59,717.31
2016,4,10,9,0,868.0,95.0,0.5,5.0,614.0,949.12,728.61
2016,4,10,9,15,882.5,98.0,0.45,5.5,659.0,961.17,731.67
2016,4,10,9,30,897.0,101.0,0.4,6.0,704.0,979.57,739.25
2016,4,10,9,45,901.0,106.0,0.35,6.5,742.0,986.83,739.48
2016,4,10,10,0,905.0,111.0,0.3,7.0,780.0,990.48,737.75
2016,4,10,10,15,912.5,113.0,0.45,7.5,812.5,990.53,738.64
2016,4,10,10,30,920.0,115.0,0.6,8.0,845.0,986.99,737.46
2016,4,10,10,45,915.5,122.0,0.75,8.5,867.5,973.92,730.15
2016,4,10,11,0,911.0,129.0,0.9,9.0,890.0,957.34,720.53
2016,4,10,11,15,914.0,130.0,1.0,9.0,907.5,938.18,709.38
2016,4,10,11,30,917.0,131.0,1.1,9.0,925.0,915.73,695.93
2016,4,10,11,45,909.5,137.0,1.25,9.5,932.0,886.02,676.96
2016,4,10,12,0,902.0,143.0,1.4,10.0,939.0,853.61,655.85
2016,4,10,12,15,901.5,143.0,1.45,10.0,939.5,818.88,632.71
2016,4,10,12,30,901.0,143.0,1.5,10.0,940.0,781.67,606.95
2016,4,10,12,45,897.0,143.5,1.6,10.5,932.0,740.18,576.02
2016,4,10,13,0,893.0,144.0,1.7,11.0,924.0,696.81,542.95
2016,4,10,13,15,678.5,242.5,1.75,11.0,830.0,607.49,473.72
2016,4,10,13,30,464.0,341.0,1.8,11.0,736.0,531.43,414.31
2016,4,10,13,45,494.5,321.0,1.85,11.5,731.5,500.69,389.37
2016,4,10,14,0,525.0,301.0,1.9,12.0,727.0,466.82,360.78
2016,4,10,14,15,601.5,256.5,1.95,12.0,727.5,428.65,327.95
2016,4,10,14,30,678.0,212.0,2.0,12.0,728.0,382.84,287.19
2016,4,10,14,45,745.5,174.0,2.05,12.0,717.0,331.58,240.39
2016,4,10,15,0,813.0,136.0,2.1,12.0,706.0,279.84,191.92
2016,4,10,15,15,796.5,132.5,2.1,12.0,662.5,225.64,145.66
2016,4,10,15,30,780.0,129.0,2.1,12.0,619.0,165.62,99.15
2016,4,10,15,45,761.0,123.5,2.1,12.0,571.5,112.93,67.99
2016,4,10,16,0,742.0,118.0,2.1,12.0,524.0,74.29,60.27
2016,4,10,16,15,688.0,111.5,2.0,11.5,459.5,72.15,58.75
2016,4,10,16,30,634.0,105.0,1.9,11.0,395.0,69.88,57.07
2016,4,10,16,45,570.0,108.5,1.85,11.0,345.0,75.08,61.91
2016,4,10,17,0,506.0,112.0,1.8,11.0,295.0,79.28,65.84
2016,4,10,17,15,502.5,94.0,1.6,10.0,251.0,68.17,56.23
2016,4,10,17,30,499.0,76.0,1.4,9.0,207.0,57.67,46.93
2016,4,10,17,45,423.5,64.0,1.25,8.5,157.0,49.87,39.72
2016,4,10,18,0,348.0,52.0,1.1,8.0,107.0,39.9,30.29
2016,4,10,18,15,232.0,36.5,1.15,7.5,67.0,28.37,19.04
2016,4,10,18,30,116.0,21.0,1.2,7.0,27.0,16.51,0.69
2016,4,10,18,45,58.0,10.5,1.3,7.0,13.5,9.55,0.0
2016,4,10,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,4,11,6,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,4,11,6,15,0.0,18.0,2.75,5.5,18.0,15.86,5.33
2016,4,11,6,30,0.0,36.0,2.9,6.0,36.0,34.52,23.77
2016,4,11,6,45,5.5,58.0,3.1,6.5,59.0,62.52,48.9
2016,4,11,7,0,11.0,80.0,3.3,7.0,82.0,89.54,73.03
2016,4,11,7,15,22.5,101.5,3.3,7.5,108.0,131.07,109.49
2016,4,11,7,30,34.0,123.0,3.3,8.0,134.0,163.39,137.34
2016,4,11,7,45,59.0,149.5,3.35,8.5,172.5,214.06,180.58
2016,4,11,8,0,84.0,176.0,3.4,9.0,211.0,265.18,223.17
2016,4,11,8,15,66.5,193.5,3.5,9.5,223.5,266.99,222.69
2016,4,11,8,30,49.0,211.0,3.6,10.0,236.0,267.92,221.56
2016,4,11,8,45,32.0,210.5,3.7,10.5,227.5,247.12,202.78
2016,4,11,9,0,15.0,210.0,3.8,11.0,219.0,212.51,172.83
2016,4,11,9,15,123.5,262.0,3.95,11.5,345.0,402.55,329.08
2016,4,11,9,30,232.0,314.0,4.1,12.0,471.0,560.87,453.18
2016,4,11,9,45,184.5,336.0,4.25,13.0,466.0,534.59,428.27
2016,4,11,10,0,137.0,358.0,4.4,14.0,461.0,507.13,403.47
2016,4,11,10,15,93.5,355.0,4.5,14.5,426.5,440.31,349.73
2016,4,11,10,30,50.0,352.0,4.6,15.0,392.0,390.89,309.12
2016,4,11,10,45,423.0,266.5,4.75,15.5,620.5,681.34,540.75
2016,4,11,11,0,796.0,181.0,4.9,16.0,849.0,916.16,714.91
2016,4,11,11,15,801.5,182.5,4.95,16.5,867.0,900.51,700.58
2016,4,11,11,30,807.0,184.0,5.0,17.0,885.0,881.69,685.71
2016,4,11,11,45,820.5,177.5,5.05,17.5,897.5,858.95,668.16
2016,4,11,12,0,834.0,171.0,5.1,18.0,910.0,832.93,648.35
2016,4,11,12,15,499.5,312.0,5.1,18.0,754.5,673.53,524.79
2016,4,11,12,30,165.0,453.0,5.1,18.0,599.0,522.67,404.96
2016,4,11,12,45,496.5,313.5,5.1,18.5,749.0,618.37,482.26
2016,4,11,13,0,828.0,174.0,5.1,19.0,899.0,683.74,532.63
2016,4,11,13,15,654.5,256.5,5.05,19.0,824.0,605.69,469.9
2016,4,11,13,30,481.0,339.0,5.0,19.0,749.0,539.87,417.11
2016,4,11,13,45,427.5,352.0,5.0,19.0,709.0,491.69,378.93
2016,4,11,14,0,374.0,365.0,5.0,19.0,669.0,453.1,347.84
2016,4,11,14,15,374.5,349.5,5.0,19.0,644.5,415.43,317.07
2016,4,11,14,30,375.0,334.0,5.0,19.0,620.0,377.79,285.81
2016,4,11,14,45,422.5,298.0,5.05,19.0,606.0,332.13,246.68
2016,4,11,15,0,470.0,262.0,5.1,19.0,592.0,288.42,208.18
2016,4,11,15,15,559.0,213.5,5.0,19.0,583.0,238.76,163.35
2016,4,11,15,30,648.0,165.0,4.9,19.0,574.0,177.53,111.84
2016,4,11,15,45,618.5,158.0,4.8,19.0,524.5,130.55,83.98
2016,4,11,16,0,589.0,151.0,4.7,19.0,475.0,95.55,76.86
2016,4,11,16,15,517.5,152.5,4.4,18.5,417.0,100.07,81.18
2016,4,11,16,30,446.0,154.0,4.1,18.0,359.0,102.96,84.11
2016,4,11,16,45,397.5,146.5,3.85,17.5,313.0,100.1,82.07
2016,4,11,17,0,349.0,139.0,3.6,17.0,267.0,101.51,83.7
2016,4,11,17,15,311.5,121.0,3.35,16.5,221.0,89.76,73.73
2016,4,11,17,30,274.0,103.0,3.1,16.0,175.0,77.57,63.13
2016,4,11,17,45,224.0,82.5,2.85,16.0,132.5,63.18,50.19
2016,4,11,18,0,174.0,62.0,2.6,16.0,90.0,48.31,36.59
2016,4,11,18,15,102.0,41.0,2.6,15.5,56.0,32.56,21.95
2016,4,11,18,30,30.0,20.0,2.6,15.0,22.0,16.96,2.1
2016,4,11,18,45,15.0,10.0,2.65,15.0,11.0,9.1,0.0
2016,4,11,19,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,2.5,2.8,13.0,2.5,0.0,0.0
2016,4,12,6,0,0.0,5.0,2.8,13.0,5.0,4.55,0.0
2016,4,12,6,15,2.5,23.0,2.75,13.0,23.5,23.1,10.88
2016,4,12,6,30,5.0,41.0,2.7,13.0,42.0,44.74,31.79
2016,4,12,6,45,20.0,63.5,2.65,13.0,68.0,88.4,70.02
2016,4,12,7,0,35.0,86.0,2.6,13.0,94.0,125.4,102.51
2016,4,12,7,15,50.5,108.0,2.6,13.0,123.0,161.99,134.15
2016,4,12,7,30,66.0,130.0,2.6,13.0,152.0,198.87,165.38
2016,4,12,7,45,36.0,137.5,2.65,13.5,150.0,178.07,146.29
2016,4,12,8,0,6.0,145.0,2.7,14.0,148.0,144.58,116.61
2016,4,12,8,15,3.0,134.0,2.65,14.0,135.5,127.42,101.9
2016,4,12,8,30,0.0,123.0,2.6,14.0,123.0,112.11,88.72
2016,4,12,8,45,0.0,132.5,2.6,14.5,132.5,120.71,95.36
2016,4,12,9,0,0.0,142.0,2.6,15.0,142.0,129.31,101.92
2016,4,12,9,15,18.0,209.0,2.5,15.0,221.5,212.25,169.53
2016,4,12,9,30,36.0,276.0,2.4,15.0,301.0,313.58,249.49
2016,4,12,9,45,18.0,187.0,2.3,15.0,199.5,198.4,157.12
2016,4,12,10,0,0.0,98.0,2.2,15.0,98.0,87.15,66.4
2016,4,12,10,15,0.0,107.5,2.25,15.0,107.5,95.85,73.52
2016,4,12,10,30,0.0,117.0,2.3,15.0,117.0,104.51,80.45
2016,4,12,10,45,0.0,119.5,2.35,15.5,119.5,106.76,81.99
2016,4,12,11,0,0.0,122.0,2.4,16.0,122.0,108.98,83.54
2016,4,12,11,15,5.5,176.5,2.5,16.0,181.0,163.21,127.18
2016,4,12,11,30,11.0,231.0,2.6,16.0,240.0,217.01,169.73
2016,4,12,11,45,5.5,182.5,2.75,16.0,187.0,167.69,130.39
2016,4,12,12,0,0.0,134.0,2.9,16.0,134.0,119.41,91.67
2016,4,12,12,15,4.0,166.5,2.95,16.0,170.5,151.22,117.35
2016,4,12,12,30,8.0,199.0,3.0,16.0,207.0,182.38,142.19
2016,4,12,12,45,10.0,222.5,3.1,16.5,232.0,203.5,158.6
2016,4,12,13,0,12.0,246.0,3.2,17.0,257.0,224.0,174.42
2016,4,12,13,15,45.0,327.5,3.15,17.0,366.5,308.42,240.36
2016,4,12,13,30,78.0,409.0,3.1,17.0,476.0,385.61,299.0
2016,4,12,13,45,108.0,407.0,3.1,17.0,497.0,389.74,301.72
2016,4,12,14,0,138.0,405.0,3.1,17.0,518.0,383.83,296.71
2016,4,12,14,15,69.0,229.5,3.05,17.0,286.0,214.76,166.49
2016,4,12,14,30,0.0,54.0,3.0,17.0,54.0,47.89,33.79
2016,4,12,14,45,1.5,115.5,3.0,17.0,117.0,102.28,78.39
2016,4,12,15,0,3.0,177.0,3.0,17.0,180.0,153.03,119.47
2016,4,12,15,15,403.5,146.0,2.9,17.0,402.0,167.74,114.16
2016,4,12,15,30,804.0,115.0,2.8,17.0,624.0,168.73,98.63
2016,4,12,15,45,407.5,152.0,2.75,17.0,409.5,118.4,80.21
2016,4,12,16,0,11.0,189.0,2.7,17.0,195.0,155.37,128.41
2016,4,12,16,15,379.0,139.5,2.5,16.5,315.5,90.31,73.22
2016,4,12,16,30,747.0,90.0,2.3,16.0,436.0,66.17,52.66
2016,4,12,16,45,725.0,82.5,2.1,16.0,384.5,56.59,44.46
2016,4,12,17,0,703.0,75.0,1.9,16.0,333.0,52.95,41.4
2016,4,12,17,15,655.5,69.0,1.7,15.0,279.0,50.06,39.1
2016,4,12,17,30,608.0,63.0,1.5,14.0,225.0,47.07,36.58
2016,4,12,17,45,536.0,54.0,1.3,13.0,173.0,41.37,31.46
2016,4,12,18,0,464.0,45.0,1.1,12.0,121.0,35.46,25.92
2016,4,12,18,15,336.0,33.0,1.15,11.5,77.5,26.47,17.24
2016,4,12,18,30,208.0,21.0,1.2,11.0,34.0,17.14,3.57
2016,4,12,18,45,104.0,10.5,1.25,10.5,17.0,9.55,0.0
2016,4,12,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.15,4.5,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,4,13,5,45,42.5,6.0,2.6,3.5,7.0,0.0,0.0
2016,4,13,6,0,85.0,12.0,2.8,4.0,14.0,61.23,0.0
2016,4,13,6,15,235.5,26.0,3.0,4.5,52.0,222.08,166.17
2016,4,13,6,30,386.0,40.0,3.2,5.0,90.0,350.5,296.46
2016,4,13,6,45,478.0,50.0,3.4,5.5,141.5,443.73,381.16
2016,4,13,7,0,570.0,60.0,3.6,6.0,193.0,542.86,465.66
2016,4,13,7,15,628.0,67.0,3.75,6.5,248.5,616.1,525.33
2016,4,13,7,30,686.0,74.0,3.9,7.0,304.0,691.1,583.83
2016,4,13,7,45,726.5,79.0,4.1,8.0,360.0,749.67,626.51
2016,4,13,8,0,767.0,84.0,4.3,9.0,416.0,802.94,664.05
2016,4,13,8,15,795.0,88.0,4.3,9.5,470.0,848.25,694.52
2016,4,13,8,30,823.0,92.0,4.3,10.0,524.0,891.64,722.91
2016,4,13,8,45,844.0,95.5,4.35,10.5,574.5,925.65,744.33
2016,4,13,9,0,865.0,99.0,4.4,11.0,625.0,956.92,763.62
2016,4,13,9,15,880.0,102.0,4.2,11.0,671.0,978.87,775.21
2016,4,13,9,30,895.0,105.0,4.0,11.0,717.0,987.77,778.19
2016,4,13,9,45,900.0,110.0,3.85,11.5,755.5,995.74,779.6
2016,4,13,10,0,905.0,115.0,3.7,12.0,794.0,1000.09,778.57
2016,4,13,10,15,913.5,117.0,3.4,12.5,827.0,1000.9,774.08
2016,4,13,10,30,922.0,119.0,3.1,13.0,860.0,998.09,767.1
2016,4,13,10,45,922.0,123.5,2.8,13.5,884.0,986.31,754.01
2016,4,13,11,0,922.0,128.0,2.5,14.0,908.0,971.01,738.65
2016,4,13,11,15,926.0,129.0,2.45,14.0,926.0,952.43,725.04
2016,4,13,11,30,930.0,130.0,2.4,14.0,944.0,930.49,709.28
2016,4,13,11,45,930.0,131.5,2.35,14.5,953.0,902.4,688.15
2016,4,13,12,0,930.0,133.0,2.3,15.0,962.0,871.37,665.16
2016,4,13,12,15,930.0,133.5,2.25,15.0,963.0,836.66,640.91
2016,4,13,12,30,930.0,134.0,2.2,15.0,964.0,799.35,614.76
2016,4,13,12,45,923.0,136.5,2.15,15.5,955.5,756.47,581.55
2016,4,13,13,0,916.0,139.0,2.1,16.0,947.0,711.83,546.63
2016,4,13,13,15,799.0,197.5,1.95,16.0,894.0,646.64,495.45
2016,4,13,13,30,682.0,256.0,1.8,16.0,841.0,584.92,446.85
2016,4,13,13,45,626.5,273.0,1.7,16.0,799.5,530.72,404.33
2016,4,13,14,0,571.0,290.0,1.6,16.0,758.0,481.89,365.32
2016,4,13,14,15,548.5,282.5,1.5,16.0,719.0,431.02,324.35
2016,4,13,14,30,526.0,275.0,1.4,16.0,680.0,382.21,284.41
2016,4,13,14,45,494.5,271.0,1.3,16.0,637.0,335.51,246.06
