Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,15,0,463.0,267.0,1.2,16.0,594.0,292.11,210.61
2016,4,13,15,15,584.0,206.5,1.2,16.0,594.0,240.74,163.78
2016,4,13,15,30,705.0,146.0,1.2,16.0,594.0,173.44,106.19
2016,4,13,15,45,670.5,142.0,1.2,16.0,542.0,125.05,77.43
2016,4,13,16,0,636.0,138.0,1.2,16.0,490.0,86.33,69.61
2016,4,13,16,15,473.5,160.0,1.15,15.5,408.5,104.22,85.52
2016,4,13,16,30,311.0,182.0,1.1,15.0,327.0,126.86,105.47
2016,4,13,16,45,279.0,168.0,1.05,15.0,286.0,118.78,98.79
2016,4,13,17,0,247.0,154.0,1.0,15.0,245.0,110.32,91.76
2016,4,13,17,15,227.5,131.0,0.95,14.0,204.5,95.77,79.58
2016,4,13,17,30,208.0,108.0,0.9,13.0,164.0,80.59,66.5
2016,4,13,17,45,167.5,86.5,0.9,12.5,125.0,65.72,53.19
2016,4,13,18,0,127.0,65.0,0.9,12.0,86.0,50.32,39.09
2016,4,13,18,15,75.0,43.5,0.9,11.5,54.5,35.37,25.0
2016,4,13,18,30,23.0,22.0,0.9,11.0,23.0,18.56,5.41
2016,4,13,18,45,11.5,11.0,0.95,10.5,11.5,10.01,0.0
2016,4,13,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,0.95,3.5,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,4,14,5,45,45.0,6.5,1.5,3.5,7.5,0.0,0.0
2016,4,14,6,0,90.0,13.0,1.7,4.0,15.0,65.36,0.0
2016,4,14,6,15,226.5,27.5,1.9,4.5,53.0,219.9,168.95
2016,4,14,6,30,363.0,42.0,2.1,5.0,91.0,338.16,285.61
2016,4,14,6,45,451.5,52.5,2.3,5.5,141.5,428.96,367.11
2016,4,14,7,0,540.0,63.0,2.5,6.0,192.0,525.36,448.76
2016,4,14,7,15,597.0,71.0,2.55,6.5,246.5,598.28,507.13
2016,4,14,7,30,654.0,79.0,2.6,7.0,301.0,672.94,564.25
2016,4,14,7,45,693.0,85.0,2.65,8.0,355.5,730.75,605.04
2016,4,14,8,0,732.0,91.0,2.7,9.0,410.0,788.16,644.09
2016,4,14,8,15,760.5,95.5,2.75,9.5,463.5,827.99,670.13
2016,4,14,8,30,789.0,100.0,2.8,10.0,517.0,871.83,698.71
2016,4,14,8,45,809.0,104.5,2.85,10.5,566.5,905.55,719.49
2016,4,14,9,0,829.0,109.0,2.9,11.0,616.0,936.58,738.22
2016,4,14,9,15,844.5,112.0,2.9,11.5,661.5,958.61,750.08
2016,4,14,9,30,860.0,115.0,2.9,12.0,707.0,977.45,759.79
2016,4,14,9,45,871.0,118.0,2.9,12.5,746.0,988.59,764.25
2016,4,14,10,0,882.0,121.0,2.9,13.0,785.0,986.25,759.63
2016,4,14,10,15,891.0,123.0,2.9,13.0,818.0,987.54,759.24
2016,4,14,10,30,900.0,125.0,2.9,13.0,851.0,985.27,756.54
2016,4,14,10,45,906.0,126.5,2.9,13.5,876.5,976.13,747.93
2016,4,14,11,0,912.0,128.0,2.9,14.0,902.0,963.48,737.16
2016,4,14,11,15,916.0,129.0,2.85,14.5,920.0,945.09,722.24
2016,4,14,11,30,920.0,130.0,2.8,15.0,938.0,923.37,705.26
2016,4,14,11,45,921.5,131.0,2.8,15.5,947.5,896.34,685.17
2016,4,14,12,0,923.0,132.0,2.8,16.0,957.0,866.32,663.13
2016,4,14,12,15,923.0,132.0,2.75,16.0,958.0,831.43,638.61
2016,4,14,12,30,923.0,132.0,2.7,16.0,959.0,793.98,612.26
2016,4,14,12,45,924.5,129.5,2.7,16.0,952.5,753.09,581.85
2016,4,14,13,0,926.0,127.0,2.7,16.0,946.0,709.91,549.11
2016,4,14,13,15,922.0,126.5,2.7,16.0,930.5,662.94,512.74
2016,4,14,13,30,918.0,126.0,2.7,16.0,915.0,614.43,474.3
2016,4,14,13,45,913.5,124.0,2.7,16.5,892.0,563.19,431.95
2016,4,14,14,0,909.0,122.0,2.7,17.0,869.0,510.89,387.73
2016,4,14,14,15,901.0,120.5,2.7,17.0,838.5,456.72,341.67
2016,4,14,14,30,893.0,119.0,2.7,17.0,808.0,402.25,294.22
2016,4,14,14,45,883.0,116.0,2.7,17.0,770.5,346.04,244.67
2016,4,14,15,0,873.0,113.0,2.7,17.0,733.0,282.83,189.6
2016,4,14,15,15,858.5,110.5,2.65,16.5,689.5,226.56,141.79
2016,4,14,15,30,844.0,108.0,2.6,16.0,646.0,171.72,99.25
2016,4,14,15,45,826.0,104.0,2.6,16.0,598.0,117.22,65.89
2016,4,14,16,0,808.0,100.0,2.6,16.0,550.0,69.47,55.1
2016,4,14,16,15,782.5,96.0,2.45,15.5,498.0,68.55,54.65
2016,4,14,16,30,757.0,92.0,2.3,15.0,446.0,67.57,54.1
2016,4,14,16,45,722.5,86.5,2.15,15.0,391.5,59.21,46.94
2016,4,14,17,0,688.0,81.0,2.0,15.0,337.0,57.11,45.24
2016,4,14,17,15,638.0,74.5,1.8,14.0,282.5,54.02,42.78
2016,4,14,17,30,588.0,68.0,1.6,13.0,228.0,50.82,40.09
2016,4,14,17,45,513.0,58.5,1.45,12.0,176.0,44.87,34.75
2016,4,14,18,0,438.0,49.0,1.3,11.0,124.0,38.68,28.96
2016,4,14,18,15,318.0,36.0,1.3,10.5,80.0,28.95,19.61
2016,4,14,18,30,198.0,23.0,1.3,10.0,36.0,18.8,6.49
2016,4,14,18,45,99.0,11.5,1.35,9.5,18.0,10.46,0.0
2016,4,14,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,4,15,5,45,0.0,8.0,2.35,3.5,8.0,7.28,0.0
2016,4,15,6,0,0.0,16.0,2.6,4.0,16.0,14.55,0.0
2016,4,15,6,15,133.5,32.0,2.7,4.0,50.5,165.12,128.8
2016,4,15,6,30,267.0,48.0,2.8,4.0,85.0,279.27,237.95
2016,4,15,6,45,329.5,63.5,2.9,4.5,130.0,352.32,304.55
2016,4,15,7,0,392.0,79.0,3.0,5.0,175.0,429.52,372.01
2016,4,15,7,15,460.0,84.5,3.15,5.5,223.0,500.74,432.2
2016,4,15,7,30,528.0,90.0,3.3,6.0,271.0,583.84,498.74
2016,4,15,7,45,643.0,90.0,3.5,7.0,347.5,695.96,584.82
2016,4,15,8,0,758.0,90.0,3.7,8.0,424.0,811.46,669.76
2016,4,15,8,15,786.0,94.0,3.8,8.5,478.0,851.02,695.69
2016,4,15,8,30,814.0,98.0,3.9,9.0,532.0,894.26,724.45
2016,4,15,8,45,833.5,102.0,4.0,9.5,582.0,927.28,745.27
2016,4,15,9,0,853.0,106.0,4.1,10.0,632.0,957.52,763.97
2016,4,15,9,15,868.5,109.0,4.1,10.5,677.5,979.73,776.22
2016,4,15,9,30,884.0,112.0,4.1,11.0,723.0,998.67,786.21
2016,4,15,9,45,893.0,115.5,4.15,11.5,762.0,998.46,783.06
2016,4,15,10,0,902.0,119.0,4.2,12.0,801.0,1004.82,784.9
2016,4,15,10,15,775.5,183.5,4.15,12.5,787.5,960.13,750.25
2016,4,15,10,30,649.0,248.0,4.1,13.0,774.0,893.69,699.52
2016,4,15,10,45,787.5,187.5,4.1,13.5,845.0,945.63,735.78
2016,4,15,11,0,926.0,127.0,4.1,14.0,916.0,976.65,754.99
2016,4,15,11,15,929.5,128.0,4.0,14.0,933.5,957.51,740.11
2016,4,15,11,30,933.0,129.0,3.9,14.0,951.0,935.04,723.41
2016,4,15,11,45,933.5,130.0,3.85,14.5,960.0,906.81,701.76
2016,4,15,12,0,934.0,131.0,3.8,15.0,969.0,875.62,678.17
2016,4,15,12,15,766.0,227.5,3.7,15.0,915.5,805.67,625.6
2016,4,15,12,30,598.0,324.0,3.6,15.0,862.0,731.93,567.54
2016,4,15,12,45,577.0,331.0,3.55,15.5,847.0,691.27,535.79
2016,4,15,13,0,556.0,338.0,3.5,16.0,832.0,650.71,503.65
2016,4,15,13,15,741.0,231.5,3.4,16.0,878.0,641.16,497.54
2016,4,15,13,30,926.0,125.0,3.3,16.0,924.0,619.54,480.36
2016,4,15,13,45,920.0,123.5,3.25,16.5,900.0,567.58,436.87
2016,4,15,14,0,914.0,122.0,3.2,17.0,876.0,514.69,391.85
2016,4,15,14,15,807.5,164.0,3.15,17.0,812.0,449.97,338.58
2016,4,15,14,30,701.0,206.0,3.1,17.0,748.0,392.22,290.97
2016,4,15,14,45,606.5,227.5,3.05,17.0,681.0,337.88,246.58
2016,4,15,15,0,512.0,249.0,3.0,17.0,614.0,293.11,210.97
2016,4,15,15,15,585.5,206.5,2.9,16.5,600.0,243.43,166.83
2016,4,15,15,30,659.0,164.0,2.8,16.0,586.0,183.49,116.51
2016,4,15,15,45,696.0,136.5,2.75,16.0,552.5,125.81,76.4
2016,4,15,16,0,733.0,109.0,2.7,16.0,519.0,67.53,53.4
2016,4,15,16,15,670.0,112.5,2.55,15.5,460.0,71.89,57.56
2016,4,15,16,30,607.0,116.0,2.4,15.0,401.0,76.86,62.23
2016,4,15,16,45,552.5,116.5,2.25,15.0,352.0,80.26,65.43
2016,4,15,17,0,498.0,117.0,2.1,15.0,303.0,82.23,67.36
2016,4,15,17,15,465.0,102.0,1.9,14.0,254.0,73.26,59.83
2016,4,15,17,30,432.0,87.0,1.7,13.0,205.0,63.82,51.68
2016,4,15,17,45,373.0,72.5,1.5,12.0,158.5,54.18,43.08
2016,4,15,18,0,314.0,58.0,1.3,11.0,112.0,44.15,33.84
2016,4,15,18,15,222.5,41.5,1.3,10.5,73.0,32.07,22.39
2016,4,15,18,30,131.0,25.0,1.3,10.0,34.0,19.58,7.76
2016,4,15,18,45,65.5,12.5,1.35,9.5,17.0,11.37,0.0
2016,4,15,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,4,16,5,45,0.0,11.0,1.9,3.5,11.0,10.01,0.0
2016,4,16,6,0,0.0,22.0,2.1,4.0,22.0,26.14,0.0
2016,4,16,6,15,216.5,33.5,2.2,4.5,64.5,220.67,176.15
2016,4,16,6,30,433.0,45.0,2.3,5.0,107.0,391.69,331.92
2016,4,16,6,45,521.5,54.0,2.45,5.5,160.5,484.14,413.39
2016,4,16,7,0,610.0,63.0,2.6,6.0,214.0,581.7,494.44
2016,4,16,7,15,665.0,69.5,2.65,6.5,270.5,653.63,550.96
2016,4,16,7,30,720.0,76.0,2.7,7.0,327.0,726.95,606.01
2016,4,16,7,45,718.5,78.0,2.8,8.0,363.0,741.43,613.32
2016,4,16,8,0,717.0,80.0,2.9,9.0,399.0,759.14,623.03
2016,4,16,8,15,700.0,98.0,2.85,9.5,440.5,784.95,638.72
2016,4,16,8,30,683.0,116.0,2.8,10.0,482.0,802.25,647.72
2016,4,16,8,45,711.5,121.0,2.8,10.5,533.5,842.54,673.83
2016,4,16,9,0,740.0,126.0,2.8,11.0,585.0,880.72,697.79
2016,4,16,9,15,829.0,115.0,2.75,11.5,663.0,950.53,743.3
2016,4,16,9,30,918.0,104.0,2.7,12.0,741.0,1013.85,782.81
2016,4,16,9,45,927.5,106.0,2.65,12.5,780.5,1022.71,784.53
2016,4,16,10,0,937.0,108.0,2.6,13.0,820.0,1027.98,784.53
2016,4,16,10,15,944.0,109.5,2.55,13.5,852.5,1026.67,780.28
2016,4,16,10,30,951.0,111.0,2.5,14.0,885.0,1021.69,773.81
2016,4,16,10,45,955.5,112.5,2.5,14.5,910.0,1010.68,764.08
2016,4,16,11,0,960.0,114.0,2.5,15.0,935.0,996.05,752.16
2016,4,16,11,15,962.5,115.0,2.5,15.0,952.0,975.57,737.89
2016,4,16,11,30,965.0,116.0,2.5,15.0,969.0,951.69,721.45
2016,4,16,11,45,966.5,116.0,2.5,15.5,978.0,922.74,700.33
2016,4,16,12,0,968.0,116.0,2.5,16.0,987.0,890.71,677.2
2016,4,16,12,15,968.0,116.0,2.5,16.0,988.0,854.59,652.51
2016,4,16,12,30,968.0,116.0,2.5,16.0,989.0,815.79,625.86
2016,4,16,12,45,966.0,115.5,2.5,16.5,981.0,772.67,593.75
2016,4,16,13,0,964.0,115.0,2.5,17.0,973.0,727.4,558.72
2016,4,16,13,15,960.5,114.5,2.45,17.0,957.0,679.26,521.62
2016,4,16,13,30,957.0,114.0,2.4,17.0,941.0,629.46,482.4
2016,4,16,13,45,950.5,113.0,2.4,17.0,917.0,576.3,439.83
2016,4,16,14,0,944.0,112.0,2.4,17.0,893.0,522.21,395.29
2016,4,16,14,15,935.5,110.5,2.35,17.0,861.0,466.21,347.88
2016,4,16,14,30,927.0,109.0,2.3,17.0,829.0,409.93,299.06
2016,4,16,14,45,916.0,107.0,2.3,17.0,790.5,352.5,248.62
2016,4,16,15,0,905.0,105.0,2.3,17.0,752.0,295.51,198.37
2016,4,16,15,15,890.5,102.5,2.25,17.0,707.5,238.2,149.35
2016,4,16,15,30,876.0,100.0,2.2,17.0,663.0,182.16,105.5
2016,4,16,15,45,856.5,97.0,2.15,17.0,613.5,117.81,63.82
2016,4,16,16,0,837.0,94.0,2.1,17.0,564.0,65.27,51.21
2016,4,16,16,15,812.0,90.0,1.95,16.5,511.0,64.16,50.59
2016,4,16,16,30,787.0,86.0,1.8,16.0,458.0,62.97,49.85
2016,4,16,16,45,752.0,81.5,1.65,16.0,402.5,61.25,48.53
2016,4,16,17,0,717.0,77.0,1.5,16.0,347.0,54.12,42.41
2016,4,16,17,15,668.0,70.5,1.35,15.0,291.5,50.89,39.83
2016,4,16,17,30,619.0,64.0,1.2,14.0,236.0,47.51,37.0
2016,4,16,17,45,545.5,56.0,1.1,13.0,183.0,42.66,32.68
2016,4,16,18,0,472.0,48.0,1.0,12.0,130.0,37.67,28.0
2016,4,16,18,15,353.0,36.0,1.05,11.5,85.0,28.8,19.52
2016,4,16,18,30,234.0,24.0,1.1,11.0,40.0,19.57,8.33
2016,4,16,18,45,117.0,12.0,1.15,11.0,20.0,10.91,0.0
2016,4,16,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,5,45,63.5,8.5,0.85,4.5,11.0,43.35,0.0
2016,4,17,6,0,127.0,17.0,0.9,5.0,22.0,119.28,0.0
2016,4,17,6,15,259.0,31.5,1.1,5.5,63.0,246.81,198.01
2016,4,17,6,30,391.0,46.0,1.3,6.0,104.0,365.05,307.06
2016,4,17,6,45,478.5,56.0,1.5,7.0,156.0,456.51,386.28
2016,4,17,7,0,566.0,66.0,1.7,8.0,208.0,553.19,464.78
2016,4,17,7,15,621.0,73.0,1.7,8.5,263.0,624.46,519.39
2016,4,17,7,30,676.0,80.0,1.7,9.0,318.0,697.19,572.58
2016,4,17,7,45,717.0,85.0,1.7,10.0,374.0,756.14,612.13
2016,4,17,8,0,758.0,90.0,1.7,11.0,430.0,809.31,645.99
2016,4,17,8,15,785.0,94.5,1.7,11.5,483.5,854.15,674.04
2016,4,17,8,30,812.0,99.0,1.7,12.0,537.0,897.03,700.12
2016,4,17,8,45,831.5,102.5,1.75,13.0,587.0,929.37,717.78
2016,4,17,9,0,851.0,106.0,1.8,14.0,637.0,958.95,733.42
2016,4,17,9,15,866.0,109.0,1.85,14.5,682.0,980.61,744.99
2016,4,17,9,30,881.0,112.0,1.9,15.0,727.0,999.02,754.5
2016,4,17,9,45,885.5,117.5,1.95,15.5,764.5,996.55,750.26
2016,4,17,10,0,890.0,123.0,2.0,16.0,802.0,1000.65,750.82
2016,4,17,10,15,898.0,125.0,2.05,16.5,834.0,1000.8,748.83
2016,4,17,10,30,906.0,127.0,2.1,17.0,866.0,997.4,744.7
2016,4,17,10,45,911.0,128.5,2.15,17.5,891.0,987.12,736.21
2016,4,17,11,0,916.0,130.0,2.2,18.0,916.0,973.35,725.63
2016,4,17,11,15,919.5,131.0,2.2,18.0,933.0,954.32,712.52
2016,4,17,11,30,923.0,132.0,2.2,18.0,950.0,932.0,697.35
2016,4,17,11,45,924.5,132.5,2.2,18.5,959.0,904.33,677.39
2016,4,17,12,0,926.0,133.0,2.2,19.0,968.0,873.71,655.55
2016,4,17,12,15,926.0,133.0,2.2,19.0,969.0,838.69,631.96
2016,4,17,12,30,926.0,133.0,2.2,19.0,970.0,801.13,606.54
2016,4,17,12,45,925.0,131.5,2.2,19.0,962.5,759.25,576.39
2016,4,17,13,0,924.0,130.0,2.2,19.0,955.0,715.3,543.89
2016,4,17,13,15,920.5,129.5,2.2,19.0,939.5,668.72,508.69
2016,4,17,13,30,917.0,129.0,2.2,19.0,924.0,620.6,471.43
2016,4,17,13,45,911.0,127.5,2.2,19.5,900.5,569.08,429.83
2016,4,17,14,0,905.0,126.0,2.2,20.0,877.0,516.67,386.51
2016,4,17,14,15,897.0,124.5,2.15,20.0,846.0,462.76,341.51
2016,4,17,14,30,889.0,123.0,2.1,20.0,815.0,408.57,295.17
2016,4,17,14,45,878.0,120.5,2.1,20.0,777.5,352.71,246.9
2016,4,17,15,0,867.0,118.0,2.1,20.0,740.0,290.14,193.31
2016,4,17,15,15,852.5,115.0,2.05,19.5,696.5,233.9,146.1
2016,4,17,15,30,838.0,112.0,2.0,19.0,653.0,179.1,103.64
2016,4,17,15,45,819.5,108.5,1.95,19.0,604.5,125.34,69.99
2016,4,17,16,0,801.0,105.0,1.9,19.0,556.0,73.9,58.17
2016,4,17,16,15,775.0,100.5,1.75,18.5,504.0,71.47,56.46
2016,4,17,16,30,749.0,96.0,1.6,18.0,452.0,63.54,49.92
2016,4,17,16,45,715.5,90.5,1.45,18.0,397.5,61.69,48.5
2016,4,17,17,0,682.0,85.0,1.3,18.0,343.0,59.72,46.95
2016,4,17,17,15,632.5,78.0,1.2,17.0,288.5,56.38,44.32
2016,4,17,17,30,583.0,71.0,1.1,16.0,234.0,52.89,41.44
2016,4,17,17,45,511.0,61.5,1.0,15.5,181.5,47.05,36.22
2016,4,17,18,0,439.0,52.0,0.9,15.0,129.0,40.98,30.57
2016,4,17,18,15,324.0,39.0,0.95,14.5,85.0,31.35,21.51
2016,4,17,18,30,209.0,26.0,1.0,14.0,41.0,21.31,9.95
2016,4,17,18,45,104.5,13.0,1.1,13.5,20.5,11.82,0.0
2016,4,17,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,18,5,45,75.0,8.5,1.1,8.5,12.5,49.97,0.0
2016,4,18,6,0,150.0,17.0,1.1,9.0,25.0,138.2,19.89
2016,4,18,6,15,279.0,31.0,1.3,10.0,66.0,259.92,207.36
2016,4,18,6,30,408.0,45.0,1.5,11.0,107.0,376.86,312.2
2016,4,18,6,45,487.5,54.5,1.7,12.5,158.0,462.49,384.32
2016,4,18,7,0,567.0,64.0,1.9,14.0,209.0,552.81,455.44
2016,4,18,7,15,620.5,71.0,1.8,14.5,263.5,622.87,507.54
2016,4,18,7,30,674.0,78.0,1.7,15.0,318.0,694.37,557.98
2016,4,18,7,45,708.5,84.5,1.65,15.5,372.5,749.66,594.64
2016,4,18,8,0,743.0,91.0,1.6,16.0,427.0,804.28,629.51
2016,4,18,8,15,770.0,95.0,1.5,17.0,479.5,842.71,650.12
2016,4,18,8,30,797.0,99.0,1.4,18.0,532.0,884.71,672.48
2016,4,18,8,45,814.5,103.5,1.3,19.0,581.0,916.12,686.89
2016,4,18,9,0,832.0,108.0,1.2,20.0,630.0,944.76,699.11
2016,4,18,9,15,847.0,111.0,1.15,20.5,674.5,966.23,708.57
2016,4,18,9,30,862.0,114.0,1.1,21.0,719.0,984.52,716.01
2016,4,18,9,45,878.5,114.0,1.1,22.0,759.0,987.4,713.31
2016,4,18,10,0,895.0,114.0,1.1,23.0,799.0,997.2,715.32
2016,4,18,10,15,903.0,115.5,1.0,23.0,831.5,996.96,711.95
2016,4,18,10,30,911.0,117.0,0.9,23.0,864.0,993.18,706.61
2016,4,18,10,45,916.0,118.5,0.8,23.5,888.5,983.03,696.14
2016,4,18,11,0,921.0,120.0,0.7,24.0,913.0,969.39,683.77
2016,4,18,11,15,924.5,121.0,0.65,24.0,930.5,950.47,670.71
2016,4,18,11,30,928.0,122.0,0.6,24.0,948.0,928.23,655.79
2016,4,18,11,45,929.0,123.0,0.55,24.5,957.0,900.68,636.48
2016,4,18,12,0,930.0,124.0,0.5,25.0,966.0,870.18,615.5
2016,4,18,12,15,930.0,124.0,0.5,25.0,966.5,835.2,593.9
2016,4,18,12,30,930.0,124.0,0.5,25.0,967.0,797.68,570.59
2016,4,18,12,45,930.0,122.5,0.55,25.5,960.0,756.52,543.3
2016,4,18,13,0,930.0,121.0,0.6,26.0,953.0,713.17,513.36
2016,4,18,13,15,926.0,120.5,0.6,26.0,937.5,666.21,480.47
2016,4,18,13,30,922.0,120.0,0.6,26.0,922.0,617.73,445.6
2016,4,18,13,45,915.5,119.0,0.65,26.0,898.0,566.26,408.07
2016,4,18,14,0,909.0,118.0,0.7,26.0,874.0,513.94,368.52
2016,4,18,14,15,900.5,116.5,0.7,26.0,843.0,459.77,325.91
2016,4,18,14,30,892.0,115.0,0.7,26.0,812.0,405.37,281.86
2016,4,18,14,45,880.5,113.0,0.75,26.0,774.5,349.71,236.13
2016,4,18,15,0,869.0,111.0,0.8,26.0,737.0,294.58,190.33
2016,4,18,15,15,854.5,108.5,0.75,26.0,693.5,231.2,139.18
2016,4,18,15,30,840.0,106.0,0.7,26.0,650.0,176.74,98.11
2016,4,18,15,45,821.0,102.5,0.7,26.0,601.5,122.89,65.22
2016,4,18,16,0,802.0,99.0,0.7,26.0,553.0,71.4,54.32
2016,4,18,16,15,777.0,95.0,0.65,26.0,501.5,67.27,51.16
2016,4,18,16,30,752.0,91.0,0.6,26.0,450.0,66.27,50.52
2016,4,18,16,45,718.0,86.0,0.55,26.0,396.0,58.39,44.07
2016,4,18,17,0,684.0,81.0,0.5,26.0,342.0,56.64,42.75
2016,4,18,17,15,637.0,74.0,0.55,25.0,288.0,53.19,40.11
2016,4,18,17,30,590.0,67.0,0.6,24.0,234.0,49.56,37.2
2016,4,18,17,45,519.5,58.5,0.65,23.5,182.5,44.43,32.76
2016,4,18,18,0,449.0,50.0,0.7,23.0,131.0,39.12,27.95
2016,4,18,18,15,340.0,37.5,0.8,22.0,86.5,29.9,19.6
2016,4,18,18,30,231.0,25.0,0.9,21.0,42.0,20.3,9.25
2016,4,18,18,45,115.5,12.5,1.05,20.0,21.0,11.37,0.0
2016,4,18,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,19,5,45,0.0,12.0,1.75,10.5,12.0,10.91,0.0
2016,4,19,6,0,0.0,24.0,1.9,11.0,24.0,27.2,3.87
2016,4,19,6,15,162.0,38.0,2.05,11.5,63.5,191.81,152.97
2016,4,19,6,30,324.0,52.0,2.2,12.0,103.0,325.6,270.94
2016,4,19,6,45,394.5,66.0,2.35,13.0,151.5,405.49,339.39
2016,4,19,7,0,465.0,80.0,2.5,14.0,200.0,489.98,408.58
2016,4,19,7,15,516.5,84.0,2.4,14.5,246.0,556.55,459.82
2016,4,19,7,30,568.0,88.0,2.3,15.0,292.0,619.8,506.07
2016,4,19,7,45,438.5,132.5,2.25,15.5,305.0,569.33,463.53
2016,4,19,8,0,309.0,177.0,2.2,16.0,318.0,498.49,404.08
2016,4,19,8,15,438.5,166.0,2.1,17.0,392.0,624.6,499.07
2016,4,19,8,30,568.0,155.0,2.0,18.0,466.0,744.68,583.07
2016,4,19,8,45,535.0,184.0,1.9,19.0,498.0,744.99,576.87
2016,4,19,9,0,502.0,213.0,1.8,20.0,530.0,749.14,573.81
2016,4,19,9,15,515.0,226.0,1.85,21.0,570.5,776.07,589.07
2016,4,19,9,30,528.0,239.0,1.9,22.0,611.0,800.7,602.33
2016,4,19,9,45,491.5,269.0,2.0,23.0,630.0,793.14,592.77
2016,4,19,10,0,455.0,299.0,2.1,24.0,649.0,782.39,581.5
2016,4,19,10,15,523.0,290.5,2.1,24.0,708.5,829.64,613.86
2016,4,19,10,30,591.0,282.0,2.1,24.0,768.0,873.53,643.0
2016,4,19,10,45,713.0,224.5,2.1,24.5,827.5,918.86,672.93
2016,4,19,11,0,835.0,167.0,2.1,25.0,887.0,948.14,689.51
2016,4,19,11,15,838.5,168.0,2.05,25.0,903.5,929.44,675.98
2016,4,19,11,30,842.0,169.0,2.0,25.0,920.0,907.6,661.01
2016,4,19,11,45,642.5,275.5,2.0,25.5,852.5,814.51,595.44
2016,4,19,12,0,443.0,382.0,2.0,26.0,785.0,720.85,526.81
2016,4,19,12,15,459.5,380.5,2.0,26.0,798.5,707.76,518.35
2016,4,19,12,30,476.0,379.0,2.0,26.0,812.0,692.21,507.4
2016,4,19,12,45,494.5,370.5,2.05,26.5,817.5,669.87,491.07
2016,4,19,13,0,513.0,362.0,2.1,27.0,823.0,645.19,472.86
2016,4,19,13,15,547.0,339.5,2.1,27.0,823.5,616.53,452.43
2016,4,19,13,30,581.0,317.0,2.1,27.0,824.0,584.49,428.95
2016,4,19,13,45,588.5,302.0,2.1,27.0,804.0,541.18,396.64
2016,4,19,14,0,596.0,287.0,2.1,27.0,784.0,496.79,362.71
2016,4,19,14,15,464.5,321.5,2.05,26.5,700.5,430.91,314.19
2016,4,19,14,30,333.0,356.0,2.0,26.0,617.0,384.02,280.21
2016,4,19,14,45,349.5,333.0,1.95,26.0,595.5,348.4,251.66
2016,4,19,15,0,366.0,310.0,1.9,26.0,574.0,311.4,221.63
2016,4,19,15,15,385.5,284.0,1.8,25.5,548.0,271.66,189.91
2016,4,19,15,30,405.0,258.0,1.7,25.0,522.0,230.31,158.2
2016,4,19,15,45,451.5,223.0,1.65,25.0,496.5,173.75,117.17
2016,4,19,16,0,498.0,188.0,1.6,25.0,471.0,122.07,96.58
2016,4,19,16,15,541.0,164.5,1.4,24.5,446.0,106.9,84.58
2016,4,19,16,30,584.0,141.0,1.2,24.0,421.0,94.74,74.89
2016,4,19,16,45,536.0,134.5,1.05,23.5,368.5,92.03,73.03
2016,4,19,17,0,488.0,128.0,0.9,23.0,316.0,89.39,71.17
2016,4,19,17,15,438.0,116.0,0.9,22.5,265.0,82.7,65.79
2016,4,19,17,30,388.0,104.0,0.9,22.0,214.0,75.69,59.97
2016,4,19,17,45,326.5,87.5,0.9,21.5,166.5,64.93,50.69
2016,4,19,18,0,265.0,71.0,0.9,21.0,119.0,53.7,40.72
2016,4,19,18,15,181.0,50.5,0.9,20.5,78.5,39.83,28.17
2016,4,19,18,30,97.0,30.0,0.9,20.0,38.0,24.16,12.56
2016,4,19,18,45,48.5,15.0,0.95,20.0,19.0,13.64,0.0
2016,4,19,19,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,20,5,45,0.0,9.0,2.9,13.0,9.0,8.19,0.0
2016,4,20,6,0,0.0,18.0,3.0,13.0,18.0,15.92,1.8
2016,4,20,6,15,61.0,42.0,3.2,13.0,52.0,105.4,81.83
2016,4,20,6,30,122.0,66.0,3.4,13.0,86.0,180.52,148.89
2016,4,20,6,45,176.5,89.0,3.65,13.5,129.5,264.68,221.73
2016,4,20,7,0,231.0,112.0,3.9,14.0,173.0,339.12,284.96
2016,4,20,7,15,316.0,115.0,3.95,14.0,218.5,412.37,347.03
2016,4,20,7,30,401.0,118.0,4.0,14.0,264.0,510.97,427.03
2016,4,20,7,45,418.5,136.5,4.1,14.5,309.5,557.72,461.77
2016,4,20,8,0,436.0,155.0,4.2,15.0,355.0,603.49,495.09
2016,4,20,8,15,443.0,174.5,4.15,15.0,398.5,639.63,520.55
2016,4,20,8,30,450.0,194.0,4.1,15.0,442.0,673.85,544.24
2016,4,20,8,45,565.0,182.5,4.1,15.5,522.0,772.57,617.53
2016,4,20,9,0,680.0,171.0,4.1,16.0,602.0,880.76,692.74
2016,4,20,9,15,698.5,176.0,4.0,16.0,645.0,906.04,707.67
2016,4,20,9,30,717.0,181.0,3.9,16.0,688.0,928.48,721.11
2016,4,20,9,45,756.0,171.0,3.85,16.5,731.5,951.26,733.71
2016,4,20,10,0,795.0,161.0,3.8,17.0,775.0,964.31,739.52
2016,4,20,10,15,805.0,163.5,3.7,17.5,807.0,966.74,737.83
2016,4,20,10,30,815.0,166.0,3.6,18.0,839.0,965.74,734.01
2016,4,20,10,45,824.0,166.5,3.5,18.5,864.0,958.32,725.99
2016,4,20,11,0,833.0,167.0,3.4,19.0,889.0,947.48,715.86
2016,4,20,11,15,837.0,168.5,3.3,19.0,905.5,929.74,702.57
2016,4,20,11,30,841.0,170.0,3.2,19.0,922.0,908.83,687.29
2016,4,20,11,45,842.5,170.5,3.15,19.5,931.0,881.8,666.98
2016,4,20,12,0,844.0,171.0,3.1,20.0,940.0,852.01,644.93
2016,4,20,12,15,844.0,171.0,3.0,20.0,940.5,818.0,620.93
2016,4,20,12,30,844.0,171.0,2.9,20.0,941.0,781.66,594.19
2016,4,20,12,45,844.0,169.0,2.85,20.5,934.0,741.47,563.43
2016,4,20,13,0,844.0,167.0,2.8,21.0,927.0,699.38,530.91
2016,4,20,13,15,839.5,166.0,2.7,21.0,911.5,653.65,495.96
2016,4,20,13,30,835.0,165.0,2.6,21.0,896.0,606.74,459.42
2016,4,20,13,45,825.5,165.0,2.55,21.0,872.0,557.1,420.19
2016,4,20,14,0,816.0,165.0,2.5,21.0,848.0,507.15,379.74
2016,4,20,14,15,702.5,213.0,2.45,21.0,786.0,446.5,331.32
2016,4,20,14,30,589.0,261.0,2.4,21.0,724.0,401.16,294.82
2016,4,20,14,45,678.0,208.5,2.35,21.0,718.0,350.52,250.4
2016,4,20,15,0,767.0,156.0,2.3,21.0,712.0,292.32,198.38
2016,4,20,15,15,751.0,152.0,2.25,21.0,669.5,239.82,154.37
2016,4,20,15,30,735.0,148.0,2.2,21.0,627.0,189.06,114.77
2016,4,20,15,45,712.0,144.0,2.15,21.0,580.0,139.72,83.03
2016,4,20,16,0,689.0,140.0,2.1,21.0,533.0,93.3,74.07
2016,4,20,16,15,661.0,133.5,2.0,20.5,482.5,85.67,68.06
2016,4,20,16,30,633.0,127.0,1.9,20.0,432.0,84.33,67.3
2016,4,20,16,45,595.5,119.5,1.8,20.0,380.0,82.0,65.55
2016,4,20,17,0,558.0,112.0,1.7,20.0,328.0,79.52,63.63
2016,4,20,17,15,508.0,102.0,1.55,19.0,276.0,73.11,58.48
2016,4,20,17,30,458.0,92.0,1.4,18.0,224.0,67.22,53.63
2016,4,20,17,45,388.5,79.0,1.3,17.0,174.5,58.77,46.29
2016,4,20,18,0,319.0,66.0,1.2,16.0,125.0,49.99,38.38
2016,4,20,18,15,227.5,48.0,1.2,15.5,83.0,36.92,26.35
2016,4,20,18,30,136.0,30.0,1.2,15.0,41.0,23.4,12.67
2016,4,20,18,45,68.0,15.0,1.3,14.5,20.5,13.64,0.0
2016,4,20,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,9.5,1.95,11.5,9.5,8.64,0.0
2016,4,21,6,0,0.0,19.0,2.1,12.0,19.0,16.94,3.82
2016,4,21,6,15,41.0,43.0,2.15,12.0,49.5,81.95,62.95
2016,4,21,6,30,82.0,67.0,2.2,12.0,80.0,153.36,125.9
2016,4,21,6,45,118.0,91.5,2.25,12.5,118.5,211.63,176.75
2016,4,21,7,0,154.0,116.0,2.3,13.0,157.0,271.03,227.23
2016,4,21,7,15,217.0,126.5,2.35,13.5,198.5,348.52,291.61
2016,4,21,7,30,280.0,137.0,2.4,14.0,240.0,416.48,346.45
2016,4,21,7,45,350.0,148.5,2.45,15.0,297.0,495.27,407.41
2016,4,21,8,0,420.0,160.0,2.5,16.0,354.0,595.94,482.2
2016,4,21,8,15,342.5,198.0,2.6,16.5,368.5,557.97,448.67
2016,4,21,8,30,265.0,236.0,2.7,17.0,383.0,533.37,425.7
2016,4,21,8,45,416.5,214.5,2.8,17.5,468.5,669.39,529.14
2016,4,21,9,0,568.0,193.0,2.9,18.0,554.0,791.18,617.68
2016,4,21,9,15,430.0,257.5,2.95,18.5,542.0,730.12,566.29
2016,4,21,9,30,292.0,322.0,3.0,19.0,530.0,647.62,500.85
2016,4,21,9,45,308.0,337.0,3.05,19.5,566.5,673.8,518.56
2016,4,21,10,0,324.0,352.0,3.1,20.0,603.0,698.24,534.18
2016,4,21,10,15,232.5,381.5,3.1,20.5,565.5,617.18,471.5
2016,4,21,10,30,141.0,411.0,3.1,21.0,528.0,552.43,420.49
2016,4,21,10,45,132.0,422.5,3.15,21.5,534.5,547.13,415.35
2016,4,21,11,0,123.0,434.0,3.2,22.0,541.0,541.23,409.54
2016,4,21,11,15,186.0,441.0,3.2,22.0,606.5,594.82,449.41
2016,4,21,11,30,249.0,448.0,3.2,22.0,672.0,653.09,491.45
2016,4,21,11,45,306.5,434.0,3.25,22.0,712.5,672.42,505.95
2016,4,21,12,0,364.0,420.0,3.3,22.0,753.0,687.84,517.71
2016,4,21,12,15,392.5,406.5,3.35,22.0,765.5,676.87,510.18
2016,4,21,12,30,421.0,393.0,3.4,22.0,778.0,664.52,501.6
2016,4,21,12,45,417.0,391.0,3.45,22.5,770.0,633.84,478.25
2016,4,21,13,0,413.0,389.0,3.5,23.0,762.0,602.68,454.44
2016,4,21,13,15,376.0,400.0,3.5,23.0,735.0,564.27,425.4
2016,4,21,13,30,339.0,411.0,3.5,23.0,708.0,526.46,396.69
2016,4,21,13,45,259.0,415.0,3.55,23.0,638.5,463.82,349.78
2016,4,21,14,0,179.0,419.0,3.6,23.0,569.0,415.5,313.53
2016,4,21,14,15,201.0,400.5,3.55,23.0,564.0,395.05,297.46
2016,4,21,14,30,223.0,382.0,3.5,23.0,559.0,372.56,279.22
2016,4,21,14,45,199.0,365.0,3.5,23.0,517.5,335.03,250.39
2016,4,21,15,0,175.0,348.0,3.5,23.0,476.0,300.33,223.94
2016,4,21,15,15,163.0,326.5,3.4,22.5,440.0,268.07,199.62
2016,4,21,15,30,151.0,305.0,3.3,22.0,404.0,237.54,177.17
2016,4,21,15,45,234.5,271.5,3.25,22.0,412.0,209.35,154.03
2016,4,21,16,0,318.0,238.0,3.2,22.0,420.0,161.42,122.12
2016,4,21,16,15,405.0,195.5,2.95,21.5,406.0,125.19,101.1
2016,4,21,16,30,492.0,153.0,2.7,21.0,392.0,101.35,81.5
2016,4,21,16,45,449.0,146.5,2.5,21.0,345.0,99.2,79.97
2016,4,21,17,0,406.0,140.0,2.3,21.0,298.0,96.92,78.27
2016,4,21,17,15,375.0,122.5,2.15,20.5,251.5,86.73,69.87
2016,4,21,17,30,344.0,105.0,2.0,20.0,205.0,76.0,60.79
2016,4,21,17,45,291.5,87.5,1.85,19.5,160.0,64.61,50.89
2016,4,21,18,0,239.0,70.0,1.7,19.0,115.0,54.38,41.71
2016,4,21,18,15,169.5,50.5,1.7,18.5,77.5,39.87,28.55
2016,4,21,18,30,100.0,31.0,1.7,18.0,40.0,24.96,13.97
2016,4,21,18,45,50.0,15.5,1.75,17.5,20.0,14.1,0.0
2016,4,21,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,1.5,2.85,15.0,1.5,1.36,0.0
2016,4,22,6,0,0.0,3.0,2.9,15.0,3.0,2.63,0.0
2016,4,22,6,15,0.0,7.5,2.9,15.0,7.5,6.58,0.0
2016,4,22,6,30,0.0,12.0,2.9,15.0,12.0,10.53,3.26
2016,4,22,6,45,0.0,17.5,2.95,15.5,17.5,15.38,7.48
2016,4,22,7,0,0.0,23.0,3.0,16.0,23.0,20.23,11.66
2016,4,22,7,15,0.0,29.0,3.0,16.0,29.0,25.53,16.19
2016,4,22,7,30,0.0,35.0,3.0,16.0,35.0,30.85,20.66
2016,4,22,7,45,0.0,68.5,3.0,16.5,68.5,60.56,45.6
2016,4,22,8,0,0.0,102.0,3.0,17.0,102.0,92.15,71.65
2016,4,22,8,15,2.5,137.5,3.1,17.0,139.0,129.41,102.16
2016,4,22,8,30,5.0,173.0,3.2,17.0,176.0,166.93,132.42
2016,4,22,8,45,6.5,185.5,3.3,17.5,189.5,179.52,141.9
2016,4,22,9,0,8.0,198.0,3.4,18.0,203.0,192.15,151.36
2016,4,22,9,15,5.0,181.0,3.45,18.0,184.5,171.08,133.98
2016,4,22,9,30,2.0,164.0,3.5,18.0,166.0,150.98,117.48
2016,4,22,9,45,44.0,265.0,3.6,18.0,299.5,304.55,240.15
2016,4,22,10,0,86.0,366.0,3.7,18.0,433.0,449.78,351.45
2016,4,22,10,15,67.0,365.5,3.7,18.0,419.0,425.33,331.11
2016,4,22,10,30,48.0,365.0,3.7,18.0,405.0,401.45,311.91
2016,4,22,10,45,35.5,345.5,3.7,18.5,375.5,365.13,283.09
2016,4,22,11,0,23.0,326.0,3.7,19.0,346.0,318.8,246.67
2016,4,22,11,15,18.5,300.0,3.65,19.0,316.5,288.45,223.18
2016,4,22,11,30,14.0,274.0,3.6,19.0,287.0,258.97,200.23
2016,4,22,11,45,26.5,334.5,3.55,19.0,359.0,329.82,254.78
2016,4,22,12,0,39.0,395.0,3.5,19.0,431.0,390.99,300.82
2016,4,22,12,15,20.5,269.0,3.4,19.0,288.0,258.13,199.17
2016,4,22,12,30,2.0,143.0,3.3,19.0,145.0,128.6,97.73
2016,4,22,12,45,153.5,290.5,3.2,19.0,430.0,365.15,284.66
2016,4,22,13,0,305.0,438.0,3.1,19.0,715.0,573.81,438.97
2016,4,22,13,15,173.5,409.0,3.0,18.5,566.0,451.61,346.58
2016,4,22,13,30,42.0,380.0,2.9,18.0,417.0,344.0,265.12
2016,4,22,13,45,26.0,301.0,2.8,18.0,324.0,267.33,206.83
2016,4,22,14,0,10.0,222.0,2.7,18.0,231.0,197.35,152.69
2016,4,22,14,15,31.0,285.0,2.65,18.0,310.0,248.39,192.6
2016,4,22,14,30,52.0,348.0,2.6,18.0,389.0,296.83,229.47
2016,4,22,14,45,41.0,318.0,2.55,18.0,349.5,264.99,204.95
2016,4,22,15,0,30.0,288.0,2.5,18.0,310.0,235.01,182.14
2016,4,22,15,15,21.5,254.5,2.45,17.5,270.0,215.34,167.69
2016,4,22,15,30,13.0,221.0,2.4,17.0,230.0,185.87,145.39
2016,4,22,15,45,8.5,197.0,2.4,17.0,202.5,164.96,129.37
2016,4,22,16,0,4.0,173.0,2.4,17.0,175.0,144.78,113.77
2016,4,22,16,15,12.5,175.5,2.25,17.0,181.5,145.26,119.9
2016,4,22,16,30,21.0,178.0,2.1,17.0,188.0,145.55,120.54
2016,4,22,16,45,17.0,159.0,1.95,17.0,166.5,130.63,108.17
2016,4,22,17,0,13.0,140.0,1.8,17.0,145.0,115.57,95.57
2016,4,22,17,15,7.0,119.5,1.6,16.5,122.0,99.3,81.88
2016,4,22,17,30,1.0,99.0,1.4,16.0,99.0,82.89,67.78
2016,4,22,17,45,0.5,78.0,1.25,16.0,78.0,65.99,52.84
2016,4,22,18,0,0.0,57.0,1.1,16.0,57.0,48.91,37.48
2016,4,22,18,15,0.0,38.5,1.0,15.5,38.5,33.52,23.51
2016,4,22,18,30,0.0,20.0,0.9,15.0,20.0,17.62,8.56
2016,4,22,18,45,0.0,10.0,0.85,15.0,10.0,9.1,0.0
2016,4,22,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,23,5,45,94.0,12.5,2.35,11.5,19.0,65.42,0.0
2016,4,23,6,0,188.0,25.0,2.6,12.0,38.0,180.17,116.88
2016,4,23,6,15,299.0,38.5,2.7,12.0,80.0,284.73,232.71
2016,4,23,6,30,410.0,52.0,2.8,12.0,122.0,391.33,327.29
2016,4,23,6,45,483.0,61.5,2.95,12.5,173.0,473.35,397.45
2016,4,23,7,0,556.0,71.0,3.1,13.0,224.0,559.3,466.77
2016,4,23,7,15,605.0,78.5,3.25,13.5,277.0,626.47,518.46
2016,4,23,7,30,654.0,86.0,3.4,14.0,330.0,694.72,569.05
2016,4,23,7,45,692.5,90.0,3.6,15.0,384.0,749.83,607.19
2016,4,23,8,0,731.0,94.0,3.8,16.0,438.0,804.46,643.89
2016,4,23,8,15,756.0,98.5,3.85,16.5,489.0,841.35,667.31
2016,4,23,8,30,781.0,103.0,3.9,17.0,540.0,881.78,693.0
2016,4,23,8,45,801.5,105.5,3.95,17.5,588.5,913.3,711.96
2016,4,23,9,0,822.0,108.0,4.0,18.0,637.0,942.2,728.97
2016,4,23,9,15,835.5,110.5,3.95,18.5,679.5,961.44,738.6
2016,4,23,9,30,849.0,113.0,3.9,19.0,722.0,977.55,746.13
2016,4,23,9,45,861.5,114.0,3.9,19.5,760.0,977.54,743.02
2016,4,23,10,0,874.0,115.0,3.9,20.0,798.0,984.56,745.02
2016,4,23,10,15,614.5,247.0,3.85,20.0,736.5,879.94,670.18
2016,4,23,10,30,355.0,379.0,3.8,20.0,675.0,737.65,561.93
2016,4,23,10,45,337.5,397.0,3.75,20.5,685.0,727.27,552.67
2016,4,23,11,0,320.0,415.0,3.7,21.0,695.0,715.39,541.67
2016,4,23,11,15,203.0,428.0,3.65,21.0,607.0,597.73,454.07
2016,4,23,11,30,86.0,441.0,3.6,21.0,519.0,487.09,370.25
2016,4,23,11,45,191.5,445.0,3.6,21.0,620.5,579.35,440.46
2016,4,23,12,0,297.0,449.0,3.6,21.0,722.0,660.35,499.91
2016,4,23,12,15,157.5,381.0,3.55,21.0,526.0,469.24,358.38
2016,4,23,12,30,18.0,313.0,3.5,21.0,330.0,290.27,221.75
2016,4,23,12,45,199.0,360.5,3.5,21.5,541.5,456.7,350.23
2016,4,23,13,0,380.0,408.0,3.5,22.0,753.0,599.16,453.97
2016,4,23,13,15,196.0,326.0,3.5,22.0,504.0,395.65,302.25
2016,4,23,13,30,12.0,244.0,3.5,22.0,255.0,219.73,167.4
2016,4,23,13,45,248.5,287.5,3.5,22.0,497.5,362.18,277.4
2016,4,23,14,0,485.0,331.0,3.5,22.0,740.0,481.63,363.36
2016,4,23,14,15,658.0,235.5,3.45,21.5,769.5,448.64,334.9
