Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,14,30,831.0,140.0,3.4,21.0,799.0,404.39,295.22
2016,4,23,14,45,818.0,138.0,3.4,21.0,762.0,350.72,248.72
2016,4,23,15,0,805.0,136.0,3.4,21.0,725.0,297.97,202.76
2016,4,23,15,15,790.0,133.0,3.35,21.0,682.5,245.21,157.8
2016,4,23,15,30,775.0,130.0,3.3,21.0,640.0,194.04,117.07
2016,4,23,15,45,450.0,195.0,3.25,21.0,486.0,159.81,107.43
2016,4,23,16,0,125.0,260.0,3.2,21.0,332.0,181.68,140.02
2016,4,23,16,15,62.5,179.0,3.05,20.5,215.0,139.94,113.86
2016,4,23,16,30,0.0,98.0,2.9,20.0,98.0,85.82,68.52
2016,4,23,16,45,312.0,97.5,2.8,20.0,220.5,65.24,51.1
2016,4,23,17,0,624.0,97.0,2.7,20.0,343.0,67.66,53.39
2016,4,23,17,15,577.0,89.0,2.55,19.0,290.5,63.98,50.54
2016,4,23,17,30,530.0,81.0,2.4,18.0,238.0,60.1,47.41
2016,4,23,17,45,468.0,70.5,2.3,17.5,188.0,53.81,41.88
2016,4,23,18,0,406.0,60.0,2.2,17.0,138.0,47.22,35.87
2016,4,23,18,15,307.0,46.0,2.2,16.5,94.5,35.44,25.07
2016,4,23,18,30,208.0,32.0,2.2,16.0,51.0,25.0,14.62
2016,4,23,18,45,104.0,16.0,2.25,15.5,25.5,12.62,0.0
2016,4,23,19,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,24,5,45,101.5,12.5,2.0,8.5,20.0,69.97,0.0
2016,4,24,6,0,203.0,25.0,2.2,9.0,40.0,193.85,134.52
2016,4,24,6,15,313.0,38.5,2.25,9.5,83.5,294.83,243.59
2016,4,24,6,30,423.0,52.0,2.3,10.0,127.0,401.55,337.68
2016,4,24,6,45,496.5,61.5,2.35,10.5,178.5,484.49,408.03
2016,4,24,7,0,570.0,71.0,2.4,11.0,230.0,571.42,477.47
2016,4,24,7,15,619.5,78.5,2.4,11.5,284.0,639.51,528.85
2016,4,24,7,30,669.0,86.0,2.4,12.0,338.0,708.68,578.89
2016,4,24,7,45,703.5,91.5,2.45,13.0,392.5,762.67,614.95
2016,4,24,8,0,738.0,97.0,2.5,14.0,447.0,815.95,649.37
2016,4,24,8,15,764.0,101.5,2.25,14.5,499.0,853.6,670.42
2016,4,24,8,30,790.0,106.0,2.0,15.0,551.0,895.11,693.27
2016,4,24,8,45,808.5,110.0,1.8,15.5,600.0,926.6,708.74
2016,4,24,9,0,827.0,114.0,1.6,16.0,649.0,955.38,721.79
2016,4,24,9,15,842.0,117.0,1.35,16.0,693.0,976.63,729.84
2016,4,24,9,30,857.0,120.0,1.1,16.0,737.0,994.71,735.21
2016,4,24,9,45,867.5,122.5,0.9,16.5,775.0,1004.47,734.31
2016,4,24,10,0,878.0,125.0,0.7,17.0,813.0,1000.36,724.5
2016,4,24,10,15,886.0,127.0,0.55,17.5,845.0,1000.41,718.63
2016,4,24,10,30,894.0,129.0,0.4,18.0,877.0,996.98,710.64
2016,4,24,10,45,899.0,130.5,0.3,18.5,901.0,986.7,699.92
2016,4,24,11,0,904.0,132.0,0.2,19.0,925.0,973.01,687.59
2016,4,24,11,15,907.5,133.0,0.2,19.0,942.0,954.12,675.66
2016,4,24,11,30,911.0,134.0,0.2,19.0,959.0,932.0,661.89
2016,4,24,11,45,912.0,135.0,0.25,19.5,967.0,904.63,644.64
2016,4,24,12,0,913.0,136.0,0.3,20.0,975.0,874.41,625.68
2016,4,24,12,15,913.0,135.5,0.35,20.0,975.5,839.4,604.81
2016,4,24,12,30,913.0,135.0,0.4,20.0,976.0,801.96,582.19
2016,4,24,12,45,922.5,127.5,0.5,20.5,971.0,763.14,557.22
2016,4,24,13,0,932.0,120.0,0.6,21.0,966.0,721.58,529.03
2016,4,24,13,15,928.0,119.0,0.65,21.0,950.5,674.33,496.14
2016,4,24,13,30,924.0,118.0,0.7,21.0,935.0,625.61,461.15
2016,4,24,13,45,917.5,118.0,0.75,21.0,911.0,575.1,423.61
2016,4,24,14,0,911.0,118.0,0.8,21.0,887.0,523.71,384.04
2016,4,24,14,15,903.0,116.0,0.8,21.0,856.0,469.54,340.75
2016,4,24,14,30,895.0,114.0,0.8,21.0,825.0,415.11,295.96
2016,4,24,14,45,882.0,113.5,0.8,21.0,787.5,360.19,249.81
2016,4,24,15,0,869.0,113.0,0.8,21.0,750.0,305.94,203.7
2016,4,24,15,15,855.5,110.0,0.8,20.5,707.0,242.67,151.7
2016,4,24,15,30,842.0,107.0,0.8,20.0,664.0,188.17,108.94
2016,4,24,15,45,821.5,105.0,0.85,20.0,615.5,135.34,73.93
2016,4,24,16,0,801.0,103.0,0.9,20.0,567.0,85.02,53.41
2016,4,24,16,15,777.0,98.5,0.9,20.0,515.5,69.16,54.02
2016,4,24,16,30,753.0,94.0,0.9,20.0,464.0,67.89,53.17
2016,4,24,16,45,718.5,89.5,0.9,20.0,410.0,60.23,46.77
2016,4,24,17,0,684.0,85.0,0.9,20.0,356.0,58.95,45.84
2016,4,24,17,15,638.0,78.5,0.85,19.0,302.0,56.01,43.6
2016,4,24,17,30,592.0,72.0,0.8,18.0,248.0,52.93,41.14
2016,4,24,17,45,523.0,64.0,0.8,17.5,196.0,48.38,37.15
2016,4,24,18,0,454.0,56.0,0.8,17.0,144.0,43.68,32.83
2016,4,24,18,15,350.0,43.5,0.85,16.5,99.0,34.66,24.47
2016,4,24,18,30,246.0,31.0,0.9,16.0,54.0,25.25,15.05
2016,4,24,18,45,123.0,15.5,1.0,15.5,27.0,12.22,0.0
2016,4,24,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,25,5,45,83.0,14.0,1.45,11.0,20.0,60.84,0.0
2016,4,25,6,0,166.0,28.0,1.6,12.0,40.0,175.23,124.31
2016,4,25,6,15,273.5,42.0,1.85,12.5,82.5,270.8,221.51
2016,4,25,6,30,381.0,56.0,2.1,13.0,125.0,376.99,313.84
2016,4,25,6,45,455.5,66.0,2.4,14.0,175.0,460.08,383.65
2016,4,25,7,0,530.0,76.0,2.7,15.0,225.0,547.18,452.81
2016,4,25,7,15,580.0,83.5,2.85,15.5,278.0,614.55,504.01
2016,4,25,7,30,630.0,91.0,3.0,16.0,331.0,683.03,554.23
2016,4,25,7,45,669.0,95.5,3.2,17.0,384.5,738.7,592.42
2016,4,25,8,0,708.0,100.0,3.4,18.0,438.0,793.92,629.25
2016,4,25,8,15,734.5,104.5,3.4,18.5,489.5,836.75,656.42
2016,4,25,8,30,761.0,109.0,3.4,19.0,541.0,872.54,678.16
2016,4,25,8,45,782.0,112.0,3.45,19.5,589.0,904.82,697.47
2016,4,25,9,0,803.0,115.0,3.5,20.0,637.0,934.54,714.86
2016,4,25,9,15,818.0,118.0,3.45,20.5,680.5,955.59,725.54
2016,4,25,9,30,833.0,121.0,3.4,21.0,724.0,973.56,734.16
2016,4,25,9,45,848.5,121.5,3.4,21.5,762.5,985.92,739.42
2016,4,25,10,0,864.0,122.0,3.4,22.0,801.0,984.67,735.7
2016,4,25,10,15,872.0,123.5,3.35,22.0,832.5,984.36,733.96
2016,4,25,10,30,880.0,125.0,3.3,22.0,864.0,980.64,730.09
2016,4,25,10,45,885.0,127.0,3.3,22.5,888.0,971.15,721.52
2016,4,25,11,0,890.0,129.0,3.3,23.0,912.0,958.28,710.9
2016,4,25,11,15,707.5,246.5,3.3,23.0,876.0,899.79,670.56
2016,4,25,11,30,525.0,364.0,3.3,23.0,840.0,823.9,613.2
2016,4,25,11,45,709.0,250.5,3.35,23.5,900.0,852.91,637.15
2016,4,25,12,0,893.0,137.0,3.4,24.0,960.0,860.1,642.15
2016,4,25,12,15,678.0,264.0,3.4,24.0,889.0,779.22,583.03
2016,4,25,12,30,463.0,391.0,3.4,24.0,818.0,696.03,519.73
2016,4,25,12,45,450.5,388.0,3.45,24.0,801.0,656.95,492.03
2016,4,25,13,0,438.0,385.0,3.5,24.0,784.0,618.06,463.81
2016,4,25,13,15,402.0,394.0,3.5,24.0,755.5,577.57,433.51
2016,4,25,13,30,366.0,403.0,3.5,24.0,727.0,537.63,403.41
2016,4,25,13,45,602.5,276.0,3.55,24.0,793.5,531.62,399.36
2016,4,25,14,0,839.0,149.0,3.6,24.0,860.0,511.81,381.97
2016,4,25,14,15,830.0,147.0,3.6,24.0,829.5,459.59,338.8
2016,4,25,14,30,821.0,145.0,3.6,24.0,799.0,407.46,294.79
2016,4,25,14,45,654.5,206.5,3.6,24.0,712.5,347.87,248.15
2016,4,25,15,0,488.0,268.0,3.6,24.0,626.0,310.24,220.45
2016,4,25,15,15,615.0,206.0,3.5,23.5,631.0,259.25,174.23
2016,4,25,15,30,742.0,144.0,3.4,23.0,636.0,194.97,118.16
2016,4,25,15,45,646.5,159.0,3.3,23.0,565.5,152.34,92.97
2016,4,25,16,0,551.0,174.0,3.2,23.0,495.0,122.11,85.08
2016,4,25,16,15,543.0,159.5,3.0,22.5,451.5,102.94,82.02
2016,4,25,16,30,535.0,145.0,2.8,22.0,408.0,96.04,76.65
2016,4,25,16,45,487.5,141.0,2.6,21.5,360.0,95.34,76.48
2016,4,25,17,0,440.0,137.0,2.4,21.0,312.0,94.61,76.27
2016,4,25,17,15,405.5,121.0,2.25,20.5,264.0,85.44,68.73
2016,4,25,17,30,371.0,105.0,2.1,20.0,216.0,75.77,60.6
2016,4,25,17,45,366.0,85.0,2.0,20.0,176.5,62.77,49.24
2016,4,25,18,0,361.0,65.0,1.9,20.0,137.0,49.08,37.06
2016,4,25,18,15,268.0,49.5,1.9,19.5,94.0,37.95,26.97
2016,4,25,18,30,175.0,34.0,1.9,19.0,51.0,26.45,15.93
2016,4,25,18,45,87.5,17.0,1.9,18.5,25.5,13.37,0.0
2016,4,25,19,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,26,5,45,66.0,15.0,2.6,13.5,20.5,52.04,0.0
2016,4,26,6,0,132.0,30.0,2.8,14.0,41.0,159.22,115.0
2016,4,26,6,15,225.0,47.5,2.9,14.5,82.0,247.21,201.4
2016,4,26,6,30,318.0,65.0,3.0,15.0,123.0,342.73,284.58
2016,4,26,6,45,385.0,78.0,3.2,15.5,171.5,419.23,349.6
2016,4,26,7,0,452.0,91.0,3.4,16.0,220.0,500.04,415.59
2016,4,26,7,15,502.0,100.5,3.5,16.5,271.5,565.66,466.46
2016,4,26,7,30,552.0,110.0,3.6,17.0,323.0,640.11,521.95
2016,4,26,7,45,591.0,117.0,3.75,18.0,375.0,697.2,561.62
2016,4,26,8,0,630.0,124.0,3.9,19.0,427.0,753.87,599.87
2016,4,26,8,15,658.0,130.0,3.85,19.5,477.5,798.39,628.63
2016,4,26,8,30,686.0,136.0,3.8,20.0,528.0,841.31,655.69
2016,4,26,8,45,712.0,139.0,3.75,20.5,576.0,876.86,677.04
2016,4,26,9,0,738.0,142.0,3.7,21.0,624.0,910.16,696.56
2016,4,26,9,15,754.5,145.5,3.65,21.5,666.5,932.25,708.13
2016,4,26,9,30,771.0,149.0,3.6,22.0,709.0,944.98,713.36
2016,4,26,9,45,803.0,141.0,3.6,22.5,750.5,964.18,723.43
2016,4,26,10,0,835.0,133.0,3.6,23.0,792.0,979.98,731.19
2016,4,26,10,15,844.0,134.5,3.55,23.0,823.0,980.35,729.8
2016,4,26,10,30,853.0,136.0,3.5,23.0,854.0,967.05,719.54
2016,4,26,10,45,865.0,134.0,3.5,23.5,879.5,960.34,712.92
2016,4,26,11,0,877.0,132.0,3.5,24.0,905.0,950.25,704.15
2016,4,26,11,15,881.0,132.5,3.55,24.0,921.5,931.92,691.7
2016,4,26,11,30,885.0,133.0,3.6,24.0,938.0,910.46,677.27
2016,4,26,11,45,892.0,130.0,3.65,24.5,948.0,885.33,659.1
2016,4,26,12,0,899.0,127.0,3.7,25.0,958.0,857.21,638.98
2016,4,26,12,15,899.0,127.5,3.7,25.0,958.5,823.77,616.22
2016,4,26,12,30,899.0,128.0,3.7,25.0,959.0,787.92,591.73
2016,4,26,12,45,890.5,132.0,3.75,25.0,950.0,746.72,562.55
2016,4,26,13,0,882.0,136.0,3.8,25.0,941.0,703.99,530.92
2016,4,26,13,15,878.0,135.0,3.8,25.0,925.5,658.81,496.82
2016,4,26,13,30,874.0,134.0,3.8,25.0,910.0,612.3,460.93
2016,4,26,13,45,654.5,241.5,3.85,25.0,814.5,532.76,399.32
2016,4,26,14,0,435.0,349.0,3.9,25.0,719.0,473.66,353.5
2016,4,26,14,15,638.0,239.5,3.85,25.0,760.0,446.5,329.92
2016,4,26,14,30,841.0,130.0,3.8,25.0,801.0,404.72,291.79
2016,4,26,14,45,826.5,129.0,3.8,25.0,764.0,351.01,245.81
2016,4,26,15,0,812.0,128.0,3.8,25.0,727.0,298.33,200.44
2016,4,26,15,15,797.0,125.0,3.7,24.5,684.5,245.35,155.95
2016,4,26,15,30,782.0,122.0,3.6,24.0,642.0,193.92,115.22
2016,4,26,15,45,760.0,119.5,3.55,24.0,594.5,143.99,81.53
2016,4,26,16,0,738.0,117.0,3.5,24.0,547.0,88.89,54.52
2016,4,26,16,15,712.0,112.0,3.3,23.5,497.0,70.4,54.32
2016,4,26,16,30,686.0,107.0,3.1,23.0,447.0,69.48,53.86
2016,4,26,16,45,651.0,101.5,2.95,23.0,395.0,68.01,52.81
2016,4,26,17,0,616.0,96.0,2.8,23.0,343.0,66.43,51.65
2016,4,26,17,15,569.5,88.5,2.6,22.5,291.0,63.12,49.06
2016,4,26,17,30,523.0,81.0,2.4,22.0,239.0,59.63,46.22
2016,4,26,17,45,456.5,71.5,2.25,21.5,189.5,54.19,41.54
2016,4,26,18,0,390.0,62.0,2.1,21.0,140.0,46.87,35.03
2016,4,26,18,15,295.5,48.0,2.1,20.5,97.0,36.83,25.92
2016,4,26,18,30,201.0,34.0,2.1,20.0,54.0,26.46,16.0
2016,4,26,18,45,100.5,17.0,2.15,19.5,27.0,13.36,0.0
2016,4,26,19,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,27,5,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,27,5,45,14.5,14.5,1.2,16.5,15.5,21.66,0.0
2016,4,27,6,0,29.0,29.0,1.2,17.0,31.0,53.32,35.35
2016,4,27,6,15,71.5,51.0,1.35,17.0,63.0,122.45,96.55
2016,4,27,6,30,114.0,73.0,1.5,17.0,95.0,181.53,147.97
2016,4,27,6,45,169.5,89.5,1.65,17.5,133.5,257.76,212.28
2016,4,27,7,0,225.0,106.0,1.8,18.0,172.0,324.78,267.52
2016,4,27,7,15,383.0,104.5,1.85,18.5,242.5,473.56,386.66
2016,4,27,7,30,541.0,103.0,1.9,19.0,313.0,623.67,499.36
2016,4,27,7,45,575.5,114.5,1.95,19.5,366.5,681.61,538.49
2016,4,27,8,0,610.0,126.0,2.0,20.0,420.0,739.06,576.87
2016,4,27,8,15,637.5,132.0,1.95,20.0,469.5,782.7,604.89
2016,4,27,8,30,665.0,138.0,1.9,20.0,519.0,824.79,631.38
2016,4,27,8,45,508.5,206.5,1.9,20.5,512.0,752.01,575.73
2016,4,27,9,0,352.0,275.0,1.9,21.0,505.0,661.5,505.72
2016,4,27,9,15,444.0,261.5,1.9,21.5,571.5,751.55,569.16
2016,4,27,9,30,536.0,248.0,1.9,22.0,638.0,824.18,617.64
2016,4,27,9,45,664.0,198.0,1.9,22.5,706.5,897.85,666.01
2016,4,27,10,0,792.0,148.0,1.9,23.0,775.0,955.28,700.39
2016,4,27,10,15,801.5,150.0,1.9,23.0,805.5,956.78,699.61
2016,4,27,10,30,811.0,152.0,1.9,23.0,836.0,954.94,697.45
2016,4,27,10,45,822.5,150.5,1.9,23.5,861.0,948.03,690.83
2016,4,27,11,0,834.0,149.0,1.9,24.0,886.0,937.74,682.24
2016,4,27,11,15,838.0,150.0,1.95,24.0,902.5,919.8,670.71
2016,4,27,11,30,842.0,151.0,2.0,24.0,919.0,898.75,657.26
2016,4,27,11,45,538.5,310.0,2.05,24.0,803.0,763.76,562.91
2016,4,27,12,0,235.0,469.0,2.1,24.0,687.0,624.0,460.14
2016,4,27,12,15,326.0,435.5,2.15,24.0,738.0,652.97,483.21
2016,4,27,12,30,417.0,402.0,2.2,24.0,789.0,671.92,497.69
2016,4,27,12,45,396.0,408.0,2.3,24.5,773.0,636.6,471.54
2016,4,27,13,0,375.0,414.0,2.4,25.0,757.0,602.67,446.51
2016,4,27,13,15,597.5,287.5,2.45,25.0,823.0,609.82,454.4
2016,4,27,13,30,820.0,161.0,2.5,25.0,889.0,603.42,450.44
2016,4,27,13,45,818.5,156.0,2.55,25.0,867.5,554.99,413.04
2016,4,27,14,0,817.0,151.0,2.6,25.0,846.0,505.62,374.06
2016,4,27,14,15,483.5,272.5,2.65,25.0,680.5,409.48,302.33
2016,4,27,14,30,150.0,394.0,2.7,25.0,515.0,356.93,265.85
2016,4,27,14,45,464.5,267.0,2.75,25.0,615.0,336.43,242.8
2016,4,27,15,0,779.0,140.0,2.8,25.0,715.0,300.34,202.6
2016,4,27,15,15,434.5,221.5,2.75,25.0,539.5,237.64,163.59
2016,4,27,15,30,90.0,303.0,2.7,25.0,364.0,241.28,180.16
2016,4,27,15,45,298.5,247.0,2.65,25.0,426.5,193.68,136.66
2016,4,27,16,0,507.0,191.0,2.6,25.0,489.0,133.97,92.97
2016,4,27,16,15,382.0,199.0,2.4,24.5,412.0,135.83,108.58
2016,4,27,16,30,257.0,207.0,2.2,24.0,335.0,140.65,113.14
2016,4,27,16,45,242.5,185.5,2.0,24.0,295.5,128.69,103.53
2016,4,27,17,0,228.0,164.0,1.8,24.0,256.0,116.11,93.33
2016,4,27,17,15,210.5,142.0,1.65,23.0,217.5,102.59,82.53
2016,4,27,17,30,193.0,120.0,1.5,22.0,179.0,88.45,70.92
2016,4,27,17,45,166.0,98.0,1.35,21.5,142.0,73.67,58.3
2016,4,27,18,0,139.0,76.0,1.2,21.0,105.0,58.31,44.88
2016,4,27,18,15,98.5,55.5,1.15,20.5,73.0,44.83,32.79
2016,4,27,18,30,58.0,35.0,1.1,20.0,41.0,28.97,18.2
2016,4,27,18,45,29.0,17.5,1.1,20.0,20.5,14.95,0.0
2016,4,27,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,0.3,18.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,0.45,17.5,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,28,5,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,28,5,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,28,5,45,0.0,13.0,0.45,16.5,13.0,11.45,0.0
2016,4,28,6,0,0.0,26.0,0.5,17.0,26.0,24.24,13.09
2016,4,28,6,15,16.0,48.0,0.7,17.0,51.0,67.29,50.43
2016,4,28,6,30,32.0,70.0,0.9,17.0,76.0,104.83,82.99
2016,4,28,6,45,58.5,91.5,1.1,17.5,107.0,149.24,120.98
2016,4,28,7,0,85.0,113.0,1.3,18.0,138.0,208.77,170.36
2016,4,28,7,15,62.0,131.5,1.4,18.0,152.0,196.28,159.26
2016,4,28,7,30,39.0,150.0,1.5,18.0,166.0,196.14,157.98
2016,4,28,7,45,30.5,164.0,1.6,18.5,177.5,201.57,161.26
2016,4,28,8,0,22.0,178.0,1.7,19.0,189.0,192.13,152.52
2016,4,28,8,15,95.5,218.5,1.7,19.5,272.5,320.1,254.97
2016,4,28,8,30,169.0,259.0,1.7,20.0,356.0,453.12,355.89
2016,4,28,8,45,117.0,273.5,1.75,20.5,343.5,417.02,324.68
2016,4,28,9,0,65.0,288.0,1.8,21.0,331.0,361.07,279.69
2016,4,28,9,15,141.5,317.5,1.85,21.0,419.0,483.23,372.44
2016,4,28,9,30,218.0,347.0,1.9,21.0,507.0,586.65,447.71
2016,4,28,9,45,278.0,353.0,1.95,21.5,567.5,663.68,501.1
2016,4,28,10,0,338.0,359.0,2.0,22.0,628.0,721.46,540.35
2016,4,28,10,15,585.0,249.0,2.1,22.5,735.5,857.12,637.88
2016,4,28,10,30,832.0,139.0,2.2,23.0,843.0,962.35,706.55
2016,4,28,10,45,838.5,140.0,2.3,23.5,866.5,943.19,691.77
2016,4,28,11,0,845.0,141.0,2.4,24.0,890.0,931.29,683.09
2016,4,28,11,15,849.0,142.0,2.45,24.0,906.0,913.93,671.68
2016,4,28,11,30,853.0,143.0,2.5,24.0,922.0,893.53,658.34
2016,4,28,11,45,855.0,143.5,2.6,24.5,930.5,868.04,640.77
2016,4,28,12,0,857.0,144.0,2.7,25.0,939.0,839.86,621.39
2016,4,28,12,15,857.5,144.0,2.75,25.0,940.0,807.52,600.01
2016,4,28,12,30,858.0,144.0,2.8,25.0,941.0,772.89,576.95
2016,4,28,12,45,626.5,274.5,2.9,25.0,854.0,686.84,512.37
2016,4,28,13,0,395.0,405.0,3.0,25.0,767.0,609.11,453.23
2016,4,28,13,15,614.5,277.5,3.05,25.0,830.0,613.16,459.13
2016,4,28,13,30,834.0,150.0,3.1,25.0,893.0,603.68,452.92
2016,4,28,13,45,417.0,93.0,3.15,25.5,464.5,294.96,223.96
2016,4,28,14,0,0.0,36.0,3.2,26.0,36.0,31.96,19.69
2016,4,28,14,15,123.0,211.5,3.2,26.0,310.5,225.83,169.6
2016,4,28,14,30,246.0,387.0,3.2,26.0,585.0,379.11,280.9
2016,4,28,14,45,393.0,320.0,3.2,26.0,619.0,359.74,261.16
2016,4,28,15,0,540.0,253.0,3.2,26.0,653.0,316.37,221.68
2016,4,28,15,15,502.5,248.5,3.05,25.5,604.5,270.61,185.87
2016,4,28,15,30,465.0,244.0,2.9,25.0,556.0,229.05,154.97
2016,4,28,15,45,302.0,255.0,2.8,25.0,452.0,199.66,141.09
2016,4,28,16,0,139.0,266.0,2.7,25.0,348.0,188.18,141.5
2016,4,28,16,15,69.5,144.5,2.5,24.5,185.5,109.33,86.51
2016,4,28,16,30,0.0,23.0,2.3,24.0,23.0,20.28,11.73
2016,4,28,16,45,0.0,20.5,2.15,24.0,20.5,18.06,9.91
2016,4,28,17,0,0.0,18.0,2.0,24.0,18.0,15.84,8.05
2016,4,28,17,15,0.0,15.0,1.75,23.5,15.0,13.19,5.81
2016,4,28,17,30,0.0,12.0,1.5,23.0,12.0,10.55,3.54
2016,4,28,17,45,178.0,39.0,1.25,22.5,76.0,28.29,19.02
2016,4,28,18,0,356.0,66.0,1.0,22.0,140.0,49.65,37.34
2016,4,28,18,15,268.0,51.0,0.95,21.5,97.5,38.97,27.71
2016,4,28,18,30,180.0,36.0,0.9,21.0,55.0,27.92,17.38
2016,4,28,18,45,90.0,18.0,0.9,20.5,27.5,14.11,0.0
2016,4,28,19,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,4,29,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,29,5,45,115.0,15.5,1.35,14.5,26.0,106.09,0.0
2016,4,29,6,0,230.0,31.0,1.5,15.0,52.0,221.29,169.17
2016,4,29,6,15,333.0,43.0,1.5,15.0,96.0,316.73,258.09
2016,4,29,6,30,436.0,55.0,1.5,15.0,140.0,418.82,344.88
2016,4,29,6,45,502.5,64.0,1.5,15.5,190.5,496.87,407.84
2016,4,29,7,0,569.0,73.0,1.5,16.0,241.0,578.34,469.75
2016,4,29,7,15,616.0,79.5,1.55,16.5,294.5,643.25,516.66
2016,4,29,7,30,663.0,86.0,1.6,17.0,348.0,709.08,562.45
2016,4,29,7,45,697.5,91.0,1.7,18.0,401.0,762.31,596.95
2016,4,29,8,0,732.0,96.0,1.8,19.0,454.0,814.86,630.04
2016,4,29,8,15,757.0,100.0,1.9,19.5,505.5,851.25,652.37
2016,4,29,8,30,782.0,104.0,2.0,20.0,557.0,891.04,676.87
2016,4,29,8,45,801.0,107.5,2.1,20.5,604.5,922.23,695.23
2016,4,29,9,0,820.0,111.0,2.2,21.0,652.0,950.77,711.78
2016,4,29,9,15,833.5,114.0,2.15,21.0,695.0,970.45,722.21
2016,4,29,9,30,847.0,117.0,2.1,21.0,738.0,987.0,730.68
2016,4,29,9,45,852.5,121.5,2.1,21.5,774.0,983.48,725.32
2016,4,29,10,0,858.0,126.0,2.1,22.0,810.0,987.2,725.09
2016,4,29,10,15,865.0,128.0,2.05,22.5,840.0,986.36,721.39
2016,4,29,10,30,872.0,130.0,2.0,23.0,870.0,982.15,715.72
2016,4,29,10,45,872.5,134.0,1.95,23.5,892.0,970.36,705.38
2016,4,29,11,0,873.0,138.0,1.9,24.0,914.0,955.3,693.18
2016,4,29,11,15,876.0,138.5,1.8,24.0,929.0,936.02,679.2
2016,4,29,11,30,879.0,139.0,1.7,24.0,944.0,913.69,663.39
2016,4,29,11,45,877.5,141.0,1.65,24.0,951.0,885.92,644.75
2016,4,29,12,0,876.0,143.0,1.6,24.0,958.0,855.54,624.47
2016,4,29,12,15,875.5,143.0,1.55,24.0,958.0,821.8,602.0
2016,4,29,12,30,875.0,143.0,1.5,24.0,958.0,785.81,578.0
2016,4,29,12,45,873.0,142.5,1.45,24.5,950.0,746.25,549.29
2016,4,29,13,0,871.0,142.0,1.4,25.0,942.0,704.89,518.55
2016,4,29,13,15,866.5,141.0,1.5,25.0,925.5,659.94,486.97
2016,4,29,13,30,862.0,140.0,1.6,25.0,909.0,613.74,453.45
2016,4,29,13,45,851.5,141.0,1.75,25.0,885.0,564.79,417.04
2016,4,29,14,0,841.0,142.0,1.9,25.0,861.0,512.51,376.97
2016,4,29,14,15,832.0,140.0,1.95,25.0,830.5,460.47,335.36
2016,4,29,14,30,823.0,138.0,2.0,25.0,800.0,408.49,292.6
2016,4,29,14,45,806.0,138.0,2.1,25.0,762.0,355.77,248.57
2016,4,29,15,0,789.0,138.0,2.2,25.0,724.0,304.39,205.1
2016,4,29,15,15,774.0,134.5,2.15,25.0,682.5,252.38,161.54
2016,4,29,15,30,759.0,131.0,2.1,25.0,641.0,201.95,121.47
2016,4,29,15,45,739.5,127.0,2.1,25.0,594.5,144.83,81.42
2016,4,29,16,0,720.0,123.0,2.1,25.0,548.0,97.22,58.49
2016,4,29,16,15,497.0,164.5,2.0,24.5,446.0,105.13,83.08
2016,4,29,16,30,274.0,206.0,1.9,24.0,344.0,140.1,112.65
2016,4,29,16,45,394.0,161.0,1.8,24.0,334.5,107.48,85.74
2016,4,29,17,0,514.0,116.0,1.7,24.0,325.0,80.39,63.2
2016,4,29,17,15,469.5,106.5,1.55,23.5,277.0,75.31,59.22
2016,4,29,17,30,425.0,97.0,1.4,23.0,229.0,69.97,54.87
2016,4,29,17,45,373.0,83.0,1.25,22.5,182.5,61.04,47.27
2016,4,29,18,0,321.0,69.0,1.1,22.0,136.0,51.72,39.1
2016,4,29,18,15,245.0,53.0,1.05,21.0,95.5,40.39,29.02
2016,4,29,18,30,169.0,37.0,1.0,20.0,55.0,28.64,18.16
2016,4,29,18,45,84.5,18.5,1.0,19.5,27.5,14.48,0.22
2016,4,29,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,30,5,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,30,5,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,30,5,45,0.0,11.5,2.45,14.5,11.5,10.12,0.0
2016,4,30,6,0,0.0,23.0,2.7,15.0,23.0,20.27,10.45
2016,4,30,6,15,0.0,42.5,2.75,15.0,42.5,40.56,28.31
2016,4,30,6,30,0.0,62.0,2.8,15.0,62.0,60.79,45.92
2016,4,30,6,45,5.0,83.0,2.9,15.5,84.5,85.94,67.58
2016,4,30,7,0,10.0,104.0,3.0,16.0,107.0,110.86,88.66
2016,4,30,7,15,15.5,125.5,3.0,16.0,131.5,136.73,110.32
2016,4,30,7,30,21.0,147.0,3.0,16.0,156.0,162.59,131.61
2016,4,30,7,45,10.5,97.0,3.0,16.0,101.5,96.86,76.35
2016,4,30,8,0,0.0,47.0,3.0,16.0,47.0,41.5,29.4
2016,4,30,8,15,0.0,62.0,2.9,16.0,62.0,54.83,40.47
2016,4,30,8,30,0.0,77.0,2.8,16.0,77.0,68.18,51.42
2016,4,30,8,45,2.0,130.0,2.7,16.5,131.5,119.45,93.35
2016,4,30,9,0,4.0,183.0,2.6,17.0,186.0,172.64,135.82
2016,4,30,9,15,10.0,217.5,2.55,17.0,225.0,211.72,166.71
2016,4,30,9,30,16.0,252.0,2.5,17.0,264.0,250.65,197.06
2016,4,30,9,45,11.5,225.5,2.5,17.0,234.5,218.72,171.32
2016,4,30,10,0,7.0,199.0,2.5,17.0,205.0,188.02,146.69
2016,4,30,10,15,7.5,197.0,2.5,17.0,203.5,186.03,144.98
2016,4,30,10,30,8.0,195.0,2.5,17.0,202.0,184.1,143.27
2016,4,30,10,45,7.0,182.5,2.5,17.5,189.0,171.09,132.53
2016,4,30,11,0,6.0,170.0,2.5,18.0,176.0,158.29,122.02
2016,4,30,11,15,15.5,260.0,2.5,18.0,275.0,248.82,193.0
2016,4,30,11,30,25.0,350.0,2.5,18.0,374.0,347.09,267.8
2016,4,30,11,45,13.5,246.5,2.55,18.0,259.5,232.38,179.46
2016,4,30,12,0,2.0,143.0,2.6,18.0,145.0,129.18,98.45
2016,4,30,12,15,1.0,115.0,2.6,18.0,116.0,103.22,77.88
2016,4,30,12,30,0.0,87.0,2.6,18.0,87.0,77.48,57.24
2016,4,30,12,45,2.0,122.0,2.6,18.5,124.0,109.83,83.11
2016,4,30,13,0,4.0,157.0,2.6,19.0,161.0,141.69,108.23
2016,4,30,13,15,3.5,154.5,2.55,19.0,158.5,138.75,105.88
2016,4,30,13,30,3.0,152.0,2.5,19.0,156.0,135.88,103.66
2016,4,30,13,45,7.5,200.0,2.5,19.0,207.0,178.94,137.71
2016,4,30,14,0,12.0,248.0,2.5,19.0,258.0,220.2,169.91
2016,4,30,14,15,8.0,209.0,2.45,19.0,215.5,184.68,142.23
2016,4,30,14,30,4.0,170.0,2.4,19.0,173.0,149.7,114.95
2016,4,30,14,45,7.5,200.5,2.4,19.0,206.5,175.11,135.2
2016,4,30,15,0,11.0,231.0,2.4,19.0,240.0,198.78,153.87
2016,4,30,15,15,9.5,218.5,2.4,18.5,225.5,186.63,144.85
2016,4,30,15,30,8.0,206.0,2.4,18.0,211.0,174.71,136.08
2016,4,30,15,45,4.0,183.5,2.4,18.0,186.0,155.22,121.09
2016,4,30,16,0,0.0,161.0,2.4,18.0,161.0,136.36,106.45
2016,4,30,16,15,0.0,146.0,2.35,17.5,146.0,123.95,101.46
2016,4,30,16,30,0.0,131.0,2.3,17.0,131.0,111.82,91.64
2016,4,30,16,45,0.0,94.0,2.3,17.0,94.0,82.3,66.47
2016,4,30,17,0,0.0,57.0,2.3,17.0,57.0,50.34,38.8
2016,4,30,17,15,0.0,48.0,2.25,16.5,48.0,42.35,31.97
2016,4,30,17,30,0.0,39.0,2.2,16.0,39.0,34.37,25.02
2016,4,30,17,45,0.0,31.0,2.2,16.0,31.0,27.3,18.71
2016,4,30,18,0,0.0,23.0,2.2,16.0,23.0,20.23,12.32
2016,4,30,18,15,0.0,15.5,2.2,16.0,15.5,13.62,6.3
2016,4,30,18,30,0.0,8.0,2.2,16.0,8.0,7.02,0.29
2016,4,30,18,45,0.0,4.0,2.2,16.0,4.0,3.5,0.0
2016,4,30,19,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,1,5,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,5,1,5,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,1,5,45,0.0,3.0,2.8,15.0,3.0,2.63,0.0
2016,5,1,6,0,0.0,6.0,2.7,15.0,6.0,5.26,0.0
2016,5,1,6,15,0.0,12.0,2.7,15.0,12.0,10.53,3.2
2016,5,1,6,30,0.0,18.0,2.7,15.0,18.0,15.82,7.84
2016,5,1,6,45,0.0,25.0,2.7,15.5,25.0,22.0,13.18
2016,5,1,7,0,0.0,32.0,2.7,16.0,32.0,28.18,18.46
2016,5,1,7,15,0.0,53.0,2.65,16.0,53.0,46.78,34.24
2016,5,1,7,30,0.0,74.0,2.6,16.0,74.0,65.45,49.87
2016,5,1,7,45,0.0,52.0,2.55,16.5,52.0,45.92,33.18
2016,5,1,8,0,0.0,30.0,2.5,17.0,30.0,26.46,16.66
2016,5,1,8,15,0.0,78.5,2.5,17.0,78.5,69.49,52.5
2016,5,1,8,30,0.0,127.0,2.5,17.0,127.0,115.08,89.76
2016,5,1,8,45,0.0,124.5,2.55,17.5,124.5,112.2,86.89
2016,5,1,9,0,0.0,122.0,2.6,18.0,122.0,109.56,84.33
2016,5,1,9,15,12.0,200.5,2.65,18.5,209.5,196.74,154.21
2016,5,1,9,30,24.0,279.0,2.7,19.0,297.0,285.72,223.2
2016,5,1,9,45,34.0,311.5,2.8,19.5,338.5,343.66,266.73
2016,5,1,10,0,44.0,344.0,2.9,20.0,380.0,384.14,296.44
2016,5,1,10,15,97.5,384.5,2.85,20.5,467.5,474.37,363.92
2016,5,1,10,30,151.0,425.0,2.8,21.0,555.0,576.76,437.66
2016,5,1,10,45,91.5,395.0,2.75,21.5,474.5,467.57,355.1
2016,5,1,11,0,32.0,365.0,2.7,22.0,394.0,376.47,285.55
2016,5,1,11,15,21.0,291.0,2.6,22.5,310.5,290.99,221.1
2016,5,1,11,30,10.0,217.0,2.5,23.0,227.0,203.61,154.19
2016,5,1,11,45,50.0,338.5,2.45,23.5,386.0,353.59,267.86
2016,5,1,12,0,90.0,460.0,2.4,24.0,545.0,492.25,367.6
2016,5,1,12,15,62.5,426.5,2.4,24.0,485.5,431.99,322.84
2016,5,1,12,30,35.0,393.0,2.4,24.0,426.0,374.82,280.87
2016,5,1,12,45,25.0,337.5,2.4,24.0,361.5,314.45,236.52
2016,5,1,13,0,15.0,282.0,2.4,24.0,297.0,257.56,194.14
2016,5,1,13,15,139.5,362.0,2.45,24.0,488.0,395.08,298.33
2016,5,1,13,30,264.0,442.0,2.5,24.0,679.0,511.77,382.45
2016,5,1,13,45,294.5,421.5,2.65,24.0,679.5,491.51,366.95
2016,5,1,14,0,325.0,401.0,2.8,24.0,680.0,468.62,349.62
2016,5,1,14,15,179.5,365.0,2.85,24.0,518.5,365.17,273.62
2016,5,1,14,30,34.0,329.0,2.9,24.0,357.0,278.22,210.26
2016,5,1,14,45,410.5,233.5,2.95,24.0,541.0,299.14,217.9
2016,5,1,15,0,787.0,138.0,3.0,24.0,725.0,306.83,209.03
2016,5,1,15,15,686.5,170.5,2.85,23.5,661.5,255.89,169.18
2016,5,1,15,30,586.0,203.0,2.7,23.0,598.0,222.35,145.8
2016,5,1,15,45,516.0,210.0,2.6,23.0,540.0,184.44,121.52
2016,5,1,16,0,446.0,217.0,2.5,23.0,482.0,152.84,107.57
2016,5,1,16,15,465.5,190.5,2.3,22.5,446.0,120.95,96.92
2016,5,1,16,30,485.0,164.0,2.1,22.0,410.0,107.19,85.91
2016,5,1,16,45,440.0,152.0,1.9,22.0,356.5,101.6,81.49
2016,5,1,17,0,395.0,140.0,1.7,22.0,303.0,95.67,76.73
2016,5,1,17,15,360.0,126.0,1.55,21.5,258.5,88.06,70.61
2016,5,1,17,30,325.0,112.0,1.4,21.0,214.0,80.02,63.97
2016,5,1,17,45,284.5,94.5,1.25,20.5,171.5,71.89,57.05
2016,5,1,18,0,244.0,77.0,1.1,20.0,129.0,59.47,46.16
2016,5,1,18,15,185.5,58.5,1.1,19.5,91.5,45.88,33.99
2016,5,1,18,30,127.0,40.0,1.1,19.0,54.0,31.91,21.16
2016,5,1,18,45,63.5,20.0,1.15,19.0,27.0,16.41,3.28
2016,5,1,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,5,2,5,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,2,5,45,109.5,17.0,1.6,17.5,28.5,108.15,24.99
2016,5,2,6,0,219.0,34.0,1.7,18.0,57.0,218.64,169.57
2016,5,2,6,15,311.5,46.5,1.75,18.0,99.5,304.04,246.58
2016,5,2,6,30,404.0,59.0,1.8,18.0,142.0,402.6,329.55
2016,5,2,6,45,465.0,69.0,1.9,18.5,190.5,476.82,389.69
2016,5,2,7,0,526.0,79.0,2.0,19.0,239.0,554.09,448.8
2016,5,2,7,15,571.0,86.0,2.0,19.5,290.5,616.78,494.0
2016,5,2,7,30,616.0,93.0,2.0,20.0,342.0,680.32,538.08
2016,5,2,7,45,351.5,152.0,2.05,20.5,298.5,524.04,416.6
2016,5,2,8,0,87.0,211.0,2.1,21.0,255.0,306.3,242.27
2016,5,2,8,15,126.0,237.5,2.05,21.0,308.0,389.07,306.84
2016,5,2,8,30,165.0,264.0,2.0,21.0,361.0,455.06,355.97
2016,5,2,8,45,263.5,271.0,2.0,21.5,440.5,573.99,443.72
2016,5,2,9,0,362.0,278.0,2.0,22.0,520.0,676.07,515.93
2016,5,2,9,15,569.5,207.5,2.0,22.0,616.5,824.41,621.95
2016,5,2,9,30,777.0,137.0,2.0,22.0,713.0,943.35,699.37
2016,5,2,9,45,794.0,136.5,2.0,22.5,750.5,955.95,703.61
2016,5,2,10,0,811.0,136.0,2.0,23.0,788.0,965.38,707.01
2016,5,2,10,15,819.0,138.5,2.1,23.5,818.0,965.97,705.95
2016,5,2,10,30,827.0,141.0,2.2,24.0,848.0,963.22,702.92
2016,5,2,10,45,828.0,145.5,2.3,24.5,870.0,952.53,694.86
2016,5,2,11,0,829.0,150.0,2.4,25.0,892.0,938.61,684.84
2016,5,2,11,15,833.0,151.0,2.45,25.0,907.5,920.79,673.23
2016,5,2,11,30,837.0,152.0,2.5,25.0,923.0,899.9,659.67
2016,5,2,11,45,591.0,296.5,2.65,25.0,843.5,798.71,589.27
2016,5,2,12,0,345.0,441.0,2.8,25.0,764.0,695.3,512.96
2016,5,2,12,15,375.5,412.5,2.9,25.0,764.5,673.53,499.55
2016,5,2,12,30,406.0,384.0,3.0,25.0,765.0,650.96,484.69
2016,5,2,12,45,614.5,273.0,3.15,25.5,843.5,679.95,508.3
2016,5,2,13,0,823.0,162.0,3.3,26.0,922.0,694.49,520.11
2016,5,2,13,15,587.5,289.0,3.35,26.0,827.5,608.54,454.27
2016,5,2,13,30,352.0,416.0,3.4,26.0,733.0,543.23,403.77
2016,5,2,13,45,568.5,292.0,3.45,26.0,787.5,534.57,398.31
2016,5,2,14,0,785.0,168.0,3.5,26.0,842.0,509.89,378.3
2016,5,2,14,15,775.5,165.5,3.3,25.5,813.0,460.03,338.1
2016,5,2,14,30,766.0,163.0,3.1,25.0,784.0,410.41,297.19
2016,5,2,14,45,472.5,261.5,2.95,24.5,639.0,339.58,245.97
2016,5,2,15,0,179.0,360.0,2.8,24.0,494.0,314.56,233.3
2016,5,2,15,15,89.5,216.5,2.65,23.5,283.5,185.97,138.22
2016,5,2,15,30,0.0,73.0,2.5,23.0,73.0,64.7,46.68
2016,5,2,15,45,98.0,170.5,2.4,23.0,229.0,139.63,102.84
2016,5,2,16,0,196.0,268.0,2.3,23.0,385.0,194.12,145.29
2016,5,2,16,15,345.5,215.0,2.3,22.5,399.5,144.57,116.49
2016,5,2,16,30,495.0,162.0,2.3,22.0,414.0,105.86,84.76
2016,5,2,16,45,247.5,120.5,2.3,22.0,246.5,87.38,69.44
2016,5,2,17,0,0.0,79.0,2.3,22.0,79.0,69.76,54.65
2016,5,2,17,15,0.0,67.5,2.35,21.5,67.5,59.66,46.24
2016,5,2,17,30,0.0,56.0,2.4,21.0,56.0,49.45,37.57
2016,5,2,17,45,0.0,44.5,2.45,21.0,44.5,39.25,28.68
2016,5,2,18,0,0.0,33.0,2.5,21.0,33.0,29.07,19.69
2016,5,2,18,15,0.0,23.5,2.6,20.5,23.5,20.68,12.21
2016,5,2,18,30,0.0,14.0,2.7,20.0,14.0,12.3,4.68
2016,5,2,18,45,0.0,7.0,2.85,20.0,7.0,6.14,0.0
2016,5,2,19,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,3.35,19.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,3.55,18.5,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,5,3,5,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,3,5,45,0.0,14.5,3.05,17.0,14.5,12.77,0.0
2016,5,3,6,0,0.0,29.0,3.0,17.0,29.0,26.47,15.64
2016,5,3,6,15,3.0,49.5,2.95,17.0,50.5,51.13,37.05
2016,5,3,6,30,6.0,70.0,2.9,17.0,72.0,74.65,57.44
2016,5,3,6,45,17.5,91.5,2.85,17.5,97.0,105.38,83.76
2016,5,3,7,0,29.0,113.0,2.8,18.0,122.0,147.84,119.27
2016,5,3,7,15,14.5,117.5,2.8,18.0,122.0,125.58,100.12
2016,5,3,7,30,0.0,122.0,2.8,18.0,122.0,115.23,90.71
2016,5,3,7,45,0.0,126.0,2.8,18.0,126.0,117.26,92.08
2016,5,3,8,0,0.0,130.0,2.8,18.0,130.0,119.81,93.83
2016,5,3,8,15,15.5,179.0,2.85,18.0,188.0,183.81,146.09
2016,5,3,8,30,31.0,228.0,2.9,18.0,246.0,265.69,211.23
2016,5,3,8,45,130.0,268.0,3.0,18.5,354.0,422.47,335.08
2016,5,3,9,0,229.0,308.0,3.1,19.0,462.0,562.36,440.68
2016,5,3,9,15,150.0,322.5,2.95,19.5,426.0,497.04,386.58
2016,5,3,9,30,71.0,337.0,2.8,20.0,390.0,412.38,319.07
2016,5,3,9,45,67.0,351.5,2.7,20.5,403.5,419.47,323.05
2016,5,3,10,0,63.0,366.0,2.6,21.0,417.0,426.18,326.35
2016,5,3,10,15,40.0,326.0,2.5,21.5,358.5,357.05,273.03
2016,5,3,10,30,17.0,286.0,2.4,22.0,300.0,278.58,212.56
2016,5,3,10,45,72.5,368.5,2.35,22.5,433.5,422.83,321.2
2016,5,3,11,0,128.0,451.0,2.3,23.0,567.0,563.12,421.21
2016,5,3,11,15,155.5,461.5,2.25,23.0,604.0,588.47,438.27
2016,5,3,11,30,183.0,472.0,2.2,23.0,641.0,611.49,454.23
2016,5,3,11,45,530.0,304.5,2.2,23.0,800.5,754.85,562.41
2016,5,3,12,0,877.0,137.0,2.2,23.0,960.0,854.92,633.36
2016,5,3,12,15,877.0,137.5,2.2,23.0,960.5,822.2,610.39
2016,5,3,12,30,877.0,138.0,2.2,23.0,961.0,787.19,587.02
2016,5,3,12,45,873.5,139.0,2.25,23.0,953.0,747.96,560.09
2016,5,3,13,0,870.0,140.0,2.3,23.0,945.0,707.01,530.6
2016,5,3,13,15,867.0,139.0,2.35,23.0,930.5,663.27,498.45
2016,5,3,13,30,864.0,138.0,2.4,23.0,916.0,618.16,464.45
2016,5,3,13,45,581.0,275.0,2.5,23.0,792.0,526.27,394.49
2016,5,3,14,0,298.0,412.0,2.6,23.0,668.0,464.7,347.58
2016,5,3,14,15,170.5,379.5,2.55,23.0,525.5,372.39,279.68
2016,5,3,14,30,43.0,347.0,2.5,23.0,383.0,294.89,223.14
