Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,14,45,287.0,303.5,2.5,23.0,521.0,318.08,235.45
2016,5,3,15,0,531.0,260.0,2.5,23.0,659.0,324.17,230.55
2016,5,3,15,15,663.0,189.0,2.45,23.0,658.0,266.88,178.77
2016,5,3,15,30,795.0,118.0,2.4,23.0,657.0,204.36,122.89
2016,5,3,15,45,400.0,149.5,2.4,23.0,421.0,135.98,87.58
2016,5,3,16,0,5.0,181.0,2.4,23.0,185.0,151.71,116.39
2016,5,3,16,15,363.0,140.5,2.2,22.5,326.5,88.34,69.54
2016,5,3,16,30,721.0,100.0,2.0,22.0,468.0,64.2,49.5
2016,5,3,16,45,689.0,95.5,1.85,22.0,416.0,63.23,48.87
2016,5,3,17,0,657.0,91.0,1.7,22.0,364.0,62.17,48.15
2016,5,3,17,15,614.5,84.5,1.5,21.5,312.5,59.45,46.06
2016,5,3,17,30,572.0,78.0,1.3,21.0,261.0,56.59,43.77
2016,5,3,17,45,501.0,71.0,1.15,20.5,209.5,53.05,40.78
2016,5,3,18,0,430.0,64.0,1.0,20.0,158.0,49.45,37.55
2016,5,3,18,15,341.0,52.0,0.95,19.5,113.5,39.73,28.78
2016,5,3,18,30,252.0,40.0,0.9,19.0,69.0,31.01,20.57
2016,5,3,18,45,126.0,20.0,0.9,18.5,34.5,15.63,4.32
2016,5,3,19,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,4,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,4,5,45,20.0,18.5,1.9,11.5,20.5,38.33,13.3
2016,5,4,6,0,40.0,37.0,2.0,12.0,41.0,80.47,61.26
2016,5,4,6,15,65.0,58.5,1.95,12.0,70.0,126.1,102.48
2016,5,4,6,30,90.0,80.0,1.9,12.0,99.0,171.64,142.8
2016,5,4,6,45,113.0,100.5,1.9,12.5,131.5,214.85,179.97
2016,5,4,7,0,136.0,121.0,1.9,13.0,164.0,259.01,216.82
2016,5,4,7,15,68.0,105.0,1.85,13.5,126.5,178.97,148.1
2016,5,4,7,30,0.0,89.0,1.8,14.0,89.0,80.16,62.52
2016,5,4,7,45,10.0,136.0,1.8,14.5,141.0,136.77,109.93
2016,5,4,8,0,20.0,183.0,1.8,15.0,193.0,194.78,156.99
2016,5,4,8,15,33.0,212.5,1.75,15.0,231.5,253.07,203.5
2016,5,4,8,30,46.0,242.0,1.7,15.0,270.0,296.42,237.22
2016,5,4,8,45,430.5,181.0,1.65,15.5,469.0,650.42,515.54
2016,5,4,9,0,815.0,120.0,1.6,16.0,668.0,961.09,727.82
2016,5,4,9,15,829.5,123.0,1.6,16.5,711.5,981.58,734.3
2016,5,4,9,30,844.0,126.0,1.6,17.0,755.0,998.95,742.42
2016,5,4,9,45,857.5,126.5,1.6,17.5,793.0,1009.24,746.03
2016,5,4,10,0,871.0,127.0,1.6,18.0,831.0,1005.49,740.77
2016,5,4,10,15,879.0,129.0,1.75,18.0,862.0,1005.49,741.87
2016,5,4,10,30,887.0,131.0,1.9,18.0,893.0,1002.07,740.69
2016,5,4,10,45,489.5,285.5,2.05,18.5,708.5,775.82,584.46
2016,5,4,11,0,92.0,440.0,2.2,19.0,524.0,506.59,383.41
2016,5,4,11,15,253.5,420.0,2.35,19.0,654.5,647.79,491.14
2016,5,4,11,30,415.0,400.0,2.5,19.0,785.0,764.24,575.68
2016,5,4,11,45,232.0,412.5,2.65,19.0,628.0,592.43,449.91
2016,5,4,12,0,49.0,425.0,2.8,19.0,471.0,426.72,325.21
2016,5,4,12,15,244.5,416.0,2.85,19.0,646.0,573.61,438.52
2016,5,4,12,30,440.0,407.0,2.9,19.0,821.0,696.63,528.84
2016,5,4,12,45,673.5,270.5,3.0,19.0,898.0,721.49,550.41
2016,5,4,13,0,907.0,134.0,3.1,19.0,975.0,728.2,558.41
2016,5,4,13,15,512.5,293.0,3.1,19.0,767.0,568.94,436.39
2016,5,4,13,30,118.0,452.0,3.1,19.0,559.0,440.93,336.75
2016,5,4,13,45,506.0,289.5,3.15,19.0,729.0,501.01,384.39
2016,5,4,14,0,894.0,127.0,3.2,19.0,899.0,536.47,407.96
2016,5,4,14,15,648.0,235.5,3.15,19.0,785.0,456.03,344.27
2016,5,4,14,30,402.0,344.0,3.1,19.0,671.0,411.56,310.07
2016,5,4,14,45,632.5,230.0,3.1,19.0,718.0,368.74,270.2
2016,5,4,15,0,863.0,116.0,3.1,19.0,765.0,322.81,223.53
2016,5,4,15,15,607.0,202.5,3.05,19.0,646.5,265.94,183.47
2016,5,4,15,30,351.0,289.0,3.0,19.0,528.0,255.61,184.34
2016,5,4,15,45,579.5,195.5,2.95,19.0,558.0,185.29,121.03
2016,5,4,16,0,808.0,102.0,2.9,19.0,588.0,102.7,58.26
2016,5,4,16,15,580.0,150.0,2.7,18.5,483.0,94.01,75.6
2016,5,4,16,30,352.0,198.0,2.5,18.0,378.0,135.79,111.72
2016,5,4,16,45,531.0,141.0,2.4,18.0,379.5,94.74,76.86
2016,5,4,17,0,710.0,84.0,2.3,18.0,381.0,57.41,44.78
2016,5,4,17,15,669.0,78.0,2.05,17.5,327.5,54.82,42.77
2016,5,4,17,30,628.0,72.0,1.8,17.0,274.0,52.08,40.55
2016,5,4,17,45,568.0,65.0,1.55,16.5,222.0,48.32,37.31
2016,5,4,18,0,508.0,58.0,1.3,16.0,170.0,44.44,33.79
2016,5,4,18,15,417.5,47.5,1.25,15.0,123.0,37.26,27.22
2016,5,4,18,30,327.0,37.0,1.2,14.0,76.0,29.8,20.08
2016,5,4,18,45,192.0,23.0,1.15,13.5,43.0,18.66,7.13
2016,5,4,19,0,57.0,9.0,1.1,13.0,10.0,8.19,0.0
2016,5,4,19,15,28.5,4.5,1.1,13.0,5.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,5,5,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,5,5,45,0.0,3.0,2.4,10.0,3.0,2.63,0.0
2016,5,5,6,0,0.0,6.0,2.5,10.0,6.0,5.26,0.0
2016,5,5,6,15,0.0,10.0,2.65,10.0,10.0,8.78,1.89
2016,5,5,6,30,0.0,14.0,2.8,10.0,14.0,12.3,5.05
2016,5,5,6,45,0.0,18.5,3.0,10.5,18.5,16.26,8.54
2016,5,5,7,0,0.0,23.0,3.2,11.0,23.0,20.24,11.98
2016,5,5,7,15,0.0,15.5,3.3,11.0,15.5,13.63,6.21
2016,5,5,7,30,0.0,8.0,3.4,11.0,8.0,7.04,0.45
2016,5,5,7,45,0.0,9.5,3.55,11.5,9.5,8.36,1.56
2016,5,5,8,0,0.0,11.0,3.7,12.0,11.0,9.69,2.67
2016,5,5,8,15,0.0,65.0,3.7,12.0,65.0,57.5,43.37
2016,5,5,8,30,0.0,119.0,3.7,12.0,119.0,107.21,84.94
2016,5,5,8,45,0.0,67.0,3.75,12.5,67.0,59.33,44.47
2016,5,5,9,0,0.0,15.0,3.8,13.0,15.0,13.26,5.54
2016,5,5,9,15,0.0,21.5,3.8,13.0,21.5,19.02,10.38
2016,5,5,9,30,0.0,28.0,3.8,13.0,28.0,24.79,15.19
2016,5,5,9,45,0.0,38.5,3.85,13.0,38.5,34.13,22.96
2016,5,5,10,0,0.0,49.0,3.9,13.0,49.0,43.48,30.7
2016,5,5,10,15,4.5,124.0,3.85,13.0,128.0,115.43,90.2
2016,5,5,10,30,9.0,199.0,3.8,13.0,207.0,188.8,149.64
2016,5,5,10,45,5.0,167.5,3.8,13.5,172.0,155.43,122.04
2016,5,5,11,0,1.0,136.0,3.8,14.0,137.0,122.72,95.14
2016,5,5,11,15,6.5,187.5,3.75,14.0,194.0,174.33,136.9
2016,5,5,11,30,12.0,239.0,3.7,14.0,251.0,225.43,177.59
2016,5,5,11,45,9.5,205.5,3.65,14.0,215.0,192.06,150.81
2016,5,5,12,0,7.0,172.0,3.6,14.0,179.0,159.26,124.51
2016,5,5,12,15,29.5,301.0,3.55,14.0,329.5,294.08,231.8
2016,5,5,12,30,52.0,430.0,3.5,14.0,480.0,420.06,328.49
2016,5,5,12,45,35.5,374.0,3.5,14.0,408.0,353.4,276.76
2016,5,5,13,0,19.0,318.0,3.5,14.0,336.0,291.3,228.63
2016,5,5,13,15,16.0,289.0,3.55,14.0,304.5,262.46,206.3
2016,5,5,13,30,13.0,260.0,3.6,14.0,273.0,234.25,184.23
2016,5,5,13,45,20.5,300.5,3.7,14.0,319.5,270.25,212.83
2016,5,5,14,0,28.0,341.0,3.8,14.0,366.0,295.99,233.02
2016,5,5,14,15,23.5,315.0,3.85,14.0,335.5,277.71,218.8
2016,5,5,14,30,19.0,289.0,3.9,14.0,305.0,252.24,198.98
2016,5,5,14,45,41.0,313.5,3.95,14.0,345.5,264.23,208.2
2016,5,5,15,0,63.0,338.0,4.0,14.0,386.0,280.3,220.24
2016,5,5,15,15,85.5,327.0,3.95,13.5,388.0,269.16,210.87
2016,5,5,15,30,108.0,316.0,3.9,13.0,390.0,255.32,199.37
2016,5,5,15,45,130.0,295.0,3.85,12.5,378.0,221.93,172.67
2016,5,5,16,0,152.0,274.0,3.8,12.0,366.0,197.25,154.84
2016,5,5,16,15,95.5,238.5,3.75,11.5,294.5,176.5,149.31
2016,5,5,16,30,39.0,203.0,3.7,11.0,223.0,153.86,130.48
2016,5,5,16,45,19.5,120.5,3.65,11.0,130.5,99.07,82.85
2016,5,5,17,0,0.0,38.0,3.6,11.0,38.0,33.51,24.61
2016,5,5,17,15,0.0,32.5,3.55,10.5,32.5,28.64,20.36
2016,5,5,17,30,0.0,27.0,3.5,10.0,27.0,23.77,16.03
2016,5,5,17,45,0.0,22.0,3.45,9.5,22.0,19.35,12.04
2016,5,5,18,0,0.0,17.0,3.4,9.0,17.0,14.94,7.98
2016,5,5,18,15,0.0,12.0,3.35,8.5,12.0,10.53,3.88
2016,5,5,18,30,0.0,7.0,3.3,8.0,7.0,6.14,0.0
2016,5,5,18,45,0.0,4.0,3.3,8.0,4.0,3.5,0.0
2016,5,5,19,0,0.0,1.0,3.3,8.0,1.0,0.91,0.0
2016,5,5,19,15,0.0,0.5,3.3,7.5,0.5,0.0,0.0
2016,5,5,19,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,3.15,5.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,2.6,5.5,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,5,6,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,6,5,45,0.0,12.5,2.25,8.5,12.5,10.99,1.09
2016,5,6,6,0,0.0,25.0,2.4,9.0,25.0,22.03,12.82
2016,5,6,6,15,0.0,41.5,2.55,9.5,41.5,37.5,26.61
2016,5,6,6,30,0.0,58.0,2.7,10.0,58.0,53.95,41.13
2016,5,6,6,45,0.0,77.0,2.85,10.5,77.0,72.96,57.64
2016,5,6,7,0,0.0,96.0,3.0,11.0,96.0,91.59,73.52
2016,5,6,7,15,230.0,112.5,3.15,11.5,208.0,340.23,289.2
2016,5,6,7,30,460.0,129.0,3.3,12.0,320.0,584.35,487.08
2016,5,6,7,45,426.5,157.5,3.5,12.5,353.0,599.24,494.1
2016,5,6,8,0,393.0,186.0,3.7,13.0,386.0,609.78,498.88
2016,5,6,8,15,288.5,227.5,3.8,13.5,382.5,547.5,445.61
2016,5,6,8,30,184.0,269.0,3.9,14.0,379.0,478.98,387.46
2016,5,6,8,45,244.0,283.5,4.0,14.5,441.5,570.14,457.47
2016,5,6,9,0,304.0,298.0,4.1,15.0,504.0,643.11,511.62
2016,5,6,9,15,401.5,283.5,4.05,15.0,574.0,737.16,581.97
2016,5,6,9,30,499.0,269.0,4.0,15.0,644.0,815.08,639.07
2016,5,6,9,45,428.5,315.5,4.0,15.5,648.5,789.1,614.75
2016,5,6,10,0,358.0,362.0,4.0,16.0,653.0,746.28,579.47
2016,5,6,10,15,303.5,392.5,3.95,16.0,645.5,715.92,554.69
2016,5,6,10,30,249.0,423.0,3.9,16.0,638.0,684.17,528.89
2016,5,6,10,45,124.5,261.5,3.85,16.5,369.0,378.47,298.22
2016,5,6,11,0,0.0,100.0,3.8,17.0,100.0,89.25,66.88
2016,5,6,11,15,10.0,213.5,3.75,17.0,223.0,201.24,156.81
2016,5,6,11,30,20.0,327.0,3.7,17.0,346.0,312.93,243.62
2016,5,6,11,45,258.0,364.0,3.7,17.0,607.5,570.17,443.93
2016,5,6,12,0,496.0,401.0,3.7,17.0,869.0,789.57,604.57
2016,5,6,12,15,258.5,371.5,3.7,17.0,615.5,545.9,422.64
2016,5,6,12,30,21.0,342.0,3.7,17.0,362.0,318.35,246.41
2016,5,6,12,45,204.0,378.0,3.7,17.0,568.5,477.79,372.04
2016,5,6,13,0,387.0,414.0,3.7,17.0,775.0,615.01,474.65
2016,5,6,13,15,434.0,394.5,3.65,17.0,792.5,600.75,463.08
2016,5,6,13,30,481.0,375.0,3.6,17.0,810.0,584.78,450.45
2016,5,6,13,45,240.5,255.5,3.6,17.0,473.0,337.79,263.3
2016,5,6,14,0,0.0,136.0,3.6,17.0,136.0,119.93,91.7
2016,5,6,14,15,168.0,254.0,3.55,17.0,391.5,272.26,211.71
2016,5,6,14,30,336.0,372.0,3.5,17.0,647.0,407.34,311.46
2016,5,6,14,45,230.5,367.0,3.45,17.0,552.0,354.32,270.55
2016,5,6,15,0,125.0,362.0,3.4,17.0,457.0,303.08,232.97
2016,5,6,15,15,228.5,328.5,3.25,17.0,489.5,291.39,219.57
2016,5,6,15,30,332.0,295.0,3.1,17.0,522.0,257.98,188.41
2016,5,6,15,45,172.5,249.5,3.0,17.0,367.0,200.14,150.36
2016,5,6,16,0,13.0,204.0,2.9,17.0,212.0,169.13,132.89
2016,5,6,16,15,350.0,163.0,2.7,16.5,344.5,101.83,82.81
2016,5,6,16,30,687.0,122.0,2.5,16.0,477.0,78.6,63.23
2016,5,6,16,45,502.0,140.0,2.4,16.0,385.0,93.63,76.56
2016,5,6,17,0,317.0,158.0,2.3,16.0,293.0,112.76,93.43
2016,5,6,17,15,285.5,143.0,2.05,15.5,252.0,103.57,85.84
2016,5,6,17,30,254.0,128.0,1.8,15.0,211.0,93.98,77.78
2016,5,6,17,45,226.0,107.0,1.55,14.5,171.0,80.03,65.67
2016,5,6,18,0,198.0,86.0,1.3,14.0,131.0,65.55,52.79
2016,5,6,18,15,156.5,65.5,1.25,13.5,95.5,50.84,39.41
2016,5,6,18,30,115.0,45.0,1.2,13.0,60.0,35.65,25.34
2016,5,6,18,45,57.5,27.0,1.2,12.5,34.5,22.54,11.02
2016,5,6,19,0,0.0,9.0,1.2,12.0,9.0,8.19,0.0
2016,5,6,19,15,0.0,4.5,1.2,12.0,4.5,0.0,0.0
2016,5,6,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,5,7,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,7,5,45,147.0,19.5,2.3,8.5,36.5,139.58,87.18
2016,5,7,6,0,294.0,39.0,2.6,9.0,73.0,276.23,227.33
2016,5,7,6,15,386.5,50.0,2.6,9.5,119.5,366.17,308.55
2016,5,7,6,30,479.0,61.0,2.6,10.0,166.0,463.01,391.65
2016,5,7,6,45,541.5,69.0,2.65,10.5,218.0,539.08,453.57
2016,5,7,7,0,604.0,77.0,2.7,11.0,270.0,618.02,514.81
2016,5,7,7,15,646.5,83.5,2.8,12.0,323.5,680.58,560.11
2016,5,7,7,30,689.0,90.0,2.9,13.0,377.0,743.67,604.11
2016,5,7,7,45,719.0,95.0,3.05,14.0,430.0,793.66,637.25
2016,5,7,8,0,749.0,100.0,3.2,15.0,483.0,842.66,668.88
2016,5,7,8,15,772.0,104.5,3.3,15.5,534.0,877.98,691.0
2016,5,7,8,30,795.0,109.0,3.4,16.0,585.0,916.65,715.33
2016,5,7,8,45,809.0,114.0,3.5,17.0,631.5,944.81,730.63
2016,5,7,9,0,823.0,119.0,3.6,18.0,678.0,970.16,743.91
2016,5,7,9,15,836.5,122.0,3.55,18.0,720.5,989.7,754.98
2016,5,7,9,30,850.0,125.0,3.5,18.0,763.0,1006.12,763.99
2016,5,7,9,45,862.0,126.0,3.45,18.5,800.5,1004.52,759.46
2016,5,7,10,0,874.0,127.0,3.4,19.0,838.0,1010.79,760.56
2016,5,7,10,15,880.5,129.0,3.4,19.0,868.0,1009.31,758.37
2016,5,7,10,30,887.0,131.0,3.4,19.0,898.0,1004.45,754.12
2016,5,7,10,45,880.0,139.5,3.45,19.5,917.5,989.66,742.32
2016,5,7,11,0,873.0,148.0,3.5,20.0,937.0,971.58,728.52
2016,5,7,11,15,874.5,149.5,3.55,20.0,951.5,951.73,715.03
2016,5,7,11,30,876.0,151.0,3.6,20.0,966.0,928.9,699.55
2016,5,7,11,45,845.5,172.5,3.65,20.5,965.0,902.41,680.31
2016,5,7,12,0,815.0,194.0,3.7,21.0,964.0,865.02,653.6
2016,5,7,12,15,813.0,193.5,3.7,21.0,962.0,829.88,629.44
2016,5,7,12,30,811.0,193.0,3.7,21.0,960.0,792.81,602.72
2016,5,7,12,45,619.0,296.5,3.75,21.0,879.0,705.98,536.63
2016,5,7,13,0,427.0,400.0,3.8,21.0,798.0,628.95,477.28
2016,5,7,13,15,426.5,392.0,3.75,20.5,784.0,594.64,452.71
2016,5,7,13,30,426.0,384.0,3.7,20.0,770.0,560.05,427.23
2016,5,7,13,45,217.0,290.0,3.7,20.0,487.0,352.48,271.31
2016,5,7,14,0,8.0,196.0,3.7,20.0,204.0,175.03,134.03
2016,5,7,14,15,323.0,224.5,3.5,20.0,489.5,312.17,239.0
2016,5,7,14,30,638.0,253.0,3.3,20.0,775.0,429.7,320.54
2016,5,7,14,45,638.5,239.0,3.1,20.0,742.0,380.82,278.49
2016,5,7,15,0,639.0,225.0,2.9,20.0,709.0,331.87,236.56
2016,5,7,15,15,459.5,266.5,2.7,20.0,604.5,282.84,201.41
2016,5,7,15,30,280.0,308.0,2.5,20.0,500.0,258.25,188.34
2016,5,7,15,45,336.0,272.0,2.35,20.5,487.0,221.04,157.69
2016,5,7,16,0,392.0,236.0,2.2,21.0,474.0,178.59,127.52
2016,5,7,16,15,495.5,190.5,2.05,21.0,465.0,120.37,96.84
2016,5,7,16,30,599.0,145.0,1.9,21.0,456.0,94.25,75.2
2016,5,7,16,45,574.5,134.0,1.8,21.0,406.5,89.92,71.83
2016,5,7,17,0,550.0,123.0,1.7,21.0,357.0,84.72,67.64
2016,5,7,17,15,505.0,113.5,1.55,20.5,306.0,79.76,63.74
2016,5,7,17,30,460.0,104.0,1.4,20.0,255.0,74.56,59.51
2016,5,7,17,45,399.0,92.0,1.25,19.5,206.0,67.2,53.26
2016,5,7,18,0,338.0,80.0,1.1,19.0,157.0,59.54,46.53
2016,5,7,18,15,258.5,64.0,1.15,18.5,114.0,48.44,36.55
2016,5,7,18,30,179.0,48.0,1.2,18.0,71.0,37.99,26.83
2016,5,7,18,45,89.5,29.5,1.3,17.5,41.0,23.75,12.05
2016,5,7,19,0,0.0,11.0,1.4,17.0,11.0,10.01,0.0
2016,5,7,19,15,0.0,5.5,1.5,17.0,5.5,0.0,0.0
2016,5,7,19,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,4.5,2.7,16.0,4.5,0.0,0.0
2016,5,8,5,30,0.0,9.0,2.8,16.0,9.0,8.19,0.0
2016,5,8,5,45,104.5,26.5,2.9,16.0,39.0,115.64,72.76
2016,5,8,6,0,209.0,44.0,3.0,16.0,69.0,227.53,182.44
2016,5,8,6,15,291.0,58.0,3.05,16.5,112.0,308.16,253.74
2016,5,8,6,30,373.0,72.0,3.1,17.0,155.0,395.62,327.92
2016,5,8,6,45,405.5,83.5,3.15,17.5,195.5,447.11,370.26
2016,5,8,7,0,438.0,95.0,3.2,18.0,236.0,500.08,411.97
2016,5,8,7,15,452.5,112.0,3.3,18.5,280.5,546.1,446.3
2016,5,8,7,30,467.0,129.0,3.4,19.0,325.0,591.24,478.84
2016,5,8,7,45,569.5,122.5,3.5,19.5,393.0,693.88,554.08
2016,5,8,8,0,672.0,116.0,3.6,20.0,461.0,792.57,623.15
2016,5,8,8,15,339.0,150.5,3.6,20.5,325.0,521.79,416.12
2016,5,8,8,30,6.0,185.0,3.6,21.0,189.0,178.74,138.79
2016,5,8,8,45,373.0,165.5,3.6,21.5,420.0,577.3,457.32
2016,5,8,9,0,740.0,146.0,3.6,22.0,651.0,926.57,705.64
2016,5,8,9,15,754.0,150.0,3.65,22.0,691.5,946.7,715.25
2016,5,8,9,30,768.0,154.0,3.7,22.0,732.0,957.28,721.05
2016,5,8,9,45,505.0,274.0,3.8,22.5,661.5,822.1,622.36
2016,5,8,10,0,242.0,394.0,3.9,23.0,591.0,649.68,491.87
2016,5,8,10,15,513.0,285.5,3.9,23.0,723.5,825.37,623.78
2016,5,8,10,30,784.0,177.0,3.9,23.0,856.0,963.14,719.72
2016,5,8,10,45,772.5,190.0,3.95,23.0,874.0,948.73,708.43
2016,5,8,11,0,761.0,203.0,4.0,23.0,892.0,938.32,701.12
2016,5,8,11,15,389.5,260.0,3.95,23.0,613.0,628.34,478.79
2016,5,8,11,30,18.0,317.0,3.9,23.0,334.0,302.01,228.77
2016,5,8,11,45,250.5,361.0,3.85,23.5,598.0,561.37,426.85
2016,5,8,12,0,483.0,405.0,3.8,24.0,862.0,783.22,584.32
2016,5,8,12,15,497.0,400.0,3.75,24.0,870.5,763.96,569.08
2016,5,8,12,30,511.0,395.0,3.7,24.0,879.0,742.54,553.73
2016,5,8,12,45,266.5,369.5,3.7,24.0,622.0,516.11,389.43
2016,5,8,13,0,22.0,344.0,3.7,24.0,365.0,315.7,237.99
2016,5,8,13,15,415.5,260.5,3.6,24.0,638.5,483.91,369.35
2016,5,8,13,30,809.0,177.0,3.5,24.0,912.0,622.29,469.97
2016,5,8,13,45,805.0,174.0,3.4,24.0,889.5,575.1,432.06
2016,5,8,14,0,801.0,171.0,3.3,24.0,867.0,527.23,393.78
2016,5,8,14,15,554.0,276.0,3.25,24.0,750.0,451.98,335.84
2016,5,8,14,30,307.0,381.0,3.2,24.0,633.0,403.7,299.98
2016,5,8,14,45,327.5,357.0,3.15,24.0,615.0,371.1,273.62
2016,5,8,15,0,348.0,333.0,3.1,24.0,597.0,336.78,245.34
2016,5,8,15,15,267.0,327.5,3.0,24.0,523.5,289.93,210.98
2016,5,8,15,30,186.0,322.0,2.9,24.0,450.0,262.5,192.82
2016,5,8,15,45,428.5,235.5,2.85,24.0,503.5,199.55,135.23
2016,5,8,16,0,671.0,149.0,2.8,24.0,557.0,126.78,77.14
2016,5,8,16,15,644.5,143.0,2.55,23.5,508.0,89.01,69.81
2016,5,8,16,30,618.0,137.0,2.3,23.0,459.0,88.36,69.69
2016,5,8,16,45,484.0,146.0,2.05,23.0,381.5,97.21,77.42
2016,5,8,17,0,350.0,155.0,1.8,23.0,304.0,111.07,89.36
2016,5,8,17,15,399.5,131.0,1.55,22.5,279.5,91.1,72.83
2016,5,8,17,30,449.0,107.0,1.3,22.0,255.0,76.55,60.7
2016,5,8,17,45,397.5,93.5,1.1,21.5,207.5,68.22,53.69
2016,5,8,18,0,346.0,80.0,0.9,21.0,160.0,59.51,46.12
2016,5,8,18,15,270.0,64.0,0.9,20.5,116.5,48.42,36.25
2016,5,8,18,30,194.0,48.0,0.9,20.0,73.0,36.92,25.74
2016,5,8,18,45,97.0,29.5,0.9,19.5,42.0,23.79,12.34
2016,5,8,19,0,0.0,11.0,0.9,19.0,11.0,10.01,0.0
2016,5,8,19,15,0.0,5.5,0.9,18.5,5.5,0.0,0.0
2016,5,8,19,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,9,5,15,0.0,4.0,1.05,13.0,4.0,0.0,0.0
2016,5,9,5,30,0.0,8.0,1.1,13.0,8.0,7.28,0.0
2016,5,9,5,45,72.0,27.0,1.2,13.5,36.0,97.21,63.27
2016,5,9,6,0,144.0,46.0,1.3,14.0,64.0,174.13,139.73
2016,5,9,6,15,207.5,64.5,1.2,14.0,104.0,245.41,202.56
2016,5,9,6,30,271.0,83.0,1.1,14.0,144.0,321.08,266.85
2016,5,9,6,45,345.5,90.5,1.0,14.5,189.0,410.5,338.98
2016,5,9,7,0,420.0,98.0,0.9,15.0,234.0,489.87,400.08
2016,5,9,7,15,436.0,115.5,0.75,15.0,279.0,537.09,433.27
2016,5,9,7,30,452.0,133.0,0.6,15.0,324.0,583.56,464.52
2016,5,9,7,45,344.0,175.0,0.45,15.5,331.5,528.87,417.51
2016,5,9,8,0,236.0,217.0,0.3,16.0,339.0,485.4,379.39
2016,5,9,8,15,280.5,233.0,0.25,16.0,392.5,546.93,423.67
2016,5,9,8,30,325.0,249.0,0.2,16.0,446.0,608.94,465.75
2016,5,9,8,45,307.0,276.0,0.15,16.5,473.5,622.87,470.87
2016,5,9,9,0,289.0,303.0,0.1,17.0,501.0,634.44,475.05
2016,5,9,9,15,259.0,330.0,0.2,17.5,516.0,631.86,470.91
2016,5,9,9,30,229.0,357.0,0.3,18.0,531.0,609.2,453.78
2016,5,9,9,45,174.0,377.0,0.4,18.5,512.5,570.64,425.09
2016,5,9,10,0,119.0,397.0,0.5,19.0,494.0,531.15,395.64
2016,5,9,10,15,112.5,411.0,0.6,19.0,505.5,532.59,396.99
2016,5,9,10,30,106.0,425.0,0.7,19.0,517.0,518.56,387.23
2016,5,9,10,45,109.0,438.0,0.8,19.5,535.0,527.88,393.43
2016,5,9,11,0,112.0,451.0,0.9,20.0,553.0,536.36,398.79
2016,5,9,11,15,123.5,462.5,1.05,20.0,576.5,560.67,416.49
2016,5,9,11,30,135.0,474.0,1.2,20.0,600.0,571.42,424.66
2016,5,9,11,45,126.0,476.0,1.35,20.5,594.5,554.08,412.02
2016,5,9,12,0,117.0,478.0,1.5,21.0,589.0,536.7,399.47
2016,5,9,12,15,92.0,464.0,1.6,21.5,551.5,489.37,365.1
2016,5,9,12,30,67.0,450.0,1.7,22.0,514.0,449.11,335.61
2016,5,9,12,45,81.0,456.0,1.8,22.5,532.5,456.23,340.81
2016,5,9,13,0,95.0,462.0,1.9,23.0,551.0,461.72,344.46
2016,5,9,13,15,124.5,461.0,1.9,23.0,576.0,465.9,347.75
2016,5,9,13,30,154.0,460.0,1.9,23.0,601.0,469.34,350.24
2016,5,9,13,45,120.0,439.0,1.9,23.0,547.0,420.58,314.57
2016,5,9,14,0,86.0,418.0,1.9,23.0,493.0,383.04,287.17
2016,5,9,14,15,206.5,397.0,1.85,23.0,569.0,402.88,300.95
2016,5,9,14,30,327.0,376.0,1.8,23.0,645.0,408.61,302.3
2016,5,9,14,45,260.5,370.5,1.75,23.5,578.5,358.49,264.19
2016,5,9,15,0,194.0,365.0,1.7,24.0,512.0,325.53,239.8
2016,5,9,15,15,331.0,307.5,1.65,23.5,542.5,292.18,209.56
2016,5,9,15,30,468.0,250.0,1.6,23.0,573.0,245.05,167.55
2016,5,9,15,45,294.0,262.5,1.55,23.0,460.5,212.18,150.42
2016,5,9,16,0,120.0,275.0,1.5,23.0,348.0,198.27,148.75
2016,5,9,16,15,85.5,243.5,1.45,23.0,293.0,179.49,144.52
2016,5,9,16,30,51.0,212.0,1.4,23.0,238.0,159.53,128.65
2016,5,9,16,45,57.5,192.5,1.4,23.0,219.5,146.34,118.26
2016,5,9,17,0,64.0,173.0,1.4,23.0,201.0,132.81,107.42
2016,5,9,17,15,56.0,151.0,1.25,22.5,173.0,117.34,94.95
2016,5,9,17,30,48.0,129.0,1.1,22.0,145.0,101.52,81.95
2016,5,9,17,45,37.5,106.5,1.0,21.5,118.0,85.04,68.09
2016,5,9,18,0,27.0,84.0,0.9,21.0,91.0,68.22,53.61
2016,5,9,18,15,13.5,63.0,0.9,20.5,66.5,53.14,40.31
2016,5,9,18,30,0.0,42.0,0.9,20.0,42.0,36.03,25.04
2016,5,9,18,45,0.0,24.5,0.9,20.0,24.5,21.43,10.82
2016,5,9,19,0,0.0,7.0,0.9,20.0,7.0,6.37,0.0
2016,5,9,19,15,0.0,3.5,0.9,19.5,3.5,0.0,0.0
2016,5,9,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,10,5,15,0.0,3.0,0.7,16.0,3.0,0.0,0.0
2016,5,10,5,30,0.0,6.0,0.6,16.0,6.0,5.46,0.0
2016,5,10,5,45,2.0,23.5,0.55,16.5,24.0,23.32,11.06
2016,5,10,6,0,4.0,41.0,0.5,17.0,42.0,43.95,30.61
2016,5,10,6,15,19.5,62.0,0.5,17.0,66.5,85.27,66.17
2016,5,10,6,30,35.0,83.0,0.5,17.0,91.0,120.49,96.41
2016,5,10,6,45,50.5,104.5,0.55,17.5,119.5,156.7,126.7
2016,5,10,7,0,66.0,126.0,0.6,18.0,148.0,193.32,156.51
2016,5,10,7,15,151.0,147.5,0.8,18.5,208.5,304.43,246.76
2016,5,10,7,30,236.0,169.0,1.0,19.0,269.0,422.6,338.38
2016,5,10,7,45,282.0,186.0,1.2,20.0,321.0,487.18,385.39
2016,5,10,8,0,328.0,203.0,1.4,21.0,373.0,552.99,432.4
2016,5,10,8,15,350.5,221.0,1.55,21.5,419.0,598.49,463.62
2016,5,10,8,30,373.0,239.0,1.7,22.0,465.0,643.27,493.98
2016,5,10,8,45,554.0,194.5,1.9,22.5,559.5,788.81,598.55
2016,5,10,9,0,735.0,150.0,2.1,23.0,654.0,927.52,690.13
2016,5,10,9,15,748.5,154.0,2.25,23.5,694.5,947.09,700.14
2016,5,10,9,30,762.0,158.0,2.4,24.0,735.0,956.79,704.92
2016,5,10,9,45,754.5,172.0,2.6,24.5,766.0,967.79,711.17
2016,5,10,10,0,747.0,186.0,2.8,25.0,797.0,968.3,710.55
2016,5,10,10,15,472.5,309.5,2.75,24.5,701.0,811.05,600.59
2016,5,10,10,30,198.0,433.0,2.7,24.0,605.0,630.99,469.38
2016,5,10,10,45,485.0,315.0,2.65,24.0,752.0,803.51,597.27
2016,5,10,11,0,772.0,197.0,2.6,24.0,899.0,937.19,689.28
2016,5,10,11,15,603.5,297.0,2.45,24.0,851.5,862.04,633.59
2016,5,10,11,30,435.0,397.0,2.3,24.0,804.0,781.66,573.73
2016,5,10,11,45,377.5,426.5,2.2,24.0,782.0,732.29,538.34
2016,5,10,12,0,320.0,456.0,2.1,24.0,760.0,690.58,507.66
2016,5,10,12,15,554.0,327.5,2.15,24.0,854.0,748.06,552.97
2016,5,10,12,30,788.0,199.0,2.2,24.0,948.0,782.95,581.0
2016,5,10,12,45,802.0,187.5,2.3,24.5,944.5,747.45,555.26
2016,5,10,13,0,816.0,176.0,2.4,25.0,941.0,709.41,527.78
2016,5,10,13,15,812.5,175.0,2.45,25.0,925.5,666.28,496.53
2016,5,10,13,30,809.0,174.0,2.5,25.0,910.0,622.04,463.71
2016,5,10,13,45,803.5,171.5,2.65,25.5,888.0,574.59,427.22
2016,5,10,14,0,798.0,169.0,2.8,26.0,866.0,526.59,389.32
2016,5,10,14,15,789.0,167.0,2.8,25.5,836.0,477.06,350.37
2016,5,10,14,30,780.0,165.0,2.8,25.0,806.0,427.7,310.38
2016,5,10,14,45,659.0,213.5,2.85,25.0,739.0,372.24,266.59
2016,5,10,15,0,538.0,262.0,2.9,25.0,672.0,334.95,237.61
2016,5,10,15,15,442.0,277.5,2.8,25.0,602.5,289.23,203.27
2016,5,10,15,30,346.0,293.0,2.7,25.0,533.0,262.45,185.3
2016,5,10,15,45,468.0,232.0,2.6,25.0,532.5,203.91,136.16
2016,5,10,16,0,590.0,171.0,2.5,25.0,532.0,140.32,88.79
2016,5,10,16,15,432.0,193.5,2.35,24.5,446.0,121.17,96.22
2016,5,10,16,30,274.0,216.0,2.2,24.0,360.0,145.36,116.83
2016,5,10,16,45,165.0,194.0,2.05,24.0,278.0,140.66,113.27
2016,5,10,17,0,56.0,172.0,1.9,24.0,196.0,132.25,106.64
2016,5,10,17,15,246.5,142.0,1.7,23.5,227.5,102.57,82.2
2016,5,10,17,30,437.0,112.0,1.5,23.0,259.0,79.87,63.27
2016,5,10,17,45,384.5,98.5,1.3,22.5,211.0,71.65,56.42
2016,5,10,18,0,332.0,85.0,1.1,22.0,163.0,63.05,48.99
2016,5,10,18,15,258.5,68.0,1.1,21.5,119.5,51.33,38.62
2016,5,10,18,30,185.0,51.0,1.1,21.0,76.0,40.24,28.52
2016,5,10,18,45,108.0,31.5,1.1,20.5,44.5,25.34,14.07
2016,5,10,19,0,31.0,12.0,1.1,20.0,13.0,10.91,0.0
2016,5,10,19,15,15.5,6.0,1.1,19.5,6.5,5.46,0.0
2016,5,10,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,2.5,1.45,15.5,2.5,0.0,0.0
2016,5,11,5,30,0.0,5.0,1.7,16.0,5.0,4.55,0.0
2016,5,11,5,45,0.0,19.5,2.0,16.5,19.5,17.18,6.89
2016,5,11,6,0,0.0,34.0,2.3,17.0,34.0,30.94,19.83
2016,5,11,6,15,0.0,54.0,2.4,17.5,54.0,52.3,38.17
2016,5,11,6,30,0.0,74.0,2.5,18.0,74.0,72.72,55.58
2016,5,11,6,45,6.0,94.5,2.6,18.5,96.5,97.8,76.78
2016,5,11,7,0,12.0,115.0,2.7,19.0,119.0,122.88,97.56
2016,5,11,7,15,6.0,115.5,2.75,19.5,117.5,114.76,90.21
2016,5,11,7,30,0.0,116.0,2.8,20.0,116.0,107.76,83.78
2016,5,11,7,45,13.0,155.0,2.85,20.5,162.0,159.3,125.7
2016,5,11,8,0,26.0,194.0,2.9,21.0,208.0,211.48,167.09
2016,5,11,8,15,39.0,223.0,2.9,21.0,246.0,269.99,212.86
2016,5,11,8,30,52.0,252.0,2.9,21.0,284.0,312.8,245.62
2016,5,11,8,45,47.5,268.0,2.95,21.5,299.0,322.98,251.89
2016,5,11,9,0,43.0,284.0,3.0,22.0,314.0,332.82,257.98
2016,5,11,9,15,233.0,293.0,3.05,22.0,469.0,564.19,436.16
2016,5,11,9,30,423.0,302.0,3.1,22.0,624.0,776.31,589.64
2016,5,11,9,45,346.0,346.0,3.15,22.0,617.5,725.53,549.28
2016,5,11,10,0,269.0,390.0,3.2,22.0,611.0,688.97,520.32
2016,5,11,10,15,270.5,405.5,3.2,22.0,634.5,697.89,525.81
2016,5,11,10,30,272.0,421.0,3.2,22.0,658.0,705.11,529.86
2016,5,11,10,45,292.5,427.5,3.25,22.0,688.5,719.72,540.0
2016,5,11,11,0,313.0,434.0,3.3,22.0,719.0,732.2,548.61
2016,5,11,11,15,276.5,452.0,3.2,22.0,707.0,701.08,524.68
2016,5,11,11,30,240.0,470.0,3.1,22.0,695.0,661.64,495.34
2016,5,11,11,45,241.5,474.0,3.05,22.0,702.0,652.39,488.46
2016,5,11,12,0,243.0,478.0,3.0,22.0,709.0,642.03,480.63
2016,5,11,12,15,253.5,476.0,2.95,22.0,717.0,634.97,475.36
2016,5,11,12,30,264.0,474.0,2.9,22.0,725.0,622.28,466.12
2016,5,11,12,45,208.5,476.0,2.85,22.0,673.5,565.07,423.95
2016,5,11,13,0,153.0,478.0,2.8,22.0,622.0,512.33,384.97
2016,5,11,13,15,171.5,469.5,2.75,22.0,628.5,502.97,378.4
2016,5,11,13,30,190.0,461.0,2.7,22.0,635.0,491.98,370.21
2016,5,11,13,45,140.5,441.5,2.65,22.0,568.5,434.1,327.29
2016,5,11,14,0,91.0,422.0,2.6,22.0,502.0,388.93,293.81
2016,5,11,14,15,138.5,413.5,2.55,22.0,530.0,385.23,290.74
2016,5,11,14,30,186.0,405.0,2.5,22.0,558.0,383.96,288.55
2016,5,11,14,45,235.5,378.0,2.45,22.5,563.5,366.07,272.7
2016,5,11,15,0,285.0,351.0,2.4,23.0,569.0,333.07,244.78
2016,5,11,15,15,314.0,323.0,2.25,23.0,551.0,299.81,217.09
2016,5,11,15,30,343.0,295.0,2.1,23.0,533.0,264.03,187.65
2016,5,11,15,45,330.0,276.0,2.0,23.0,492.0,226.26,159.88
2016,5,11,16,0,317.0,257.0,1.9,23.0,451.0,190.36,136.56
2016,5,11,16,15,302.0,236.0,1.75,22.5,409.0,155.61,125.32
2016,5,11,16,30,287.0,215.0,1.6,22.0,367.0,144.84,117.1
2016,5,11,16,45,272.5,196.5,1.45,22.0,328.5,134.96,109.25
2016,5,11,17,0,258.0,178.0,1.3,22.0,290.0,124.55,100.88
2016,5,11,17,15,360.0,142.0,1.15,21.5,276.0,103.35,83.45
2016,5,11,17,30,462.0,106.0,1.0,21.0,262.0,75.69,60.16
2016,5,11,17,45,418.0,92.5,0.9,21.0,215.0,67.39,53.09
2016,5,11,18,0,374.0,79.0,0.8,21.0,168.0,58.69,45.45
2016,5,11,18,15,297.0,64.5,0.8,20.5,124.0,48.73,36.59
2016,5,11,18,30,220.0,50.0,0.8,20.0,80.0,38.4,27.15
2016,5,11,18,45,110.0,33.0,0.85,20.0,48.0,26.48,15.25
2016,5,11,19,0,0.0,16.0,0.9,20.0,16.0,13.91,0.0
2016,5,11,19,15,0.0,8.0,0.9,19.5,8.0,7.28,0.0
2016,5,11,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,7.0,0.95,16.0,7.0,0.0,0.0
2016,5,12,5,30,0.0,14.0,1.1,16.0,14.0,12.73,0.0
2016,5,12,5,45,130.5,29.5,1.25,16.5,46.5,153.8,109.47
2016,5,12,6,0,261.0,45.0,1.4,17.0,79.0,262.4,210.61
2016,5,12,6,15,342.0,57.5,1.35,17.5,123.5,343.17,279.85
2016,5,12,6,30,423.0,70.0,1.3,18.0,168.0,430.5,351.19
2016,5,12,6,45,481.5,79.0,1.3,18.5,217.5,507.37,410.97
2016,5,12,7,0,540.0,88.0,1.3,19.0,267.0,582.62,466.09
2016,5,12,7,15,270.0,107.0,1.3,19.5,196.5,367.04,297.24
2016,5,12,7,30,0.0,126.0,1.3,20.0,126.0,118.43,91.75
2016,5,12,7,45,7.0,154.0,1.35,20.5,158.0,152.68,119.7
2016,5,12,8,0,14.0,182.0,1.4,21.0,190.0,187.01,146.54
2016,5,12,8,15,8.5,178.5,1.4,21.5,183.5,175.83,136.6
2016,5,12,8,30,3.0,175.0,1.4,22.0,177.0,165.35,127.43
2016,5,12,8,45,9.5,206.5,1.4,22.5,213.5,202.32,155.91
2016,5,12,9,0,16.0,238.0,1.4,23.0,250.0,239.23,183.65
2016,5,12,9,15,21.5,265.0,1.3,23.0,281.5,270.35,206.72
2016,5,12,9,30,27.0,292.0,1.2,23.0,313.0,318.28,241.93
2016,5,12,9,45,27.0,305.0,1.2,23.5,327.0,328.81,248.45
2016,5,12,10,0,27.0,318.0,1.2,24.0,341.0,339.07,254.95
2016,5,12,10,15,22.0,306.5,1.05,24.0,326.0,304.69,228.77
2016,5,12,10,30,17.0,295.0,0.9,24.0,311.0,287.06,215.15
2016,5,12,10,45,142.0,371.0,0.8,24.5,501.0,505.54,374.3
2016,5,12,11,0,267.0,447.0,0.7,25.0,691.0,701.94,504.48
2016,5,12,11,15,324.0,432.5,0.6,25.0,733.5,726.15,517.59
2016,5,12,11,30,381.0,418.0,0.5,25.0,776.0,747.04,530.19
2016,5,12,11,45,627.0,277.5,0.45,25.5,872.0,818.56,579.54
2016,5,12,12,0,873.0,137.0,0.4,26.0,968.0,859.28,604.29
2016,5,12,12,15,873.0,137.0,0.5,26.0,968.0,826.61,585.04
2016,5,12,12,30,873.0,137.0,0.6,26.0,968.0,791.74,565.12
2016,5,12,12,45,859.0,145.0,0.7,26.0,957.5,751.13,540.48
2016,5,12,13,0,845.0,153.0,0.8,26.0,947.0,709.44,513.23
2016,5,12,13,15,841.0,152.0,0.9,26.0,931.5,666.5,484.42
2016,5,12,13,30,837.0,151.0,1.0,26.0,916.0,622.29,453.66
2016,5,12,13,45,832.0,149.0,1.1,26.0,894.0,574.57,419.34
2016,5,12,14,0,827.0,147.0,1.2,26.0,872.0,526.17,383.26
2016,5,12,14,15,819.0,145.0,1.3,26.0,842.5,475.93,344.53
2016,5,12,14,30,811.0,143.0,1.4,26.0,813.0,425.69,304.47
2016,5,12,14,45,800.5,140.5,1.5,26.0,777.5,374.41,262.51
2016,5,12,15,0,790.0,138.0,1.6,26.0,742.0,323.8,220.22
2016,5,12,15,15,776.0,135.0,1.6,25.5,701.5,272.88,177.96
2016,5,12,15,30,762.0,132.0,1.6,25.0,661.0,223.39,137.92
2016,5,12,15,45,742.5,128.5,1.65,25.0,615.5,174.51,101.65
2016,5,12,16,0,723.0,125.0,1.7,25.0,570.0,120.06,67.72
2016,5,12,16,15,697.5,119.5,1.65,24.5,519.5,74.13,57.01
2016,5,12,16,30,672.0,114.0,1.6,24.0,469.0,72.14,55.71
2016,5,12,16,45,446.0,145.5,1.6,24.0,371.0,96.14,76.14
2016,5,12,17,0,220.0,177.0,1.6,24.0,273.0,123.6,99.42
2016,5,12,17,15,204.0,155.5,1.5,23.5,235.5,116.27,93.71
2016,5,12,17,30,188.0,134.0,1.4,23.0,198.0,101.74,81.83
2016,5,12,17,45,164.5,113.0,1.3,22.5,161.5,87.06,69.57
2016,5,12,18,0,141.0,92.0,1.2,22.0,125.0,71.97,56.65
2016,5,12,18,15,110.0,71.0,1.1,21.5,93.0,56.48,43.07
2016,5,12,18,30,79.0,50.0,1.0,21.0,61.0,40.62,28.93
2016,5,12,18,45,39.5,31.0,0.95,20.5,36.5,25.77,14.87
2016,5,12,19,0,0.0,12.0,0.9,20.0,12.0,10.56,0.0
2016,5,12,19,15,0.0,6.0,0.9,19.5,6.0,5.46,0.0
2016,5,12,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,3.0,1.65,18.0,3.0,2.73,0.0
2016,5,13,5,30,0.0,6.0,1.6,18.0,6.0,5.46,0.0
2016,5,13,5,45,0.0,21.5,1.6,18.0,21.5,18.95,8.58
2016,5,13,6,0,0.0,37.0,1.6,18.0,37.0,34.48,22.74
2016,5,13,6,15,2.0,58.0,1.65,18.0,58.5,58.48,43.36
2016,5,13,6,30,4.0,79.0,1.7,18.0,80.0,81.62,63.15
2016,5,13,6,45,13.0,99.5,1.75,18.0,104.0,109.04,86.47
2016,5,13,7,0,22.0,120.0,1.8,18.0,128.0,136.68,109.58
2016,5,13,7,15,11.0,68.5,1.95,18.0,72.5,69.87,53.61
2016,5,13,7,30,0.0,17.0,2.1,18.0,17.0,14.97,6.99
2016,5,13,7,45,0.0,56.5,2.25,18.5,56.5,49.92,36.19
2016,5,13,8,0,0.0,96.0,2.4,19.0,96.0,85.62,65.39
2016,5,13,8,15,0.0,114.0,2.45,19.0,114.0,102.63,79.02
2016,5,13,8,30,0.0,132.0,2.5,19.0,132.0,119.64,92.52
2016,5,13,8,45,0.0,135.0,2.65,19.0,135.0,122.08,94.2
2016,5,13,9,0,0.0,138.0,2.8,19.0,138.0,124.61,95.97
2016,5,13,9,15,5.0,180.0,2.8,19.0,184.0,169.45,131.75
2016,5,13,9,30,10.0,222.0,2.8,19.0,230.0,214.49,167.06
2016,5,13,9,45,133.0,308.5,2.85,19.5,417.5,455.21,354.72
2016,5,13,10,0,256.0,395.0,2.9,20.0,605.0,681.6,519.18
2016,5,13,10,15,346.0,377.0,2.8,20.0,672.5,742.66,562.03
2016,5,13,10,30,436.0,359.0,2.7,20.0,740.0,814.35,612.01
2016,5,13,10,45,471.5,365.0,2.65,20.5,786.5,840.68,627.69
2016,5,13,11,0,507.0,371.0,2.6,21.0,833.0,863.62,641.23
2016,5,13,11,15,390.0,417.5,2.5,21.5,777.0,772.64,573.8
2016,5,13,11,30,273.0,464.0,2.4,22.0,721.0,694.02,515.0
2016,5,13,11,45,301.5,460.0,2.35,22.5,746.0,698.22,517.51
2016,5,13,12,0,330.0,456.0,2.3,23.0,771.0,699.85,517.54
2016,5,13,12,15,368.0,436.5,2.25,23.0,787.5,692.84,512.99
2016,5,13,12,30,406.0,417.0,2.2,23.0,804.0,682.98,506.36
2016,5,13,12,45,425.5,410.0,2.15,23.5,812.5,665.99,493.2
2016,5,13,13,0,445.0,403.0,2.1,24.0,821.0,646.77,478.35
2016,5,13,13,15,388.0,417.5,2.1,24.0,778.0,597.0,442.12
2016,5,13,13,30,331.0,432.0,2.1,24.0,735.0,548.7,406.9
2016,5,13,13,45,607.5,278.5,2.1,24.0,818.0,551.66,410.65
2016,5,13,14,0,884.0,125.0,2.1,24.0,901.0,542.03,401.87
2016,5,13,14,15,877.5,123.5,2.1,24.0,871.5,491.32,360.88
2016,5,13,14,30,871.0,122.0,2.1,24.0,842.0,440.24,318.73
2016,5,13,14,45,610.5,229.0,2.1,24.0,723.0,370.66,266.71
2016,5,13,15,0,350.0,336.0,2.1,24.0,604.0,343.17,249.23
2016,5,13,15,15,583.5,227.0,2.1,24.0,645.0,290.8,199.89
2016,5,13,15,30,817.0,118.0,2.1,24.0,686.0,224.45,137.35
2016,5,13,15,45,798.0,115.5,2.1,24.0,640.0,173.39,98.89
2016,5,13,16,0,779.0,113.0,2.1,24.0,594.0,124.66,69.43
