Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,16,15,757.0,109.0,2.0,23.5,544.5,77.3,59.91
2016,5,13,16,30,735.0,105.0,1.9,23.0,495.0,66.61,51.26
2016,5,13,16,45,704.0,101.0,1.85,23.0,443.0,66.12,51.04
2016,5,13,17,0,673.0,97.0,1.8,23.0,391.0,65.57,50.77
2016,5,13,17,15,633.0,90.5,1.65,22.5,339.0,63.03,48.87
2016,5,13,17,30,593.0,84.0,1.5,22.0,287.0,60.33,46.78
2016,5,13,17,45,542.0,75.0,1.35,21.5,236.0,55.38,42.64
2016,5,13,18,0,491.0,66.0,1.2,21.0,185.0,50.17,38.12
2016,5,13,18,15,407.0,56.0,1.15,20.0,138.0,43.71,32.38
2016,5,13,18,30,323.0,46.0,1.1,19.0,91.0,35.48,24.85
2016,5,13,18,45,209.0,31.0,1.1,18.0,55.5,24.19,13.96
2016,5,13,19,0,95.0,16.0,1.1,17.0,20.0,12.59,0.0
2016,5,13,19,15,47.5,8.0,1.15,16.5,10.0,7.28,0.0
2016,5,13,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,14,5,15,49.5,7.0,0.9,10.5,9.0,32.28,0.0
2016,5,14,5,30,99.0,14.0,1.0,11.0,18.0,90.16,0.0
2016,5,14,5,45,226.5,27.5,1.15,12.0,54.0,211.75,159.21
2016,5,14,6,0,354.0,41.0,1.3,13.0,90.0,320.68,261.63
2016,5,14,6,15,439.0,51.0,1.15,13.5,137.5,407.31,335.55
2016,5,14,6,30,524.0,61.0,1.0,14.0,185.0,500.03,409.65
2016,5,14,6,45,578.5,68.0,0.9,14.5,236.5,570.41,461.96
2016,5,14,7,0,633.0,75.0,0.8,15.0,288.0,643.05,512.93
2016,5,14,7,15,672.0,80.5,0.8,15.5,341.0,702.32,552.73
2016,5,14,7,30,711.0,86.0,0.8,16.0,394.0,761.87,591.26
2016,5,14,7,45,741.0,90.5,0.85,17.0,447.0,806.95,618.13
2016,5,14,8,0,771.0,95.0,0.9,18.0,500.0,856.19,647.21
2016,5,14,8,15,792.0,98.5,1.3,18.5,550.0,894.2,674.8
2016,5,14,8,30,813.0,102.0,1.7,19.0,600.0,930.09,700.33
2016,5,14,8,45,833.0,103.0,2.1,20.0,647.0,959.58,719.63
2016,5,14,9,0,853.0,104.0,2.5,21.0,694.0,976.03,729.78
2016,5,14,9,15,864.5,106.0,2.7,21.0,735.5,992.83,740.97
2016,5,14,9,30,876.0,108.0,2.9,21.0,777.0,1006.56,750.16
2016,5,14,9,45,890.5,106.5,3.15,21.5,814.5,1016.22,755.71
2016,5,14,10,0,905.0,105.0,3.4,22.0,852.0,1022.64,759.16
2016,5,14,10,15,910.5,106.5,3.55,22.0,881.0,1020.01,757.38
2016,5,14,10,30,916.0,108.0,3.7,22.0,910.0,1013.97,753.5
2016,5,14,10,45,919.5,109.5,3.9,22.5,932.0,1002.58,745.03
2016,5,14,11,0,923.0,111.0,4.1,23.0,954.0,987.85,734.39
2016,5,14,11,15,925.0,111.5,4.2,23.0,969.0,967.47,720.83
2016,5,14,11,30,927.0,112.0,4.3,23.0,984.0,944.0,705.23
2016,5,14,11,45,926.0,113.0,4.4,23.0,990.5,915.39,686.12
2016,5,14,12,0,925.0,114.0,4.5,23.0,997.0,884.1,665.24
2016,5,14,12,15,924.5,114.5,4.55,23.0,996.5,850.28,642.32
2016,5,14,12,30,924.0,115.0,4.6,23.0,996.0,814.11,617.63
2016,5,14,12,45,915.5,118.5,4.7,23.5,986.0,772.44,587.97
2016,5,14,13,0,907.0,122.0,4.8,24.0,976.0,729.29,555.43
2016,5,14,13,15,903.0,121.5,4.8,24.0,960.0,684.59,521.5
2016,5,14,13,30,899.0,121.0,4.8,24.0,944.0,638.53,485.82
2016,5,14,13,45,884.0,125.5,4.8,24.0,918.5,589.09,446.73
2016,5,14,14,0,869.0,130.0,4.8,24.0,893.0,539.57,406.68
2016,5,14,14,15,861.0,128.5,4.7,23.5,863.5,488.95,365.4
2016,5,14,14,30,853.0,127.0,4.6,23.0,834.0,438.15,322.87
2016,5,14,14,45,514.5,249.0,4.55,23.0,670.0,355.94,261.48
2016,5,14,15,0,176.0,371.0,4.5,23.0,506.0,326.82,245.06
2016,5,14,15,15,91.0,280.0,4.35,22.5,349.5,242.21,182.91
2016,5,14,15,30,6.0,189.0,4.2,22.0,193.0,162.2,124.28
2016,5,14,15,45,3.0,107.5,4.05,22.0,109.5,95.1,71.35
2016,5,14,16,0,0.0,26.0,3.9,22.0,26.0,22.97,13.17
2016,5,14,16,15,211.0,108.0,3.95,21.5,220.5,67.57,52.26
2016,5,14,16,30,422.0,190.0,4.0,21.0,415.0,121.64,98.49
2016,5,14,16,45,494.0,159.0,4.1,21.0,396.0,105.19,84.82
2016,5,14,17,0,566.0,128.0,4.2,21.0,377.0,88.07,70.51
2016,5,14,17,15,526.0,118.5,4.3,20.0,326.5,82.8,66.5
2016,5,14,17,30,486.0,109.0,4.4,19.0,276.0,77.73,62.53
2016,5,14,17,45,454.0,94.0,4.55,18.5,229.0,68.46,54.63
2016,5,14,18,0,422.0,79.0,4.7,18.0,182.0,58.72,46.09
2016,5,14,18,15,345.5,65.5,4.5,17.0,136.5,49.5,37.85
2016,5,14,18,30,269.0,52.0,4.3,16.0,91.0,39.94,29.05
2016,5,14,18,45,183.0,34.5,4.15,15.5,56.5,26.87,16.46
2016,5,14,19,0,97.0,17.0,4.0,15.0,22.0,13.37,0.0
2016,5,14,19,15,48.5,8.5,3.7,14.5,11.0,7.73,0.0
2016,5,14,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,5,15,5,15,57.0,8.0,1.25,4.5,10.5,37.18,0.0
2016,5,15,5,30,114.0,16.0,1.5,5.0,21.0,103.06,0.0
2016,5,15,5,45,242.5,30.0,1.75,5.5,58.0,224.31,175.05
2016,5,15,6,0,371.0,44.0,2.0,6.0,95.0,335.39,281.99
2016,5,15,6,15,454.5,54.0,2.2,6.5,143.5,422.12,359.49
2016,5,15,6,30,538.0,64.0,2.4,7.0,192.0,514.55,438.08
2016,5,15,6,45,590.0,71.5,2.65,7.5,244.0,584.33,494.67
2016,5,15,7,0,642.0,79.0,2.9,8.0,296.0,656.08,550.63
2016,5,15,7,15,680.5,85.0,2.95,8.5,349.5,715.94,594.49
2016,5,15,7,30,719.0,91.0,3.0,9.0,403.0,776.0,637.07
2016,5,15,7,45,741.5,97.5,3.05,9.5,455.0,821.97,667.94
2016,5,15,8,0,764.0,104.0,3.1,10.0,507.0,860.93,693.08
2016,5,15,8,15,785.5,108.0,3.1,10.5,557.5,899.91,717.5
2016,5,15,8,30,807.0,112.0,3.1,11.0,608.0,936.74,739.99
2016,5,15,8,45,819.0,117.5,3.1,11.5,653.5,963.62,755.18
2016,5,15,9,0,831.0,123.0,3.1,12.0,699.0,987.61,768.34
2016,5,15,9,15,844.5,125.5,3.05,12.0,741.5,1006.62,779.04
2016,5,15,9,30,858.0,128.0,3.0,12.0,784.0,1022.5,787.67
2016,5,15,9,45,669.5,221.5,3.0,12.5,748.5,938.83,726.79
2016,5,15,10,0,481.0,315.0,3.0,13.0,713.0,836.16,647.75
2016,5,15,10,15,691.5,223.0,3.0,13.5,817.5,944.61,727.56
2016,5,15,10,30,902.0,131.0,3.0,14.0,922.0,1024.44,778.86
2016,5,15,10,45,910.0,131.0,3.05,14.5,946.5,1015.59,770.25
2016,5,15,11,0,918.0,131.0,3.1,15.0,971.0,1003.34,760.35
2016,5,15,11,15,922.5,131.5,3.1,15.0,988.0,984.94,747.42
2016,5,15,11,30,927.0,132.0,3.1,15.0,1005.0,963.34,732.45
2016,5,15,11,45,931.5,131.0,3.15,15.5,1015.0,937.29,713.53
2016,5,15,12,0,936.0,130.0,3.2,16.0,1025.0,908.32,692.66
2016,5,15,12,15,936.5,130.0,3.25,16.0,1025.5,874.2,669.49
2016,5,15,12,30,937.0,130.0,3.3,16.0,1026.0,837.68,644.52
2016,5,15,12,45,937.5,129.0,3.35,16.5,1019.0,798.1,616.05
2016,5,15,13,0,938.0,128.0,3.4,17.0,1012.0,756.46,584.27
2016,5,15,13,15,935.0,127.0,3.4,17.0,996.5,710.62,549.39
2016,5,15,13,30,932.0,126.0,3.4,17.0,981.0,663.3,512.6
2016,5,15,13,45,928.0,124.5,3.4,17.0,958.5,613.72,473.21
2016,5,15,14,0,924.0,123.0,3.4,17.0,936.0,563.11,431.94
2016,5,15,14,15,917.0,121.5,3.4,17.0,905.5,510.29,387.87
2016,5,15,14,30,910.0,120.0,3.4,17.0,875.0,457.11,342.33
2016,5,15,14,45,899.5,118.5,3.4,17.0,838.0,402.58,294.74
2016,5,15,15,0,889.0,117.0,3.4,17.0,801.0,348.47,246.77
2016,5,15,15,15,877.0,114.5,3.35,17.0,758.5,293.94,198.52
2016,5,15,15,30,865.0,112.0,3.3,17.0,716.0,232.07,145.84
2016,5,15,15,45,843.5,111.0,3.3,17.0,668.0,179.23,104.41
2016,5,15,16,0,822.0,110.0,3.3,17.0,620.0,128.96,72.53
2016,5,15,16,15,800.5,106.0,3.15,16.5,569.0,79.31,63.4
2016,5,15,16,30,779.0,102.0,3.0,16.0,518.0,71.9,57.36
2016,5,15,16,45,745.0,99.0,2.85,16.0,464.0,64.9,51.47
2016,5,15,17,0,711.0,96.0,2.7,16.0,410.0,64.94,51.7
2016,5,15,17,15,672.0,90.0,2.35,15.5,356.0,62.72,50.03
2016,5,15,17,30,633.0,84.0,2.0,15.0,302.0,60.36,48.18
2016,5,15,17,45,574.5,76.5,1.7,14.5,249.0,56.56,44.96
2016,5,15,18,0,516.0,69.0,1.4,14.0,196.0,52.62,41.46
2016,5,15,18,15,435.0,58.5,1.3,13.0,148.0,45.79,35.26
2016,5,15,18,30,354.0,48.0,1.2,12.0,100.0,38.7,28.55
2016,5,15,18,45,236.0,33.0,1.2,11.5,62.0,25.75,16.04
2016,5,15,19,0,118.0,18.0,1.2,11.0,24.0,14.17,0.0
2016,5,15,19,15,59.0,9.0,1.2,10.5,12.0,8.19,0.0
2016,5,15,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,5,16,5,15,38.0,8.5,0.95,5.5,10.0,27.7,0.0
2016,5,16,5,30,76.0,17.0,1.1,6.0,20.0,83.76,0.0
2016,5,16,5,45,182.0,33.5,1.3,7.0,55.5,191.18,148.85
2016,5,16,6,0,288.0,50.0,1.5,8.0,91.0,287.65,239.83
2016,5,16,6,15,368.0,62.5,1.55,8.5,137.0,369.14,311.69
2016,5,16,6,30,448.0,75.0,1.6,9.0,183.0,456.99,385.76
2016,5,16,6,45,508.0,83.5,1.65,9.5,234.0,534.92,448.25
2016,5,16,7,0,568.0,92.0,1.7,10.0,285.0,611.98,506.76
2016,5,16,7,15,608.5,99.0,1.8,10.5,337.5,672.73,550.92
2016,5,16,7,30,649.0,106.0,1.9,11.0,390.0,733.81,594.03
2016,5,16,7,45,682.0,111.0,2.05,12.0,442.0,785.6,628.42
2016,5,16,8,0,715.0,116.0,2.2,13.0,494.0,836.55,661.43
2016,5,16,8,15,738.0,120.5,2.05,13.0,544.0,876.2,685.45
2016,5,16,8,30,761.0,125.0,1.9,13.0,594.0,913.95,707.6
2016,5,16,8,45,653.0,173.5,1.8,13.5,597.5,872.36,673.98
2016,5,16,9,0,545.0,222.0,1.7,14.0,601.0,815.45,629.6
2016,5,16,9,15,542.0,241.5,1.55,14.5,638.0,833.96,638.2
2016,5,16,9,30,539.0,261.0,1.4,15.0,675.0,849.69,643.82
2016,5,16,9,45,711.5,190.0,1.25,15.5,763.0,947.66,706.92
2016,5,16,10,0,884.0,119.0,1.1,16.0,851.0,1017.91,745.81
2016,5,16,10,15,891.0,120.5,0.9,16.0,880.5,1016.65,738.8
2016,5,16,10,30,898.0,122.0,0.7,16.0,910.0,1012.02,730.55
2016,5,16,10,45,902.0,123.5,0.55,16.5,932.5,1001.09,718.19
2016,5,16,11,0,906.0,125.0,0.4,17.0,955.0,986.87,704.09
2016,5,16,11,15,908.5,126.0,0.4,17.0,970.5,967.53,691.82
2016,5,16,11,30,911.0,127.0,0.4,17.0,986.0,945.11,677.76
2016,5,16,11,45,910.0,129.0,0.45,17.5,993.0,917.57,660.37
2016,5,16,12,0,909.0,131.0,0.5,18.0,1000.0,887.36,641.31
2016,5,16,12,15,908.5,131.0,0.55,18.0,999.5,853.37,620.9
2016,5,16,12,30,908.0,131.0,0.6,18.0,999.0,817.15,598.82
2016,5,16,12,45,904.5,131.5,0.7,18.5,990.5,777.06,573.61
2016,5,16,13,0,901.0,132.0,0.8,19.0,982.0,735.25,545.06
2016,5,16,13,15,897.0,131.0,0.85,19.0,966.5,690.4,513.81
2016,5,16,13,30,893.0,130.0,0.9,19.0,951.0,644.23,480.67
2016,5,16,13,45,886.5,129.5,1.0,19.0,927.5,595.92,445.32
2016,5,16,14,0,880.0,129.0,1.1,19.0,904.0,546.85,408.04
2016,5,16,14,15,872.0,127.0,1.15,19.0,874.0,495.44,367.37
2016,5,16,14,30,864.0,125.0,1.2,19.0,844.0,443.84,325.22
2016,5,16,14,45,850.0,125.0,1.25,19.0,807.0,391.6,281.46
2016,5,16,15,0,836.0,125.0,1.3,19.0,770.0,333.32,232.33
2016,5,16,15,15,822.5,122.5,1.35,19.0,728.5,280.63,187.14
2016,5,16,15,30,809.0,120.0,1.4,19.0,687.0,229.27,143.99
2016,5,16,15,45,786.0,119.0,1.45,19.0,639.5,179.31,105.52
2016,5,16,16,0,763.0,118.0,1.5,19.0,592.0,132.1,75.8
2016,5,16,16,15,740.5,113.5,1.45,19.0,543.0,77.51,52.04
2016,5,16,16,30,718.0,109.0,1.4,19.0,494.0,68.78,53.96
2016,5,16,16,45,678.5,107.0,1.4,19.0,441.0,69.74,55.0
2016,5,16,17,0,639.0,105.0,1.4,19.0,388.0,70.81,56.12
2016,5,16,17,15,599.5,98.0,1.2,18.5,337.0,68.16,54.13
2016,5,16,17,30,560.0,91.0,1.0,18.0,286.0,65.34,51.93
2016,5,16,17,45,500.0,83.0,0.85,17.5,235.5,61.42,48.67
2016,5,16,18,0,440.0,75.0,0.7,17.0,185.0,55.74,43.7
2016,5,16,18,15,365.0,63.0,0.7,16.5,139.5,47.58,36.34
2016,5,16,18,30,290.0,51.0,0.7,16.0,94.0,39.14,28.48
2016,5,16,18,45,145.0,36.5,0.7,16.0,58.0,29.25,18.73
2016,5,16,19,0,0.0,22.0,0.7,16.0,22.0,18.75,0.0
2016,5,16,19,15,0.0,11.0,0.7,15.5,11.0,10.01,0.0
2016,5,16,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,17,5,15,0.0,0.5,1.45,12.0,0.5,0.45,0.0
2016,5,17,5,30,0.0,1.0,1.5,12.0,1.0,0.87,0.0
2016,5,17,5,45,0.0,3.0,1.6,12.5,3.0,2.63,0.0
2016,5,17,6,0,0.0,5.0,1.7,13.0,5.0,4.38,0.0
2016,5,17,6,15,0.0,8.5,1.7,13.0,8.5,7.46,0.75
2016,5,17,6,30,0.0,12.0,1.7,13.0,12.0,10.54,3.46
2016,5,17,6,45,0.0,15.5,1.7,13.5,15.5,13.62,6.13
2016,5,17,7,0,0.0,19.0,1.7,14.0,19.0,16.71,8.77
2016,5,17,7,15,0.0,28.0,1.75,14.0,28.0,24.66,15.56
2016,5,17,7,30,0.0,37.0,1.8,14.0,37.0,32.63,22.29
2016,5,17,7,45,0.0,64.0,1.9,14.5,64.0,56.58,42.4
2016,5,17,8,0,0.0,91.0,2.0,15.0,91.0,80.79,62.37
2016,5,17,8,15,0.0,97.5,2.1,15.0,97.5,86.78,67.09
2016,5,17,8,30,0.0,104.0,2.2,15.0,104.0,92.77,71.82
2016,5,17,8,45,2.5,145.5,2.3,15.5,147.5,134.61,105.79
2016,5,17,9,0,5.0,187.0,2.4,16.0,191.0,176.94,139.46
2016,5,17,9,15,12.0,229.0,2.3,16.0,238.0,224.42,177.03
2016,5,17,9,30,19.0,271.0,2.2,16.0,285.0,271.84,213.86
2016,5,17,9,45,21.5,291.5,2.15,16.5,309.0,292.98,229.25
2016,5,17,10,0,24.0,312.0,2.1,17.0,333.0,313.84,244.33
2016,5,17,10,15,36.0,349.5,2.0,17.0,381.0,376.81,291.79
2016,5,17,10,30,48.0,387.0,1.9,17.0,429.0,422.76,325.44
2016,5,17,10,45,40.0,380.0,1.8,17.5,416.0,403.16,309.15
2016,5,17,11,0,32.0,373.0,1.7,18.0,403.0,384.11,293.73
2016,5,17,11,15,48.0,407.5,1.65,18.0,453.0,427.74,326.05
2016,5,17,11,30,64.0,442.0,1.6,18.0,503.0,469.3,356.01
2016,5,17,11,45,76.0,456.0,1.6,18.5,529.0,485.93,367.13
2016,5,17,12,0,88.0,470.0,1.6,19.0,555.0,501.03,377.2
2016,5,17,12,15,95.0,474.0,1.65,19.0,565.5,501.55,377.65
2016,5,17,12,30,102.0,478.0,1.7,19.0,576.0,501.12,377.51
2016,5,17,12,45,66.0,430.0,1.8,19.0,493.5,424.2,321.44
2016,5,17,13,0,30.0,382.0,1.9,19.0,411.0,351.68,267.89
2016,5,17,13,15,20.0,296.5,1.9,19.0,316.0,271.9,208.22
2016,5,17,13,30,10.0,211.0,1.9,19.0,221.0,191.11,146.43
2016,5,17,13,45,19.5,280.5,1.9,19.0,298.5,253.8,195.14
2016,5,17,14,0,29.0,350.0,1.9,19.0,376.0,304.68,233.67
2016,5,17,14,15,50.5,367.5,1.8,19.0,411.0,322.19,246.52
2016,5,17,14,30,72.0,385.0,1.7,19.0,446.0,336.2,256.52
2016,5,17,14,45,39.5,290.5,1.6,19.0,324.0,249.11,190.82
2016,5,17,15,0,7.0,196.0,1.5,19.0,202.0,170.77,131.22
2016,5,17,15,15,79.0,262.5,1.4,19.0,319.0,228.05,173.73
2016,5,17,15,30,151.0,329.0,1.3,19.0,436.0,265.42,199.12
2016,5,17,15,45,201.0,301.5,1.25,19.0,433.5,240.97,178.3
2016,5,17,16,0,251.0,274.0,1.2,19.0,431.0,200.5,147.18
2016,5,17,16,15,249.5,250.5,1.15,19.0,395.5,167.49,127.96
2016,5,17,16,30,248.0,227.0,1.1,19.0,360.0,151.08,123.39
2016,5,17,16,45,124.0,149.0,1.1,19.0,215.5,112.92,91.7
2016,5,17,17,0,0.0,71.0,1.1,19.0,71.0,62.78,49.11
2016,5,17,17,15,0.0,61.5,0.95,18.5,61.5,54.33,42.1
2016,5,17,17,30,0.0,52.0,0.8,18.0,52.0,45.9,34.93
2016,5,17,17,45,0.0,43.0,0.7,18.0,43.0,37.92,27.96
2016,5,17,18,0,0.0,34.0,0.6,18.0,34.0,29.95,20.9
2016,5,17,18,15,0.0,25.5,0.6,17.5,25.5,22.44,14.18
2016,5,17,18,30,0.0,17.0,0.6,17.0,17.0,14.94,7.4
2016,5,17,18,45,0.0,10.5,0.6,16.5,10.5,9.22,2.07
2016,5,17,19,0,0.0,4.0,0.6,16.0,4.0,3.5,0.0
2016,5,17,19,15,0.0,2.0,0.65,15.5,2.0,1.82,0.0
2016,5,17,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,18,5,15,38.5,9.0,2.0,14.0,10.5,28.47,0.0
2016,5,18,5,30,77.0,18.0,2.2,14.0,21.0,77.35,0.0
2016,5,18,5,45,184.0,33.5,2.4,14.0,56.0,191.65,147.82
2016,5,18,6,0,291.0,49.0,2.6,14.0,91.0,287.93,236.53
2016,5,18,6,15,370.0,60.0,2.65,14.0,136.0,366.99,306.14
2016,5,18,6,30,449.0,71.0,2.7,14.0,181.0,457.56,382.48
2016,5,18,6,45,224.5,61.0,2.8,14.0,116.0,275.11,232.14
2016,5,18,7,0,0.0,51.0,2.9,14.0,51.0,45.01,32.89
2016,5,18,7,15,0.0,78.0,2.85,14.0,78.0,69.38,53.65
2016,5,18,7,30,0.0,105.0,2.8,14.0,105.0,95.82,75.72
2016,5,18,7,45,0.0,116.5,2.75,14.5,116.5,106.41,84.11
2016,5,18,8,0,0.0,128.0,2.7,15.0,128.0,117.0,92.39
2016,5,18,8,15,1.0,149.5,2.6,15.5,150.0,138.56,109.6
2016,5,18,8,30,2.0,171.0,2.5,16.0,172.0,160.06,126.48
2016,5,18,8,45,12.0,214.0,2.4,16.5,222.5,212.13,167.93
2016,5,18,9,0,22.0,257.0,2.3,17.0,273.0,264.37,208.47
2016,5,18,9,15,16.0,239.5,2.15,17.0,251.5,238.87,187.51
2016,5,18,9,30,10.0,222.0,2.0,17.0,230.0,214.39,167.64
2016,5,18,9,45,9.5,216.5,1.95,17.5,224.5,207.69,161.78
2016,5,18,10,0,9.0,211.0,1.9,18.0,219.0,201.24,156.11
2016,5,18,10,15,8.0,195.0,1.8,18.0,202.0,184.62,142.81
2016,5,18,10,30,7.0,179.0,1.7,18.0,185.0,168.35,129.82
2016,5,18,10,45,10.5,224.5,1.6,18.5,234.5,213.37,164.59
2016,5,18,11,0,14.0,270.0,1.5,19.0,284.0,258.02,198.19
2016,5,18,11,15,12.5,246.5,1.4,19.0,259.0,233.88,179.29
2016,5,18,11,30,11.0,223.0,1.3,19.0,234.0,210.18,160.97
2016,5,18,11,45,10.5,214.0,1.25,19.5,224.5,200.78,153.39
2016,5,18,12,0,10.0,205.0,1.2,20.0,215.0,191.47,145.86
2016,5,18,12,15,16.0,279.0,1.15,20.0,294.5,261.24,199.04
2016,5,18,12,30,22.0,353.0,1.1,20.0,374.0,329.22,249.31
2016,5,18,12,45,23.5,348.5,1.1,20.5,371.0,323.51,244.27
2016,5,18,13,0,25.0,344.0,1.1,21.0,368.0,316.36,238.62
2016,5,18,13,15,42.5,378.0,1.1,21.0,418.0,351.24,264.59
2016,5,18,13,30,60.0,412.0,1.1,21.0,468.0,382.95,287.63
2016,5,18,13,45,57.0,405.0,1.15,21.0,457.0,368.29,276.85
2016,5,18,14,0,54.0,398.0,1.2,21.0,446.0,353.95,266.56
2016,5,18,14,15,69.0,396.0,1.2,21.0,455.0,351.72,264.95
2016,5,18,14,30,84.0,394.0,1.2,21.0,464.0,347.62,261.66
2016,5,18,14,45,59.0,353.5,1.25,21.0,402.0,301.09,227.53
2016,5,18,15,0,34.0,313.0,1.3,21.0,340.0,258.02,196.03
2016,5,18,15,15,30.5,290.5,1.35,20.5,314.0,235.9,180.04
2016,5,18,15,30,27.0,268.0,1.4,20.0,288.0,214.56,164.44
2016,5,18,15,45,25.5,250.0,1.45,20.0,268.0,208.64,160.44
2016,5,18,16,0,24.0,232.0,1.5,20.0,248.0,191.44,147.75
2016,5,18,16,15,12.0,185.0,1.5,19.5,193.0,153.89,119.5
2016,5,18,16,30,0.0,138.0,1.5,19.0,138.0,117.72,95.51
2016,5,18,16,45,0.0,115.5,1.55,19.0,115.5,99.73,80.61
2016,5,18,17,0,0.0,93.0,1.6,19.0,93.0,81.39,65.2
2016,5,18,17,15,259.0,95.5,1.55,18.5,187.0,64.92,51.29
2016,5,18,17,30,518.0,98.0,1.5,18.0,281.0,70.48,56.41
2016,5,18,17,45,460.0,89.0,1.5,18.0,231.5,64.65,51.38
2016,5,18,18,0,402.0,80.0,1.5,18.0,182.0,59.15,46.5
2016,5,18,18,15,329.5,67.0,1.5,17.5,138.0,50.37,38.64
2016,5,18,18,30,257.0,54.0,1.5,17.0,94.0,41.28,30.25
2016,5,18,18,45,158.5,37.0,1.5,16.5,58.5,28.66,18.38
2016,5,18,19,0,60.0,20.0,1.5,16.0,23.0,16.36,0.76
2016,5,18,19,15,30.0,10.0,1.6,15.5,11.5,9.1,0.0
2016,5,18,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,19,5,15,22.0,8.5,1.7,12.0,9.5,19.34,0.0
2016,5,19,5,30,44.0,17.0,1.8,12.0,19.0,56.48,0.23
2016,5,19,5,45,124.0,36.5,1.95,12.0,52.5,145.52,112.63
2016,5,19,6,0,204.0,56.0,2.1,12.0,86.0,227.42,187.77
2016,5,19,6,15,274.5,72.0,2.15,12.0,129.5,316.88,265.56
2016,5,19,6,30,345.0,88.0,2.2,12.0,173.0,398.43,334.99
2016,5,19,6,45,172.5,61.5,2.25,12.5,104.0,217.91,184.59
2016,5,19,7,0,0.0,35.0,2.3,13.0,35.0,30.84,20.91
2016,5,19,7,15,0.0,66.5,2.25,13.0,66.5,58.77,44.84
2016,5,19,7,30,0.0,98.0,2.2,13.0,98.0,88.64,69.95
2016,5,19,7,45,0.0,97.0,2.15,13.5,97.0,86.92,68.08
2016,5,19,8,0,0.0,96.0,2.1,14.0,96.0,85.55,66.55
2016,5,19,8,15,0.0,89.5,2.05,14.0,89.5,79.31,61.11
2016,5,19,8,30,0.0,83.0,2.0,14.0,83.0,73.55,56.13
2016,5,19,8,45,0.0,91.0,1.95,14.5,91.0,80.71,61.77
2016,5,19,9,0,0.0,99.0,1.9,15.0,99.0,88.03,67.49
2016,5,19,9,15,0.0,90.5,1.85,15.0,90.5,80.35,61.0
2016,5,19,9,30,0.0,82.0,1.8,15.0,82.0,72.81,54.69
2016,5,19,9,45,3.0,133.0,1.8,15.0,136.0,122.42,95.13
2016,5,19,10,0,6.0,184.0,1.8,15.0,190.0,172.76,135.37
2016,5,19,10,15,7.5,189.5,1.8,15.0,197.0,178.99,140.04
2016,5,19,10,30,9.0,195.0,1.8,15.0,204.0,185.13,144.77
2016,5,19,10,45,10.0,199.5,1.85,15.0,209.0,189.76,148.3
2016,5,19,11,0,11.0,204.0,1.9,15.0,214.0,194.28,151.77
2016,5,19,11,15,11.5,210.5,1.9,15.0,221.5,200.04,156.17
2016,5,19,11,30,12.0,217.0,1.9,15.0,229.0,205.65,160.47
2016,5,19,11,45,11.5,220.0,1.95,15.5,231.5,207.07,161.18
2016,5,19,12,0,11.0,223.0,2.0,16.0,234.0,208.44,161.87
2016,5,19,12,15,15.0,275.5,2.05,16.0,290.5,257.35,199.94
2016,5,19,12,30,19.0,328.0,2.1,16.0,347.0,305.02,236.42
2016,5,19,12,45,18.0,318.5,2.15,16.0,336.0,293.81,227.7
2016,5,19,13,0,17.0,309.0,2.2,16.0,325.0,282.79,219.35
2016,5,19,13,15,22.0,335.0,2.25,16.0,356.0,305.95,237.3
2016,5,19,13,30,27.0,361.0,2.3,16.0,387.0,322.45,249.96
2016,5,19,13,45,23.5,336.5,2.35,16.0,358.5,302.47,234.76
2016,5,19,14,0,20.0,312.0,2.4,16.0,330.0,277.74,215.96
2016,5,19,14,15,17.5,290.0,2.45,16.0,305.0,256.13,199.49
2016,5,19,14,30,15.0,268.0,2.5,16.0,280.0,235.01,183.3
2016,5,19,14,45,18.0,274.0,2.55,16.0,288.5,238.48,186.22
2016,5,19,15,0,21.0,280.0,2.6,16.0,297.0,241.17,188.46
2016,5,19,15,15,10.5,214.0,2.55,16.0,222.5,184.67,144.34
2016,5,19,15,30,0.0,148.0,2.5,16.0,148.0,128.5,100.01
2016,5,19,15,45,4.0,172.0,2.5,16.0,174.5,147.48,115.58
2016,5,19,16,0,8.0,196.0,2.5,16.0,201.0,164.4,129.45
2016,5,19,16,15,9.5,188.5,2.45,15.5,194.5,156.45,123.77
2016,5,19,16,30,11.0,181.0,2.4,15.0,188.0,149.39,124.28
2016,5,19,16,45,5.5,136.5,2.35,15.0,140.0,115.86,95.88
2016,5,19,17,0,0.0,92.0,2.3,15.0,92.0,80.61,65.56
2016,5,19,17,15,0.0,79.5,2.15,14.5,79.5,70.05,56.66
2016,5,19,17,30,0.0,67.0,2.0,14.0,67.0,59.22,47.34
2016,5,19,17,45,162.0,81.5,1.95,14.0,122.5,62.15,50.02
2016,5,19,18,0,324.0,96.0,1.9,14.0,178.0,70.56,57.41
2016,5,19,18,15,258.0,78.5,1.75,13.5,134.5,60.5,48.26
2016,5,19,18,30,192.0,61.0,1.6,13.0,91.0,47.59,36.35
2016,5,19,18,45,124.0,40.5,1.45,13.0,57.5,32.21,21.8
2016,5,19,19,0,56.0,20.0,1.3,13.0,24.0,16.38,2.02
2016,5,19,19,15,28.0,10.0,1.3,13.0,12.0,9.1,0.0
2016,5,19,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,20,5,15,0.0,5.5,1.6,11.0,5.5,5.0,0.0
2016,5,20,5,30,0.0,11.0,1.8,11.0,11.0,9.67,0.0
2016,5,20,5,45,0.0,28.5,2.0,11.5,28.5,26.59,15.9
2016,5,20,6,0,0.0,46.0,2.2,12.0,46.0,45.19,32.6
2016,5,20,6,15,6.5,66.0,2.2,12.0,68.0,70.62,55.06
2016,5,20,6,30,13.0,86.0,2.2,12.0,90.0,95.72,77.09
2016,5,20,6,45,21.5,106.5,2.25,12.5,114.0,122.98,100.49
2016,5,20,7,0,30.0,127.0,2.3,13.0,138.0,162.61,133.74
2016,5,20,7,15,22.0,141.0,2.35,13.5,149.5,156.43,127.63
2016,5,20,7,30,14.0,155.0,2.4,14.0,161.0,162.09,131.34
2016,5,20,7,45,7.0,125.5,2.5,14.5,128.5,121.9,97.18
2016,5,20,8,0,0.0,96.0,2.6,15.0,96.0,85.54,66.25
2016,5,20,8,15,10.5,161.0,2.65,15.0,167.5,159.21,127.2
2016,5,20,8,30,21.0,226.0,2.7,15.0,239.0,235.26,188.42
2016,5,20,8,45,24.0,246.5,2.8,15.5,263.0,257.51,205.13
2016,5,20,9,0,27.0,267.0,2.9,16.0,287.0,296.96,235.25
2016,5,20,9,15,22.0,265.0,2.9,16.0,281.5,270.49,213.66
2016,5,20,9,30,17.0,263.0,2.9,16.0,276.0,261.77,206.21
2016,5,20,9,45,16.0,264.5,2.9,16.5,277.0,260.77,204.62
2016,5,20,10,0,15.0,266.0,2.9,17.0,278.0,259.91,203.16
2016,5,20,10,15,13.5,253.5,2.85,17.0,265.0,245.28,191.38
2016,5,20,10,30,12.0,241.0,2.8,17.0,252.0,231.03,179.98
2016,5,20,10,45,29.5,324.0,2.75,17.0,351.0,337.34,262.35
2016,5,20,11,0,47.0,407.0,2.7,17.0,450.0,431.76,333.07
2016,5,20,11,15,33.0,365.0,2.6,17.0,395.5,372.99,287.84
2016,5,20,11,30,19.0,323.0,2.5,17.0,341.0,308.61,238.58
2016,5,20,11,45,17.5,308.5,2.45,17.0,325.0,292.29,226.15
2016,5,20,12,0,16.0,294.0,2.4,17.0,309.0,276.27,213.77
2016,5,20,12,15,10.0,224.5,2.35,17.0,234.0,208.02,160.83
2016,5,20,12,30,4.0,155.0,2.3,17.0,159.0,140.95,108.08
2016,5,20,12,45,24.0,286.0,2.25,17.0,309.0,270.02,209.52
2016,5,20,13,0,44.0,417.0,2.2,17.0,459.0,390.85,300.7
2016,5,20,13,15,36.0,390.0,2.15,16.5,424.5,357.05,275.15
2016,5,20,13,30,28.0,363.0,2.1,16.0,390.0,324.75,251.25
2016,5,20,13,45,41.5,381.0,2.1,16.0,419.0,341.31,264.15
2016,5,20,14,0,55.0,399.0,2.1,16.0,448.0,355.55,274.9
2016,5,20,14,15,35.5,337.5,2.1,16.0,369.0,293.39,227.57
2016,5,20,14,30,16.0,276.0,2.1,16.0,290.0,241.89,188.27
2016,5,20,14,45,12.5,246.5,2.1,16.0,257.5,214.83,167.5
2016,5,20,15,0,9.0,217.0,2.1,16.0,225.0,188.38,146.99
2016,5,20,15,15,7.0,202.5,2.0,16.0,208.5,174.79,136.53
2016,5,20,15,30,5.0,188.0,1.9,16.0,192.0,161.52,126.28
2016,5,20,15,45,2.5,154.0,1.85,16.0,156.0,133.1,103.82
2016,5,20,16,0,0.0,120.0,1.8,16.0,120.0,104.82,81.25
2016,5,20,16,15,0.0,109.5,1.75,16.0,109.5,95.89,74.22
2016,5,20,16,30,0.0,99.0,1.7,16.0,99.0,87.04,70.38
2016,5,20,16,45,0.0,111.0,1.65,16.0,111.0,96.24,78.61
2016,5,20,17,0,0.0,123.0,1.6,16.0,123.0,104.77,86.26
2016,5,20,17,15,0.0,106.5,1.65,15.5,106.5,91.32,75.0
2016,5,20,17,30,0.0,90.0,1.7,15.0,90.0,77.74,63.46
2016,5,20,17,45,0.0,74.5,1.75,15.0,74.5,64.82,52.16
2016,5,20,18,0,0.0,59.0,1.8,15.0,59.0,51.78,40.57
2016,5,20,18,15,0.0,45.0,1.85,15.0,45.0,39.72,29.67
2016,5,20,18,30,0.0,31.0,1.9,15.0,31.0,27.32,18.36
2016,5,20,18,45,0.0,19.5,2.0,15.0,19.5,17.16,8.93
2016,5,20,19,0,0.0,8.0,2.1,15.0,8.0,7.02,0.0
2016,5,20,19,15,0.0,4.0,2.25,15.0,4.0,3.64,0.0
2016,5,20,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,21,5,15,66.5,9.5,0.95,12.5,13.0,43.82,0.0
2016,5,21,5,30,133.0,19.0,1.1,13.0,26.0,122.31,28.26
2016,5,21,5,45,249.5,31.5,1.3,13.5,62.5,231.17,181.22
2016,5,21,6,0,366.0,44.0,1.5,14.0,99.0,333.96,273.5
2016,5,21,6,15,441.5,53.0,1.5,14.5,145.0,413.63,341.49
2016,5,21,6,30,517.0,62.0,1.5,15.0,191.0,498.43,409.96
2016,5,21,6,45,281.0,97.0,1.5,15.5,169.5,352.56,291.79
2016,5,21,7,0,45.0,132.0,1.5,16.0,148.0,181.51,147.33
2016,5,21,7,15,22.5,129.5,1.55,16.5,137.5,154.74,124.55
2016,5,21,7,30,0.0,127.0,1.6,17.0,127.0,118.76,93.55
2016,5,21,7,45,3.0,148.5,1.65,17.5,150.5,142.34,112.49
2016,5,21,8,0,6.0,170.0,1.7,18.0,174.0,165.88,130.96
2016,5,21,8,15,26.0,212.5,1.7,18.5,229.0,227.98,180.41
2016,5,21,8,30,46.0,255.0,1.7,19.0,284.0,309.21,243.09
2016,5,21,8,45,36.5,261.5,1.75,19.5,286.0,303.58,236.91
2016,5,21,9,0,27.0,268.0,1.8,20.0,288.0,298.0,231.23
2016,5,21,9,15,76.5,318.5,1.75,20.5,377.5,400.08,308.75
2016,5,21,9,30,126.0,369.0,1.7,21.0,467.0,519.51,395.11
2016,5,21,9,45,182.5,385.5,1.7,21.5,534.5,588.52,443.46
2016,5,21,10,0,239.0,402.0,1.7,22.0,602.0,656.18,489.92
2016,5,21,10,15,281.0,407.5,1.7,22.0,650.0,711.53,527.37
2016,5,21,10,30,323.0,413.0,1.7,22.0,698.0,748.23,551.99
2016,5,21,10,45,220.0,436.5,1.7,22.0,633.5,647.4,479.47
2016,5,21,11,0,117.0,460.0,1.7,22.0,569.0,562.63,417.57
2016,5,21,11,15,241.5,445.0,1.75,22.0,673.5,663.95,492.04
2016,5,21,11,30,366.0,430.0,1.8,22.0,778.0,747.66,551.19
2016,5,21,11,45,638.0,271.5,1.85,22.5,883.0,827.58,610.59
2016,5,21,12,0,910.0,113.0,1.9,23.0,988.0,876.15,643.31
2016,5,21,12,15,504.0,296.0,1.9,23.0,780.5,685.9,509.35
2016,5,21,12,30,98.0,479.0,1.9,23.0,573.0,499.47,370.02
2016,5,21,12,45,201.5,469.5,1.95,23.0,661.5,557.28,414.31
2016,5,21,13,0,305.0,460.0,2.0,23.0,750.0,602.63,447.26
2016,5,21,13,15,370.0,425.0,2.0,23.0,771.0,595.4,442.38
2016,5,21,13,30,435.0,390.0,2.0,23.0,792.0,578.43,430.48
2016,5,21,13,45,372.0,405.0,2.05,23.0,743.0,531.87,395.96
2016,5,21,14,0,309.0,420.0,2.1,23.0,694.0,485.53,361.69
2016,5,21,14,15,327.0,401.0,2.1,23.0,683.0,457.42,340.31
2016,5,21,14,30,345.0,382.0,2.1,23.0,672.0,427.79,317.07
2016,5,21,14,45,387.5,345.0,2.15,23.0,657.0,392.98,289.05
2016,5,21,15,0,430.0,308.0,2.2,23.0,642.0,345.61,250.6
2016,5,21,15,15,223.0,274.5,2.15,22.5,447.5,252.76,185.33
2016,5,21,15,30,16.0,241.0,2.1,22.0,253.0,204.44,156.2
2016,5,21,15,45,8.0,131.5,2.1,22.0,137.5,115.72,87.34
2016,5,21,16,0,0.0,22.0,2.1,22.0,22.0,19.43,10.27
2016,5,21,16,15,3.5,98.0,2.0,22.0,100.0,86.6,65.03
2016,5,21,16,30,7.0,174.0,1.9,22.0,178.0,144.48,116.87
2016,5,21,16,45,3.5,99.5,1.85,22.0,101.5,87.14,68.97
2016,5,21,17,0,0.0,25.0,1.8,22.0,25.0,22.03,13.45
2016,5,21,17,15,0.0,22.0,1.6,21.5,22.0,19.37,11.26
2016,5,21,17,30,0.0,19.0,1.4,21.0,19.0,16.72,9.01
2016,5,21,17,45,0.0,15.5,1.25,21.0,15.5,13.63,6.33
2016,5,21,18,0,0.0,12.0,1.1,21.0,12.0,10.54,3.61
2016,5,21,18,15,0.0,9.0,1.05,20.0,9.0,7.9,1.28
2016,5,21,18,30,0.0,6.0,1.0,19.0,6.0,5.26,0.0
2016,5,21,18,45,0.0,3.5,0.95,18.5,3.5,3.07,0.0
2016,5,21,19,0,0.0,1.0,0.9,18.0,1.0,0.87,0.0
2016,5,21,19,15,0.0,0.5,0.9,18.0,0.5,0.45,0.0
2016,5,21,19,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,5,15,0.0,7.5,1.45,12.5,7.5,6.82,0.0
2016,5,22,5,30,0.0,15.0,1.7,13.0,15.0,13.21,0.0
2016,5,22,5,45,16.5,33.5,2.0,13.5,36.0,49.17,34.48
2016,5,22,6,0,33.0,52.0,2.3,14.0,57.0,82.2,64.16
2016,5,22,6,15,48.5,73.5,2.5,14.0,84.0,119.13,96.7
2016,5,22,6,30,64.0,95.0,2.7,14.0,111.0,155.95,128.79
2016,5,22,6,45,76.0,116.5,2.95,14.5,140.0,190.33,157.84
2016,5,22,7,0,88.0,138.0,3.2,15.0,169.0,224.88,186.36
2016,5,22,7,15,121.0,162.0,3.35,15.0,212.0,296.58,245.4
2016,5,22,7,30,154.0,186.0,3.5,15.0,255.0,354.63,292.22
2016,5,22,7,45,147.0,210.5,3.7,15.5,282.5,377.82,308.71
2016,5,22,8,0,140.0,235.0,3.9,16.0,310.0,399.69,324.01
2016,5,22,8,15,195.5,254.5,3.95,16.5,370.5,473.77,381.6
2016,5,22,8,30,251.0,274.0,4.0,17.0,431.0,567.78,452.33
2016,5,22,8,45,315.5,281.5,4.05,17.5,493.5,638.46,504.45
2016,5,22,9,0,380.0,289.0,4.1,18.0,556.0,709.56,555.78
2016,5,22,9,15,609.5,206.0,4.1,18.0,664.0,870.87,676.26
2016,5,22,9,30,839.0,123.0,4.1,18.0,772.0,1000.8,764.43
2016,5,22,9,45,552.5,260.5,4.1,18.5,696.0,859.28,659.97
2016,5,22,10,0,266.0,398.0,4.1,19.0,620.0,695.53,532.83
2016,5,22,10,15,570.0,265.5,4.1,19.0,762.5,869.55,666.04
2016,5,22,10,30,874.0,133.0,4.1,19.0,905.0,1002.76,758.15
2016,5,22,10,45,566.0,294.5,4.1,19.5,799.5,865.28,657.19
2016,5,22,11,0,258.0,456.0,4.1,20.0,694.0,703.99,532.93
2016,5,22,11,15,351.5,432.5,4.05,20.0,762.5,754.06,571.33
2016,5,22,11,30,445.0,409.0,4.0,20.0,831.0,805.98,609.01
2016,5,22,11,45,382.0,438.0,4.0,20.5,802.5,750.85,566.7
2016,5,22,12,0,319.0,467.0,4.0,21.0,774.0,703.25,530.15
2016,5,22,12,15,214.5,476.0,3.95,21.0,682.5,604.0,456.76
2016,5,22,12,30,110.0,485.0,3.9,21.0,591.0,514.12,389.24
2016,5,22,12,45,282.0,448.0,3.9,21.0,717.0,597.59,453.88
2016,5,22,13,0,454.0,411.0,3.9,21.0,843.0,664.23,503.66
2016,5,22,13,15,233.5,329.0,3.85,21.0,551.0,430.03,329.78
2016,5,22,13,30,13.0,247.0,3.8,21.0,259.0,223.81,170.91
2016,5,22,13,45,416.5,208.5,3.75,21.0,579.0,398.26,308.18
2016,5,22,14,0,820.0,170.0,3.7,21.0,899.0,552.46,419.95
2016,5,22,14,15,566.0,279.5,3.6,21.0,775.0,472.81,356.71
2016,5,22,14,30,312.0,389.0,3.5,21.0,651.0,419.84,316.39
2016,5,22,14,45,209.0,379.5,3.45,21.0,551.5,363.68,274.42
2016,5,22,15,0,106.0,370.0,3.4,21.0,452.0,319.2,242.37
2016,5,22,15,15,412.0,270.0,3.2,20.5,566.5,287.74,208.07
2016,5,22,15,30,718.0,170.0,3.0,20.0,681.0,249.4,164.29
2016,5,22,15,45,688.5,170.0,2.9,20.0,634.0,203.36,128.32
2016,5,22,16,0,659.0,170.0,2.8,20.0,587.0,160.9,100.23
2016,5,22,16,15,329.5,103.0,2.65,19.5,311.5,72.66,48.64
2016,5,22,16,30,0.0,36.0,2.5,19.0,36.0,31.79,22.0
2016,5,22,16,45,161.5,103.5,2.35,19.0,177.0,74.59,59.17
2016,5,22,17,0,323.0,171.0,2.2,19.0,318.0,120.41,98.68
2016,5,22,17,15,285.5,159.0,1.95,18.5,277.0,113.37,93.06
2016,5,22,17,30,248.0,147.0,1.7,18.0,236.0,105.98,87.12
2016,5,22,17,45,225.0,125.5,1.5,17.5,196.5,92.21,75.48
2016,5,22,18,0,202.0,104.0,1.3,17.0,157.0,77.88,63.08
2016,5,22,18,15,164.5,83.0,1.2,16.0,120.0,63.28,50.25
2016,5,22,18,30,127.0,62.0,1.1,15.0,83.0,48.18,36.66
2016,5,22,18,45,75.5,42.0,1.05,14.5,53.5,34.27,23.67
2016,5,22,19,0,24.0,22.0,1.0,14.0,24.0,18.59,5.78
2016,5,22,19,15,12.0,11.0,1.0,13.5,12.0,10.01,0.0
2016,5,22,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,23,5,15,55.0,10.5,1.55,9.5,13.5,38.71,0.0
2016,5,23,5,30,110.0,21.0,1.8,10.0,27.0,113.66,40.11
2016,5,23,5,45,210.5,36.5,2.05,10.5,63.5,211.86,169.11
2016,5,23,6,0,311.0,52.0,2.3,11.0,100.0,305.48,254.33
2016,5,23,6,15,384.5,63.5,2.4,11.5,145.5,382.58,321.87
2016,5,23,6,30,458.0,75.0,2.5,12.0,191.0,470.03,395.04
2016,5,23,6,45,403.0,97.0,2.7,12.5,216.0,466.01,391.03
2016,5,23,7,0,348.0,119.0,2.9,13.0,241.0,460.65,385.01
2016,5,23,7,15,406.5,129.0,3.0,13.5,294.5,531.89,441.15
2016,5,23,7,30,465.0,139.0,3.1,14.0,348.0,605.48,497.0
2016,5,23,7,45,509.5,145.5,3.25,14.5,399.0,663.72,539.63
2016,5,23,8,0,554.0,152.0,3.4,15.0,450.0,722.47,581.17
2016,5,23,8,15,367.0,217.5,3.4,15.0,422.5,611.0,491.25
2016,5,23,8,30,180.0,283.0,3.4,15.0,395.0,490.85,392.94
2016,5,23,8,45,96.5,256.5,3.4,15.5,317.0,374.88,299.8
2016,5,23,9,0,13.0,230.0,3.4,16.0,239.0,227.64,179.98
2016,5,23,9,15,14.0,243.0,3.35,16.0,253.5,240.23,189.87
2016,5,23,9,30,15.0,256.0,3.3,16.0,268.0,252.74,199.3
2016,5,23,9,45,29.5,306.5,3.3,16.5,331.0,332.4,261.0
2016,5,23,10,0,44.0,357.0,3.3,17.0,394.0,396.6,309.23
2016,5,23,10,15,95.0,399.0,3.25,17.0,482.5,486.73,377.9
2016,5,23,10,30,146.0,441.0,3.2,17.0,571.0,589.21,453.52
2016,5,23,10,45,207.0,447.0,3.2,17.5,636.0,645.65,494.19
2016,5,23,11,0,268.0,453.0,3.2,18.0,701.0,710.71,540.17
2016,5,23,11,15,153.5,429.5,3.15,18.0,572.0,557.82,426.63
2016,5,23,11,30,39.0,406.0,3.1,18.0,443.0,412.91,316.62
2016,5,23,11,45,146.5,444.0,3.1,18.5,585.0,544.24,416.37
2016,5,23,12,0,254.0,482.0,3.1,19.0,727.0,662.03,501.41
2016,5,23,12,15,352.0,451.5,3.05,19.0,791.0,696.73,527.13
2016,5,23,12,30,450.0,421.0,3.0,19.0,855.0,724.91,548.14
2016,5,23,12,45,229.0,301.5,2.95,19.0,522.5,435.25,335.81
2016,5,23,13,0,8.0,182.0,2.9,19.0,190.0,166.57,127.19
2016,5,23,13,15,449.5,154.0,2.8,19.0,570.5,424.37,333.53
2016,5,23,13,30,891.0,126.0,2.7,19.0,951.0,647.68,497.26
2016,5,23,13,45,879.0,129.5,2.65,19.0,927.5,599.9,457.89
2016,5,23,14,0,867.0,133.0,2.6,19.0,904.0,551.78,419.23
2016,5,23,14,15,859.5,131.5,2.55,19.0,875.0,501.99,378.4
2016,5,23,14,30,852.0,130.0,2.5,19.0,846.0,451.96,336.33
2016,5,23,14,45,838.5,130.0,2.45,19.0,809.5,394.95,288.17
