Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,23,15,0,825.0,130.0,2.4,19.0,773.0,343.85,243.72
2016,5,23,15,15,589.0,215.5,2.3,18.5,662.5,293.22,207.26
2016,5,23,15,30,353.0,301.0,2.2,18.0,552.0,279.49,203.32
2016,5,23,15,45,557.0,210.0,2.15,18.0,577.0,215.77,144.44
2016,5,23,16,0,761.0,119.0,2.1,18.0,602.0,143.6,82.81
2016,5,23,16,15,542.5,168.5,2.0,18.0,499.0,121.23,84.38
2016,5,23,16,30,324.0,218.0,1.9,18.0,396.0,146.29,120.14
2016,5,23,16,45,266.5,203.0,1.8,18.0,339.5,138.25,113.67
2016,5,23,17,0,209.0,188.0,1.7,18.0,283.0,137.11,113.11
2016,5,23,17,15,195.5,167.0,1.5,17.5,247.0,123.61,102.11
2016,5,23,17,30,182.0,146.0,1.3,17.0,211.0,109.65,90.56
2016,5,23,17,45,343.0,108.0,1.1,17.0,207.0,77.32,62.61
2016,5,23,18,0,504.0,70.0,0.9,17.0,203.0,52.52,40.89
2016,5,23,18,15,432.5,60.0,0.85,16.5,156.5,46.2,35.24
2016,5,23,18,30,361.0,50.0,0.8,16.0,110.0,39.6,29.09
2016,5,23,18,45,259.5,36.5,0.75,15.5,72.0,28.32,18.58
2016,5,23,19,0,158.0,23.0,0.7,15.0,34.0,18.05,6.03
2016,5,23,19,15,79.0,11.5,0.6,15.0,17.0,10.46,0.0
2016,5,23,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,5,15,82.5,10.0,1.3,10.5,15.0,52.88,0.0
2016,5,24,5,30,165.0,20.0,1.5,11.0,30.0,146.73,59.8
2016,5,24,5,45,276.5,32.5,1.7,12.0,68.0,249.32,198.72
2016,5,24,6,0,388.0,45.0,1.9,13.0,106.0,350.28,288.95
2016,5,24,6,15,462.0,54.0,1.85,13.5,153.0,429.93,357.11
2016,5,24,6,30,536.0,63.0,1.8,14.0,200.0,514.53,425.36
2016,5,24,6,45,588.5,69.5,1.8,14.5,251.0,583.29,477.7
2016,5,24,7,0,641.0,76.0,1.8,15.0,302.0,654.14,529.26
2016,5,24,7,15,677.5,81.5,1.95,16.0,354.5,711.6,568.84
2016,5,24,7,30,714.0,87.0,2.1,17.0,407.0,769.2,607.29
2016,5,24,7,45,742.0,91.0,2.25,18.0,458.5,812.16,634.22
2016,5,24,8,0,770.0,95.0,2.4,19.0,510.0,858.98,663.35
2016,5,24,8,15,790.5,98.5,2.35,19.5,559.5,896.51,685.01
2016,5,24,8,30,811.0,102.0,2.3,20.0,609.0,931.94,704.91
2016,5,24,8,45,826.5,105.0,2.25,20.5,655.0,959.51,719.21
2016,5,24,9,0,842.0,108.0,2.2,21.0,701.0,984.37,731.64
2016,5,24,9,15,854.0,110.0,2.15,21.0,742.5,991.01,733.47
2016,5,24,9,30,866.0,112.0,2.1,21.0,784.0,1005.32,740.62
2016,5,24,9,45,875.5,114.0,2.05,21.5,820.0,1013.96,742.65
2016,5,24,10,0,885.0,116.0,2.0,22.0,856.0,1019.35,742.74
2016,5,24,10,15,892.0,117.5,1.95,22.0,885.5,1018.38,740.35
2016,5,24,10,30,899.0,119.0,1.9,22.0,915.0,1014.07,736.02
2016,5,24,10,45,904.5,119.5,1.85,22.5,938.0,1003.93,726.75
2016,5,24,11,0,910.0,120.0,1.8,23.0,961.0,990.51,715.62
2016,5,24,11,15,913.0,121.0,1.75,23.0,977.0,971.98,702.79
2016,5,24,11,30,916.0,122.0,1.7,23.0,993.0,950.36,688.12
2016,5,24,11,45,918.0,122.0,1.7,23.5,1001.0,923.96,669.79
2016,5,24,12,0,920.0,122.0,1.7,24.0,1009.0,894.81,649.79
2016,5,24,12,15,920.0,122.0,1.7,24.0,1009.0,861.45,628.29
2016,5,24,12,30,920.0,122.0,1.7,24.0,1009.0,825.81,605.22
2016,5,24,12,45,921.5,119.5,1.7,24.5,1002.5,787.09,578.82
2016,5,24,13,0,923.0,117.0,1.7,25.0,996.0,746.33,550.08
2016,5,24,13,15,920.0,116.5,1.7,25.0,981.0,702.28,518.66
2016,5,24,13,30,917.0,116.0,1.7,25.0,966.0,656.77,485.45
2016,5,24,13,45,670.5,242.5,1.75,25.0,856.5,568.47,419.79
2016,5,24,14,0,424.0,369.0,1.8,25.0,747.0,502.17,370.07
2016,5,24,14,15,659.0,240.0,1.8,25.0,805.0,484.92,356.02
2016,5,24,14,30,894.0,111.0,1.8,25.0,863.0,456.67,330.16
2016,5,24,14,45,885.0,109.0,1.8,25.0,827.5,403.76,286.12
2016,5,24,15,0,876.0,107.0,1.8,25.0,792.0,351.14,241.54
2016,5,24,15,15,864.5,105.0,1.8,24.5,751.5,298.35,196.99
2016,5,24,15,30,853.0,103.0,1.8,24.0,711.0,246.51,153.74
2016,5,24,15,45,838.0,100.0,1.8,24.0,665.5,194.59,112.8
2016,5,24,16,0,823.0,97.0,1.8,24.0,620.0,134.99,71.39
2016,5,24,16,15,804.0,94.0,1.7,24.0,571.0,86.26,49.05
2016,5,24,16,30,785.0,91.0,1.6,24.0,522.0,63.23,48.1
2016,5,24,16,45,759.5,87.0,1.55,24.0,471.0,62.1,47.35
2016,5,24,17,0,734.0,83.0,1.5,24.0,420.0,60.88,46.49
2016,5,24,17,15,699.5,78.0,1.4,23.5,367.5,58.72,44.91
2016,5,24,17,30,665.0,73.0,1.3,23.0,315.0,51.4,38.87
2016,5,24,17,45,616.5,67.5,1.25,22.5,263.5,48.82,36.8
2016,5,24,18,0,568.0,62.0,1.2,22.0,212.0,46.15,34.55
2016,5,24,18,15,497.0,54.0,1.2,21.0,164.5,41.22,30.26
2016,5,24,18,30,426.0,46.0,1.2,20.0,117.0,36.13,25.6
2016,5,24,18,45,316.5,34.5,1.2,19.0,77.0,27.59,17.69
2016,5,24,19,0,207.0,23.0,1.2,18.0,37.0,18.7,6.83
2016,5,24,19,15,103.5,11.5,1.2,17.5,18.5,10.46,0.0
2016,5,24,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,25,5,15,83.5,10.5,0.8,14.5,15.0,53.89,0.0
2016,5,25,5,30,167.0,21.0,0.8,15.0,30.0,147.22,64.38
2016,5,25,5,45,277.5,33.0,0.8,16.0,68.5,250.57,196.14
2016,5,25,6,0,388.0,45.0,0.8,17.0,107.0,350.42,282.28
2016,5,25,6,15,462.0,54.5,0.8,17.5,154.0,430.69,348.46
2016,5,25,6,30,536.0,64.0,0.8,18.0,201.0,515.95,414.65
2016,5,25,6,45,584.5,71.0,0.8,18.5,251.5,582.25,462.85
2016,5,25,7,0,633.0,78.0,0.8,19.0,302.0,650.37,510.12
2016,5,25,7,15,669.5,83.5,0.8,19.5,354.0,707.59,547.61
2016,5,25,7,30,706.0,89.0,0.8,20.0,406.0,764.96,583.87
2016,5,25,7,45,732.0,94.0,0.85,20.5,457.5,806.88,609.26
2016,5,25,8,0,758.0,99.0,0.9,21.0,509.0,852.82,636.97
2016,5,25,8,15,778.5,102.5,1.0,21.5,558.0,890.12,659.26
2016,5,25,8,30,799.0,106.0,1.1,22.0,607.0,925.35,680.06
2016,5,25,8,45,815.5,108.5,1.25,23.0,652.5,953.12,695.38
2016,5,25,9,0,832.0,111.0,1.4,24.0,698.0,978.26,708.93
2016,5,25,9,15,844.0,114.0,1.45,24.0,739.5,985.79,712.52
2016,5,25,9,30,856.0,117.0,1.5,24.0,781.0,1001.11,721.39
2016,5,25,9,45,863.5,120.0,1.55,24.5,816.5,1008.75,724.02
2016,5,25,10,0,871.0,123.0,1.6,25.0,852.0,1013.14,724.83
2016,5,25,10,15,878.0,124.5,1.65,25.0,881.5,1012.16,723.84
2016,5,25,10,30,885.0,126.0,1.7,25.0,911.0,1007.88,720.97
2016,5,25,10,45,890.0,127.5,1.75,25.5,933.5,998.33,713.53
2016,5,25,11,0,895.0,129.0,1.8,26.0,956.0,985.52,704.19
2016,5,25,11,15,898.0,129.5,1.85,26.0,971.5,966.67,692.53
2016,5,25,11,30,901.0,130.0,1.9,26.0,987.0,944.79,679.01
2016,5,25,11,45,902.0,130.5,2.0,26.5,995.0,918.24,661.7
2016,5,25,12,0,903.0,131.0,2.1,27.0,1003.0,889.03,642.62
2016,5,25,12,15,902.5,131.5,2.1,27.0,1003.0,856.12,621.38
2016,5,25,12,30,902.0,132.0,2.1,27.0,1003.0,821.01,598.61
2016,5,25,12,45,894.5,135.5,2.15,27.0,993.5,781.12,572.89
2016,5,25,13,0,887.0,139.0,2.2,27.0,984.0,739.78,544.46
2016,5,25,13,15,882.5,138.0,2.15,27.0,968.5,695.67,512.62
2016,5,25,13,30,878.0,137.0,2.1,27.0,953.0,650.34,479.25
2016,5,25,13,45,870.0,137.0,2.1,27.0,929.5,602.72,443.71
2016,5,25,14,0,862.0,137.0,2.1,27.0,906.0,554.5,406.79
2016,5,25,14,15,854.0,135.5,2.05,27.0,876.5,504.8,367.63
2016,5,25,14,30,846.0,134.0,2.0,27.0,847.0,454.91,327.31
2016,5,25,14,45,833.0,133.0,1.95,27.0,810.5,397.89,280.98
2016,5,25,15,0,820.0,132.0,1.9,27.0,774.0,346.55,238.0
2016,5,25,15,15,722.5,167.0,1.85,26.5,711.0,294.34,197.22
2016,5,25,15,30,625.0,202.0,1.8,26.0,648.0,257.73,169.92
2016,5,25,15,45,617.0,187.0,1.8,26.0,604.0,209.06,132.15
2016,5,25,16,0,609.0,172.0,1.8,26.0,560.0,161.7,99.31
2016,5,25,16,15,660.0,142.5,1.75,26.0,532.5,107.94,67.72
2016,5,25,16,30,711.0,113.0,1.7,26.0,505.0,70.45,53.7
2016,5,25,16,45,680.0,108.5,1.65,26.0,454.0,69.86,53.44
2016,5,25,17,0,649.0,104.0,1.6,26.0,403.0,69.18,53.07
2016,5,25,17,15,611.5,97.5,1.5,25.5,352.0,66.88,51.42
2016,5,25,17,30,574.0,91.0,1.4,25.0,301.0,64.41,49.59
2016,5,25,17,45,521.0,83.5,1.3,24.5,251.0,60.89,46.79
2016,5,25,18,0,468.0,76.0,1.2,24.0,201.0,57.22,43.73
2016,5,25,18,15,398.5,65.0,1.15,23.0,155.5,48.82,36.51
2016,5,25,18,30,329.0,54.0,1.1,22.0,110.0,41.21,29.72
2016,5,25,18,45,233.0,39.5,1.1,21.5,72.5,30.55,19.99
2016,5,25,19,0,137.0,25.0,1.1,21.0,35.0,19.56,7.72
2016,5,25,19,15,68.5,12.5,1.1,20.5,17.5,11.37,0.0
2016,5,25,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,26,5,15,11.0,10.5,1.15,17.0,11.0,15.4,0.0
2016,5,26,5,30,22.0,21.0,1.3,17.0,22.0,43.48,16.29
2016,5,26,5,45,77.0,40.5,1.5,17.5,51.5,109.25,83.29
2016,5,26,6,0,132.0,60.0,1.7,18.0,81.0,184.34,148.36
2016,5,26,6,15,173.0,80.0,1.7,18.0,118.0,242.01,198.0
2016,5,26,6,30,214.0,100.0,1.7,18.0,155.0,302.06,248.3
2016,5,26,6,45,263.0,112.5,1.75,18.5,195.5,360.02,295.3
2016,5,26,7,0,312.0,125.0,1.8,19.0,236.0,421.35,343.35
2016,5,26,7,15,264.5,154.0,1.85,19.5,258.5,424.65,342.74
2016,5,26,7,30,217.0,183.0,1.9,20.0,281.0,405.99,325.55
2016,5,26,7,45,148.5,206.5,1.95,21.0,277.0,373.65,296.5
2016,5,26,8,0,80.0,230.0,2.0,22.0,273.0,319.31,250.7
2016,5,26,8,15,199.5,246.0,2.1,22.5,367.5,466.98,364.96
2016,5,26,8,30,319.0,262.0,2.2,23.0,462.0,619.54,476.42
2016,5,26,8,45,510.5,213.0,2.3,23.5,561.0,771.16,585.18
2016,5,26,9,0,702.0,164.0,2.4,24.0,660.0,916.69,682.34
2016,5,26,9,15,716.5,168.0,2.4,24.5,700.0,937.14,691.58
2016,5,26,9,30,731.0,172.0,2.4,25.0,740.0,954.87,700.23
2016,5,26,9,45,747.0,172.5,2.45,25.5,775.5,967.3,705.96
2016,5,26,10,0,763.0,173.0,2.5,26.0,811.0,969.69,705.32
2016,5,26,10,15,522.5,299.0,2.5,26.0,743.5,854.28,624.9
2016,5,26,10,30,282.0,425.0,2.5,26.0,676.0,721.06,528.08
2016,5,26,10,45,540.5,300.0,2.5,26.5,795.5,847.45,620.01
2016,5,26,11,0,799.0,175.0,2.5,27.0,915.0,950.2,687.84
2016,5,26,11,15,802.5,176.0,2.5,27.0,930.0,932.79,675.1
2016,5,26,11,30,806.0,177.0,2.5,27.0,945.0,912.48,661.68
2016,5,26,11,45,809.5,176.5,2.5,27.0,953.0,888.0,645.59
2016,5,26,12,0,813.0,176.0,2.5,27.0,961.0,860.93,627.84
2016,5,26,12,15,813.0,176.0,2.5,27.0,961.0,829.03,606.86
2016,5,26,12,30,813.0,176.0,2.5,27.0,961.0,795.11,584.47
2016,5,26,12,45,803.5,180.5,2.55,27.0,951.5,756.11,557.52
2016,5,26,13,0,794.0,185.0,2.6,27.0,942.0,716.04,529.27
2016,5,26,13,15,789.5,184.0,2.6,27.0,927.5,673.99,498.95
2016,5,26,13,30,785.0,183.0,2.6,27.0,913.0,631.0,467.32
2016,5,26,13,45,774.0,184.5,2.6,27.0,890.0,585.52,433.13
2016,5,26,14,0,763.0,186.0,2.6,27.0,867.0,540.01,398.11
2016,5,26,14,15,754.0,183.5,2.55,27.0,838.5,492.53,360.73
2016,5,26,14,30,745.0,181.0,2.5,27.0,810.0,440.4,319.14
2016,5,26,14,45,734.5,177.5,2.5,27.0,776.0,391.36,279.0
2016,5,26,15,0,724.0,174.0,2.5,27.0,742.0,343.1,238.75
2016,5,26,15,15,709.5,170.0,2.45,27.0,703.0,294.41,198.05
2016,5,26,15,30,695.0,166.0,2.4,27.0,664.0,247.29,159.19
2016,5,26,15,45,355.5,193.5,2.35,27.0,448.0,178.62,119.48
2016,5,26,16,0,16.0,221.0,2.3,27.0,232.0,184.03,138.56
2016,5,26,16,15,317.5,182.0,2.15,26.5,358.5,135.57,95.64
2016,5,26,16,30,619.0,143.0,2.0,26.0,485.0,89.91,69.87
2016,5,26,16,45,594.0,134.5,1.9,26.0,437.0,87.46,68.13
2016,5,26,17,0,569.0,126.0,1.8,26.0,389.0,84.72,66.08
2016,5,26,17,15,531.5,117.5,1.65,25.5,339.5,81.3,63.58
2016,5,26,17,30,494.0,109.0,1.5,25.0,290.0,76.96,60.22
2016,5,26,17,45,449.5,97.5,1.4,24.5,242.5,70.21,54.72
2016,5,26,18,0,405.0,86.0,1.3,24.0,195.0,63.13,48.78
2016,5,26,18,15,340.0,73.0,1.2,23.5,151.0,54.53,41.32
2016,5,26,18,30,275.0,60.0,1.1,23.0,107.0,45.59,33.34
2016,5,26,18,45,193.0,43.0,1.0,22.5,70.5,33.16,22.12
2016,5,26,19,0,111.0,26.0,0.9,22.0,34.0,20.3,8.58
2016,5,26,19,15,55.5,13.0,0.9,21.5,17.0,11.82,0.0
2016,5,26,19,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,27,5,15,53.0,11.0,1.4,17.5,14.5,38.19,0.0
2016,5,27,5,30,106.0,22.0,1.6,18.0,29.0,114.51,54.99
2016,5,27,5,45,194.5,38.0,1.85,18.5,64.0,203.55,158.72
2016,5,27,6,0,283.0,54.0,2.1,19.0,99.0,289.5,234.15
2016,5,27,6,15,352.5,66.5,2.2,19.5,143.5,364.17,297.44
2016,5,27,6,30,422.0,79.0,2.3,20.0,188.0,444.1,362.53
2016,5,27,6,45,469.0,89.0,2.4,20.5,235.5,507.37,412.07
2016,5,27,7,0,516.0,99.0,2.5,21.0,283.0,580.04,466.18
2016,5,27,7,15,554.5,107.0,2.5,21.0,333.0,638.74,508.43
2016,5,27,7,30,593.0,115.0,2.5,21.0,383.0,697.81,549.79
2016,5,27,7,45,620.5,122.0,2.55,21.5,431.5,745.66,581.22
2016,5,27,8,0,648.0,129.0,2.6,22.0,480.0,792.59,611.35
2016,5,27,8,15,671.0,134.0,2.6,22.5,527.5,831.58,635.04
2016,5,27,8,30,694.0,139.0,2.6,23.0,575.0,868.88,657.21
2016,5,27,8,45,713.5,142.5,2.6,23.5,619.5,898.97,674.2
2016,5,27,9,0,733.0,146.0,2.6,24.0,664.0,926.77,689.54
2016,5,27,9,15,747.0,149.5,2.5,24.5,704.0,939.94,694.21
2016,5,27,9,30,761.0,153.0,2.4,25.0,744.0,957.16,701.67
2016,5,27,9,45,773.0,155.0,2.35,25.5,779.0,967.8,705.26
2016,5,27,10,0,785.0,157.0,2.3,26.0,814.0,975.37,707.0
2016,5,27,10,15,793.0,159.0,2.25,26.0,843.0,975.8,705.67
2016,5,27,10,30,801.0,161.0,2.2,26.0,872.0,973.07,702.5
2016,5,27,10,45,805.5,163.5,2.15,26.5,894.0,964.24,694.23
2016,5,27,11,0,810.0,166.0,2.1,27.0,916.0,952.29,684.17
2016,5,27,11,15,813.5,167.0,2.1,27.0,931.5,934.86,672.63
2016,5,27,11,30,817.0,168.0,2.1,27.0,947.0,914.52,659.34
2016,5,27,11,45,816.0,171.0,2.1,27.0,954.0,889.25,642.92
2016,5,27,12,0,815.0,174.0,2.1,27.0,961.0,861.48,624.9
2016,5,27,12,15,546.0,325.5,2.1,27.0,853.0,749.07,545.29
2016,5,27,12,30,277.0,477.0,2.1,27.0,745.0,639.77,465.09
2016,5,27,12,45,542.0,326.5,2.1,27.0,846.0,690.57,506.16
2016,5,27,13,0,807.0,176.0,2.1,27.0,947.0,718.57,528.96
2016,5,27,13,15,592.5,294.0,2.05,27.0,855.5,633.72,465.38
2016,5,27,13,30,378.0,412.0,2.0,27.0,764.0,568.9,416.34
2016,5,27,13,45,580.0,293.5,2.0,27.0,818.5,559.29,411.14
2016,5,27,14,0,782.0,175.0,2.0,27.0,873.0,542.32,398.07
2016,5,27,14,15,499.0,293.5,1.9,27.0,734.0,456.22,333.6
2016,5,27,14,30,216.0,412.0,1.8,27.0,595.0,408.22,298.8
2016,5,27,14,45,477.5,290.0,1.75,27.0,672.0,383.37,276.02
2016,5,27,15,0,739.0,168.0,1.7,27.0,749.0,344.67,238.6
2016,5,27,15,15,725.0,164.5,1.65,26.5,710.0,295.74,198.25
2016,5,27,15,30,711.0,161.0,1.6,26.0,671.0,248.29,159.5
2016,5,27,15,45,693.5,156.5,1.55,26.0,627.5,201.27,122.85
2016,5,27,16,0,676.0,152.0,1.5,26.0,584.0,156.45,92.18
2016,5,27,16,15,653.5,146.5,1.45,26.0,537.0,113.07,70.59
2016,5,27,16,30,631.0,141.0,1.4,26.0,490.0,88.49,68.66
2016,5,27,16,45,606.5,132.5,1.35,26.0,442.0,85.97,66.85
2016,5,27,17,0,582.0,124.0,1.3,26.0,394.0,83.17,64.75
2016,5,27,17,15,544.5,116.0,1.25,25.5,344.5,80.38,62.77
2016,5,27,17,30,507.0,108.0,1.2,25.0,295.0,76.29,59.64
2016,5,27,17,45,464.0,97.0,1.15,24.5,247.5,69.88,54.43
2016,5,27,18,0,421.0,86.0,1.1,24.0,200.0,63.16,48.8
2016,5,27,18,15,355.0,73.0,1.0,23.5,155.0,54.54,41.34
2016,5,27,18,30,289.0,60.0,0.9,23.0,110.0,45.6,33.36
2016,5,27,18,45,207.0,43.5,0.85,22.5,73.5,33.55,22.49
2016,5,27,19,0,125.0,27.0,0.8,22.0,37.0,21.09,9.5
2016,5,27,19,15,62.5,13.5,0.8,21.5,18.5,12.28,0.0
2016,5,27,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,5,15,86.0,11.5,0.95,15.5,17.0,56.22,0.0
2016,5,28,5,30,172.0,23.0,1.1,16.0,34.0,154.84,80.39
2016,5,28,5,45,281.5,35.5,1.25,16.5,72.5,255.88,201.52
2016,5,28,6,0,391.0,48.0,1.4,17.0,111.0,356.08,288.72
2016,5,28,6,15,464.0,57.5,1.3,17.5,158.5,436.04,354.97
2016,5,28,6,30,537.0,67.0,1.2,18.0,206.0,520.77,420.98
2016,5,28,6,45,590.0,73.0,1.2,19.0,257.5,589.5,470.59
2016,5,28,7,0,643.0,79.0,1.2,20.0,309.0,660.25,519.17
2016,5,28,7,15,679.0,84.5,1.05,20.5,361.0,717.39,555.21
2016,5,28,7,30,715.0,90.0,0.9,21.0,413.0,774.63,589.45
2016,5,28,7,45,742.5,93.5,0.75,21.5,464.5,816.3,611.45
2016,5,28,8,0,770.0,97.0,0.6,22.0,516.0,862.1,635.18
2016,5,28,8,15,790.0,101.0,0.6,22.5,565.0,899.81,655.54
2016,5,28,8,30,810.0,105.0,0.6,23.0,614.0,935.4,674.3
2016,5,28,8,45,825.0,108.0,0.6,23.5,659.5,962.5,687.51
2016,5,28,9,0,840.0,111.0,0.6,24.0,705.0,986.91,699.07
2016,5,28,9,15,714.0,180.0,0.7,24.0,705.5,948.56,675.53
2016,5,28,9,30,588.0,249.0,0.8,24.0,706.0,888.43,637.64
2016,5,28,9,45,738.0,182.0,0.95,24.5,783.0,969.34,690.76
2016,5,28,10,0,888.0,115.0,1.1,25.0,860.0,1022.71,722.89
2016,5,28,10,15,894.5,116.5,1.15,25.0,889.5,1021.4,721.24
2016,5,28,10,30,901.0,118.0,1.2,25.0,919.0,1016.75,718.41
2016,5,28,10,45,692.5,250.0,1.25,25.5,875.0,948.91,675.03
2016,5,28,11,0,484.0,382.0,1.3,26.0,831.0,857.53,610.43
2016,5,28,11,15,495.0,388.5,1.3,26.0,854.0,855.52,609.65
2016,5,28,11,30,506.0,395.0,1.3,26.0,877.0,850.81,606.15
2016,5,28,11,45,714.0,257.5,1.35,26.0,944.0,885.33,634.39
2016,5,28,12,0,922.0,120.0,1.4,26.0,1011.0,897.62,643.23
2016,5,28,12,15,921.5,120.0,1.4,26.0,1011.0,864.04,621.53
2016,5,28,12,30,921.0,120.0,1.4,26.0,1011.0,828.22,598.78
2016,5,28,12,45,916.0,121.5,1.45,26.5,1002.5,788.22,572.54
2016,5,28,13,0,911.0,123.0,1.5,27.0,994.0,746.59,544.15
2016,5,28,13,15,907.5,122.5,1.55,27.0,979.0,702.9,513.87
2016,5,28,13,30,904.0,122.0,1.6,27.0,964.0,657.82,481.79
2016,5,28,13,45,900.5,119.5,1.65,27.0,942.0,609.97,446.85
2016,5,28,14,0,897.0,117.0,1.7,27.0,920.0,561.1,410.08
2016,5,28,14,15,890.0,115.5,1.7,26.5,890.5,510.49,371.41
2016,5,28,14,30,883.0,114.0,1.7,26.0,861.0,459.55,331.18
2016,5,28,14,45,875.0,112.0,1.7,26.0,826.0,407.75,288.49
2016,5,28,15,0,867.0,110.0,1.7,26.0,791.0,356.12,245.02
2016,5,28,15,15,855.0,107.5,1.6,26.0,750.5,303.47,200.37
2016,5,28,15,30,843.0,105.0,1.5,26.0,710.0,251.82,157.13
2016,5,28,15,45,829.5,101.5,1.4,26.0,665.5,191.48,109.58
2016,5,28,16,0,816.0,98.0,1.3,26.0,621.0,141.25,74.72
2016,5,28,16,15,796.5,95.0,1.3,25.5,572.5,92.92,51.04
2016,5,28,16,30,777.0,92.0,1.3,25.0,524.0,63.57,48.14
2016,5,28,16,45,752.5,88.0,1.3,24.5,473.0,62.49,47.55
2016,5,28,17,0,728.0,84.0,1.3,24.0,422.0,61.31,46.83
2016,5,28,17,15,694.5,79.0,1.15,23.5,370.5,53.81,40.7
2016,5,28,17,30,661.0,74.0,1.0,23.0,319.0,51.84,39.24
2016,5,28,17,45,615.5,68.0,0.9,23.0,268.5,48.92,36.81
2016,5,28,18,0,570.0,62.0,0.8,23.0,218.0,45.86,34.17
2016,5,28,18,15,502.5,54.5,0.8,22.5,170.5,41.36,30.22
2016,5,28,18,30,435.0,47.0,0.8,22.0,123.0,36.7,25.94
2016,5,28,18,45,335.0,36.0,0.8,21.5,83.0,28.66,18.55
2016,5,28,19,0,235.0,25.0,0.8,21.0,43.0,20.29,9.29
2016,5,28,19,15,117.5,12.5,0.8,21.0,21.5,11.37,0.0
2016,5,28,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,29,5,15,0.0,1.5,1.45,18.0,1.5,1.36,0.0
2016,5,29,5,30,0.0,3.0,1.6,18.0,3.0,2.63,0.0
2016,5,29,5,45,0.0,7.0,1.75,18.0,7.0,6.14,0.0
2016,5,29,6,0,0.0,11.0,1.9,18.0,11.0,9.65,2.41
2016,5,29,6,15,0.0,15.5,2.0,18.0,15.5,13.62,5.86
2016,5,29,6,30,0.0,20.0,2.1,18.0,20.0,17.59,9.29
2016,5,29,6,45,0.0,25.5,2.25,18.5,25.5,22.44,13.39
2016,5,29,7,0,0.0,31.0,2.4,19.0,31.0,27.31,17.42
2016,5,29,7,15,0.0,19.5,2.45,19.0,19.5,17.17,8.83
2016,5,29,7,30,0.0,8.0,2.5,19.0,8.0,7.04,0.27
2016,5,29,7,45,0.0,72.5,2.55,19.5,72.5,64.13,47.74
2016,5,29,8,0,0.0,137.0,2.6,20.0,137.0,125.81,97.71
2016,5,29,8,15,32.5,203.0,2.7,20.5,223.5,238.49,188.17
2016,5,29,8,30,65.0,269.0,2.8,21.0,310.0,343.56,269.36
2016,5,29,8,45,145.0,297.5,2.95,21.5,398.0,470.22,365.99
2016,5,29,9,0,225.0,326.0,3.1,22.0,486.0,579.21,446.34
2016,5,29,9,15,123.5,305.5,3.2,22.0,394.5,450.62,347.62
2016,5,29,9,30,22.0,285.0,3.3,22.0,303.0,288.61,221.89
2016,5,29,9,45,15.5,248.0,3.4,22.5,260.5,244.09,187.3
2016,5,29,10,0,9.0,211.0,3.5,23.0,218.0,201.22,153.53
2016,5,29,10,15,13.5,257.5,3.5,23.0,269.5,249.09,190.29
2016,5,29,10,30,18.0,304.0,3.5,23.0,321.0,296.61,226.1
2016,5,29,10,45,20.5,324.0,3.5,23.5,343.5,316.42,240.21
2016,5,29,11,0,23.0,344.0,3.5,24.0,366.0,335.81,253.96
2016,5,29,11,15,18.5,310.5,3.45,24.0,328.5,298.54,225.73
2016,5,29,11,30,14.0,277.0,3.4,24.0,291.0,262.21,198.22
2016,5,29,11,45,98.5,385.5,3.35,24.0,481.5,448.82,339.04
2016,5,29,12,0,183.0,494.0,3.3,24.0,672.0,609.89,454.62
2016,5,29,12,15,133.5,483.5,3.2,24.0,613.5,546.14,406.94
2016,5,29,12,30,84.0,473.0,3.1,24.0,555.0,484.52,361.6
2016,5,29,12,45,172.5,473.5,3.05,24.0,640.0,541.26,404.27
2016,5,29,13,0,261.0,474.0,3.0,24.0,725.0,586.23,436.99
2016,5,29,13,15,156.0,446.5,2.95,23.5,596.0,479.71,359.46
2016,5,29,13,30,51.0,419.0,2.9,23.0,467.0,384.59,289.49
2016,5,29,13,45,30.5,319.5,2.85,23.0,348.5,287.42,217.55
2016,5,29,14,0,10.0,220.0,2.8,23.0,230.0,196.86,149.0
2016,5,29,14,15,28.0,293.0,2.8,23.0,318.0,256.86,195.1
2016,5,29,14,30,46.0,366.0,2.8,23.0,406.0,314.38,238.18
2016,5,29,14,45,29.5,306.0,2.85,23.0,331.0,258.51,196.18
2016,5,29,15,0,13.0,246.0,2.9,23.0,256.0,213.11,162.15
2016,5,29,15,15,13.0,240.5,2.9,22.5,250.5,206.62,157.78
2016,5,29,15,30,13.0,235.0,2.9,22.0,245.0,200.01,153.23
2016,5,29,15,45,10.0,213.0,2.95,22.0,220.5,180.43,138.42
2016,5,29,16,0,7.0,191.0,3.0,22.0,196.0,161.35,123.97
2016,5,29,16,15,12.0,194.0,2.95,22.0,201.0,161.51,124.5
2016,5,29,16,30,17.0,197.0,2.9,22.0,206.0,161.12,130.63
2016,5,29,16,45,40.0,193.0,2.85,22.0,212.0,147.8,119.97
2016,5,29,17,0,63.0,189.0,2.8,22.0,218.0,143.88,117.12
2016,5,29,17,15,58.5,166.5,2.75,21.5,191.5,128.42,104.7
2016,5,29,17,30,54.0,144.0,2.7,21.0,165.0,112.59,91.75
2016,5,29,17,45,47.5,122.5,2.7,21.0,138.5,97.03,78.62
2016,5,29,18,0,41.0,101.0,2.7,21.0,112.0,81.15,64.97
2016,5,29,18,15,29.5,80.5,2.65,20.5,87.5,65.6,51.45
2016,5,29,18,30,18.0,60.0,2.6,20.0,63.0,49.78,37.43
2016,5,29,18,45,9.0,41.0,2.6,20.0,42.5,35.17,24.18
2016,5,29,19,0,0.0,22.0,2.6,20.0,22.0,19.39,8.89
2016,5,29,19,15,0.0,11.0,2.6,19.5,11.0,10.01,0.0
2016,5,29,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,5,15,16.0,11.0,2.25,17.0,12.0,18.53,0.0
2016,5,30,5,30,32.0,22.0,2.3,17.0,24.0,50.86,24.47
2016,5,30,5,45,79.0,39.5,2.4,17.5,51.0,107.12,82.21
2016,5,30,6,0,126.0,57.0,2.5,18.0,78.0,174.24,140.62
2016,5,30,6,15,151.5,77.0,2.55,18.0,110.5,221.28,181.52
2016,5,30,6,30,177.0,97.0,2.6,18.0,143.0,269.29,222.2
2016,5,30,6,45,194.0,117.5,2.65,18.5,178.5,312.32,257.04
2016,5,30,7,0,211.0,138.0,2.7,19.0,214.0,355.63,290.98
2016,5,30,7,15,226.0,160.0,2.7,19.5,253.0,399.37,324.11
2016,5,30,7,30,241.0,182.0,2.7,20.0,292.0,442.9,356.15
2016,5,30,7,45,262.0,203.0,2.7,20.5,335.0,490.27,390.48
2016,5,30,8,0,283.0,224.0,2.7,21.0,378.0,537.44,423.82
2016,5,30,8,15,230.5,254.5,2.65,21.5,388.0,506.79,396.92
2016,5,30,8,30,178.0,285.0,2.6,22.0,398.0,490.96,381.28
2016,5,30,8,45,230.0,300.5,2.55,22.5,457.5,557.59,429.64
2016,5,30,9,0,282.0,316.0,2.5,23.0,517.0,643.29,489.47
2016,5,30,9,15,351.0,313.5,2.5,23.0,577.5,706.42,534.04
2016,5,30,9,30,420.0,311.0,2.5,23.0,638.0,786.07,588.84
2016,5,30,9,45,368.0,348.5,2.5,23.5,645.0,752.69,561.46
2016,5,30,10,0,316.0,386.0,2.5,24.0,652.0,733.58,544.59
2016,5,30,10,15,213.0,411.0,2.5,24.0,593.0,632.89,471.4
2016,5,30,10,30,110.0,436.0,2.5,24.0,534.0,534.23,398.58
2016,5,30,10,45,69.0,401.0,2.5,24.5,463.5,452.53,338.41
2016,5,30,11,0,28.0,366.0,2.5,25.0,393.0,373.7,279.37
2016,5,30,11,15,27.0,367.5,2.5,25.0,394.0,370.13,276.81
2016,5,30,11,30,26.0,369.0,2.5,25.0,395.0,366.46,273.91
2016,5,30,11,45,29.0,383.5,2.5,25.5,412.5,378.25,281.87
2016,5,30,12,0,32.0,398.0,2.5,26.0,430.0,389.22,289.14
2016,5,30,12,15,177.0,432.0,2.45,26.0,604.5,536.66,397.91
2016,5,30,12,30,322.0,466.0,2.4,26.0,779.0,666.61,489.24
2016,5,30,12,45,245.5,477.0,2.4,26.0,715.0,597.29,438.66
2016,5,30,13,0,169.0,488.0,2.4,26.0,651.0,536.26,394.69
2016,5,30,13,15,265.5,455.0,2.35,26.0,705.5,554.55,409.13
2016,5,30,13,30,362.0,422.0,2.3,26.0,760.0,568.39,419.13
2016,5,30,13,45,347.0,419.0,2.3,26.0,737.0,533.29,393.24
2016,5,30,14,0,332.0,416.0,2.3,26.0,714.0,499.29,368.13
2016,5,30,14,15,308.0,408.0,2.25,26.0,677.5,458.68,337.92
2016,5,30,14,30,284.0,400.0,2.2,26.0,641.0,420.43,309.22
2016,5,30,14,45,537.5,268.0,2.2,26.0,700.5,392.34,283.83
2016,5,30,15,0,791.0,136.0,2.2,26.0,760.0,346.98,241.28
2016,5,30,15,15,511.5,234.5,2.2,25.5,630.0,295.97,206.88
2016,5,30,15,30,232.0,333.0,2.2,25.0,500.0,290.72,211.2
2016,5,30,15,45,485.0,227.0,2.2,25.0,548.0,223.49,149.37
2016,5,30,16,0,738.0,121.0,2.2,25.0,596.0,152.76,86.8
2016,5,30,16,15,540.0,170.5,2.15,24.5,503.5,130.29,85.79
2016,5,30,16,30,342.0,220.0,2.1,24.0,411.0,147.28,118.08
2016,5,30,16,45,391.0,187.0,2.05,24.0,385.5,120.78,96.46
2016,5,30,17,0,440.0,154.0,2.0,24.0,360.0,102.5,81.54
2016,5,30,17,15,420.0,138.0,1.85,23.5,316.0,94.07,74.88
2016,5,30,17,30,400.0,122.0,1.7,23.0,272.0,85.11,67.65
2016,5,30,17,45,375.0,105.5,1.55,23.0,229.0,75.24,59.36
2016,5,30,18,0,350.0,89.0,1.4,23.0,186.0,64.83,50.46
2016,5,30,18,15,303.5,74.0,1.3,22.5,145.5,54.94,41.89
2016,5,30,18,30,257.0,59.0,1.2,22.0,105.0,44.6,32.72
2016,5,30,18,45,191.5,43.5,1.1,21.5,71.5,33.41,22.6
2016,5,30,19,0,126.0,28.0,1.0,21.0,38.0,21.81,10.91
2016,5,30,19,15,63.0,14.0,1.0,20.5,19.0,12.73,0.0
2016,5,30,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,5,15,70.0,12.0,1.0,17.5,16.5,48.2,0.0
2016,5,31,5,30,140.0,24.0,1.2,18.0,33.0,138.91,77.94
2016,5,31,5,45,239.5,37.0,1.4,19.0,69.5,229.17,179.45
2016,5,31,6,0,339.0,50.0,1.6,20.0,106.0,320.4,257.99
2016,5,31,6,15,410.5,60.0,1.55,20.0,151.0,401.05,325.22
2016,5,31,6,30,482.0,70.0,1.5,20.0,196.0,483.23,390.98
2016,5,31,6,45,533.0,77.0,1.5,20.5,245.0,549.72,440.51
2016,5,31,7,0,584.0,84.0,1.5,21.0,294.0,618.22,489.29
2016,5,31,7,15,620.5,90.0,1.55,21.5,344.0,674.61,527.72
2016,5,31,7,30,657.0,96.0,1.6,22.0,394.0,731.24,565.17
2016,5,31,7,45,684.5,100.5,1.7,22.5,443.5,777.59,594.87
2016,5,31,8,0,712.0,105.0,1.8,23.0,493.0,822.98,623.42
2016,5,31,8,15,732.5,109.0,1.85,23.5,540.5,854.69,641.75
2016,5,31,8,30,753.0,113.0,1.9,24.0,588.0,889.82,662.28
2016,5,31,8,45,768.0,117.0,1.95,24.5,632.0,917.34,677.52
2016,5,31,9,0,783.0,121.0,2.0,25.0,676.0,942.33,691.08
2016,5,31,9,15,795.5,123.5,2.0,25.0,716.0,960.35,700.94
2016,5,31,9,30,808.0,126.0,2.0,25.0,756.0,975.49,709.06
2016,5,31,9,45,817.0,129.0,2.0,25.5,790.5,984.64,712.07
2016,5,31,10,0,826.0,132.0,2.0,26.0,825.0,979.36,706.04
2016,5,31,10,15,545.5,281.5,1.95,26.0,746.0,860.19,624.8
2016,5,31,10,30,265.0,431.0,1.9,26.0,667.0,711.18,517.04
2016,5,31,10,45,291.5,438.5,1.85,26.0,704.0,733.24,532.65
2016,5,31,11,0,318.0,446.0,1.8,26.0,741.0,752.99,545.16
2016,5,31,11,15,586.5,293.5,1.75,26.0,849.5,852.32,617.4
2016,5,31,11,30,855.0,141.0,1.7,26.0,958.0,916.53,659.75
2016,5,31,11,45,540.5,315.5,1.7,26.5,833.5,787.49,569.42
2016,5,31,12,0,226.0,490.0,1.7,27.0,709.0,643.36,464.42
2016,5,31,12,15,258.5,482.5,1.65,27.0,733.5,650.21,470.31
2016,5,31,12,30,291.0,475.0,1.6,27.0,758.0,650.37,470.4
2016,5,31,12,45,289.5,472.0,1.6,27.0,751.5,626.26,453.74
2016,5,31,13,0,288.0,469.0,1.6,27.0,745.0,601.94,436.97
2016,5,31,13,15,160.5,425.5,1.6,27.0,579.0,466.5,341.64
2016,5,31,13,30,33.0,382.0,1.6,27.0,413.0,344.15,253.49
2016,5,31,13,45,228.0,377.5,1.65,27.0,583.0,434.48,320.9
2016,5,31,14,0,423.0,373.0,1.7,27.0,753.0,509.15,372.82
2016,5,31,14,15,333.0,391.5,1.7,27.0,685.0,459.19,335.39
2016,5,31,14,30,243.0,410.0,1.7,27.0,617.0,410.63,300.16
2016,5,31,14,45,510.0,278.0,1.7,27.0,688.5,390.12,280.64
2016,5,31,15,0,777.0,146.0,1.7,27.0,760.0,351.22,243.12
2016,5,31,15,15,764.0,142.5,1.7,27.0,720.5,301.5,201.55
2016,5,31,15,30,751.0,139.0,1.7,27.0,681.0,253.07,161.44
2016,5,31,15,45,732.0,136.5,1.7,27.0,637.0,198.59,118.78
2016,5,31,16,0,713.0,134.0,1.7,27.0,593.0,153.03,86.98
2016,5,31,16,15,691.5,129.5,1.65,26.5,546.5,108.43,63.68
2016,5,31,16,30,670.0,125.0,1.6,26.0,500.0,77.42,59.46
2016,5,31,16,45,638.5,120.5,1.55,26.0,450.5,77.22,59.54
2016,5,31,17,0,607.0,116.0,1.5,26.0,401.0,76.94,59.53
2016,5,31,17,15,570.5,108.5,1.4,25.5,351.5,74.28,57.62
2016,5,31,17,30,534.0,101.0,1.3,25.0,302.0,71.41,55.49
2016,5,31,17,45,482.5,93.0,1.2,25.0,253.5,66.94,51.82
2016,5,31,18,0,431.0,85.0,1.1,25.0,205.0,62.28,47.86
2016,5,31,18,15,365.5,73.0,1.0,24.0,160.0,54.4,41.18
2016,5,31,18,30,300.0,61.0,0.9,23.0,115.0,46.23,33.99
2016,5,31,18,45,213.5,45.5,0.85,22.5,78.0,34.99,23.86
2016,5,31,19,0,127.0,30.0,0.8,22.0,41.0,23.38,12.25
2016,5,31,19,15,63.5,15.0,0.8,21.5,20.5,13.64,0.0
2016,5,31,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,1,5,15,51.5,12.0,0.9,18.5,15.5,38.35,0.0
2016,6,1,5,30,103.0,24.0,1.1,19.0,31.0,117.66,66.3
2016,6,1,5,45,196.0,39.5,1.3,19.5,67.0,206.08,160.75
2016,6,1,6,0,289.0,55.0,1.5,20.0,103.0,294.52,236.96
2016,6,1,6,15,358.5,67.0,1.5,20.5,147.5,368.87,298.89
2016,6,1,6,30,428.0,79.0,1.5,21.0,192.0,448.45,362.36
2016,6,1,6,45,484.5,87.0,1.55,21.5,240.5,523.34,419.51
2016,6,1,7,0,541.0,95.0,1.6,22.0,289.0,596.23,472.1
2016,6,1,7,15,578.5,101.5,1.65,22.5,339.0,652.97,511.01
2016,6,1,7,30,616.0,108.0,1.7,23.0,389.0,710.0,548.99
2016,6,1,7,45,645.0,113.5,1.75,23.5,438.0,757.97,579.59
2016,6,1,8,0,674.0,119.0,1.8,24.0,487.0,805.1,608.97
2016,6,1,8,15,696.0,124.0,1.85,24.0,534.5,843.73,633.27
2016,6,1,8,30,718.0,129.0,1.9,24.0,582.0,880.62,656.23
2016,6,1,8,45,735.0,132.5,1.95,24.5,626.0,908.73,671.91
2016,6,1,9,0,752.0,136.0,2.0,25.0,670.0,928.59,682.18
2016,6,1,9,15,765.0,139.5,1.95,25.0,710.0,947.95,692.46
2016,6,1,9,30,778.0,143.0,1.9,25.0,750.0,964.47,700.91
2016,6,1,9,45,527.5,270.0,1.9,25.5,690.0,846.24,618.43
2016,6,1,10,0,277.0,397.0,1.9,26.0,630.0,706.39,516.25
2016,6,1,10,15,305.0,404.5,1.85,26.0,669.0,733.59,535.19
2016,6,1,10,30,333.0,412.0,1.8,26.0,708.0,758.85,551.24
2016,6,1,10,45,298.0,434.0,1.8,26.5,704.0,735.21,532.37
2016,6,1,11,0,263.0,456.0,1.8,27.0,700.0,710.56,513.37
2016,6,1,11,15,565.0,294.0,1.75,27.0,830.0,833.1,602.57
2016,6,1,11,30,867.0,132.0,1.7,27.0,960.0,919.81,659.44
2016,6,1,11,45,869.5,132.0,1.7,27.0,968.5,895.34,642.61
2016,6,1,12,0,872.0,132.0,1.7,27.0,977.0,868.27,625.28
2016,6,1,12,15,872.0,132.0,1.65,27.0,977.5,836.7,604.51
2016,6,1,12,30,872.0,132.0,1.6,27.0,978.0,803.03,582.36
2016,6,1,12,45,867.0,133.5,1.6,27.5,970.0,764.88,556.55
2016,6,1,13,0,862.0,135.0,1.6,28.0,962.0,725.25,528.56
2016,6,1,13,15,859.0,134.5,1.55,28.0,947.5,684.04,499.16
2016,6,1,13,30,856.0,134.0,1.5,28.0,933.0,641.52,468.23
2016,6,1,13,45,851.5,132.5,1.5,28.0,912.0,596.19,434.98
2016,6,1,14,0,847.0,131.0,1.5,28.0,891.0,550.01,400.21
2016,6,1,14,15,840.0,129.5,1.45,28.0,863.5,501.93,362.88
2016,6,1,14,30,833.0,128.0,1.4,28.0,836.0,453.58,324.35
2016,6,1,14,45,538.5,251.0,1.4,28.0,701.5,382.37,272.75
2016,6,1,15,0,244.0,374.0,1.4,28.0,567.0,348.31,251.36
2016,6,1,15,15,518.5,245.5,1.4,27.5,628.5,307.11,212.39
2016,6,1,15,30,793.0,117.0,1.4,27.0,690.0,247.06,155.18
2016,6,1,15,45,542.5,197.5,1.4,27.0,578.0,214.96,138.95
2016,6,1,16,0,292.0,278.0,1.4,27.0,466.0,216.99,152.16
2016,6,1,16,15,508.5,190.5,1.4,26.5,488.0,143.39,94.99
2016,6,1,16,30,725.0,103.0,1.4,26.0,510.0,70.59,53.71
2016,6,1,16,45,700.5,98.5,1.4,26.0,461.0,62.72,47.41
2016,6,1,17,0,676.0,94.0,1.4,26.0,412.0,61.76,46.78
2016,6,1,17,15,642.0,88.5,1.3,25.5,362.5,59.89,45.48
2016,6,1,17,30,608.0,83.0,1.2,25.0,313.0,57.88,44.02
2016,6,1,17,45,564.0,76.0,1.15,25.0,264.0,54.52,41.25
2016,6,1,18,0,520.0,69.0,1.1,25.0,215.0,50.97,38.23
2016,6,1,18,15,455.0,60.5,1.0,24.0,169.0,45.9,33.92
2016,6,1,18,30,390.0,52.0,0.9,23.0,123.0,40.62,29.23
2016,6,1,18,45,297.5,40.0,0.85,22.5,84.5,31.88,21.28
2016,6,1,19,0,205.0,28.0,0.8,22.0,46.0,21.9,11.3
2016,6,1,19,15,102.5,14.0,0.8,21.5,23.0,12.73,0.0
2016,6,1,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,2,5,15,76.0,12.0,0.45,19.0,17.0,51.41,0.0
2016,6,2,5,30,152.0,24.0,0.5,19.0,34.0,146.19,84.98
2016,6,2,5,45,251.5,37.0,0.6,19.5,71.0,236.35,184.09
2016,6,2,6,0,351.0,50.0,0.7,20.0,108.0,331.65,264.75
2016,6,2,6,15,420.5,59.5,0.65,20.5,153.0,407.58,326.22
2016,6,2,6,30,490.0,69.0,0.6,21.0,198.0,488.01,388.0
2016,6,2,6,45,537.5,76.5,0.6,21.5,246.5,552.61,434.4
2016,6,2,7,0,585.0,84.0,0.6,22.0,295.0,619.01,480.0
2016,6,2,7,15,385.5,136.0,0.55,22.5,284.0,522.73,405.54
2016,6,2,7,30,186.0,188.0,0.5,23.0,273.0,384.52,298.52
2016,6,2,7,45,153.0,213.0,0.45,23.5,288.0,385.52,297.4
2016,6,2,8,0,120.0,238.0,0.4,24.0,303.0,383.85,293.04
2016,6,2,8,15,125.0,262.0,0.35,24.5,335.5,414.94,313.63
2016,6,2,8,30,130.0,286.0,0.3,25.0,368.0,445.33,332.93
2016,6,2,8,45,175.0,307.0,0.3,25.5,426.0,510.89,377.92
2016,6,2,9,0,220.0,328.0,0.3,26.0,484.0,576.53,421.2
2016,6,2,9,15,261.0,340.5,0.35,26.0,536.5,646.6,467.39
2016,6,2,9,30,302.0,353.0,0.4,26.0,589.0,697.11,500.11
2016,6,2,9,45,563.0,242.0,0.45,26.5,706.5,857.68,607.98
2016,6,2,10,0,824.0,131.0,0.5,27.0,824.0,976.83,678.79
2016,6,2,10,15,830.5,132.5,0.55,27.0,852.0,975.83,676.47
2016,6,2,10,30,837.0,134.0,0.6,27.0,880.0,971.73,674.25
2016,6,2,10,45,841.5,136.0,0.65,27.0,902.0,963.04,669.4
2016,6,2,11,0,846.0,138.0,0.7,27.0,924.0,951.24,662.79
2016,6,2,11,15,849.0,138.5,0.75,27.0,939.0,933.58,652.67
2016,6,2,11,30,852.0,139.0,0.8,27.0,954.0,913.06,640.86
2016,6,2,11,45,593.5,298.0,0.85,27.5,868.5,817.95,577.88
