Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,2,12,0,335.0,457.0,0.9,28.0,783.0,711.46,502.84
2016,6,2,12,15,594.5,299.0,0.9,28.0,876.5,766.11,545.7
2016,6,2,12,30,854.0,141.0,0.9,28.0,970.0,797.05,568.82
2016,6,2,12,45,841.5,148.0,0.95,28.0,960.0,758.25,544.23
2016,6,2,13,0,829.0,155.0,1.0,28.0,950.0,718.4,517.78
2016,6,2,13,15,825.5,154.0,1.0,28.0,936.0,679.53,490.86
2016,6,2,13,30,822.0,153.0,1.0,28.0,922.0,636.3,460.42
2016,6,2,13,45,558.0,291.0,1.05,28.0,807.5,553.03,399.85
2016,6,2,14,0,294.0,429.0,1.1,28.0,693.0,490.48,354.22
2016,6,2,14,15,184.5,412.5,1.05,27.5,576.5,413.58,300.64
2016,6,2,14,30,75.0,396.0,1.0,27.0,460.0,348.95,255.71
2016,6,2,14,45,179.0,381.0,1.0,27.0,525.0,358.57,261.34
2016,6,2,15,0,283.0,366.0,1.0,27.0,590.0,355.98,256.15
2016,6,2,15,15,331.0,332.5,0.95,27.0,582.0,325.72,231.08
2016,6,2,15,30,379.0,299.0,0.9,27.0,574.0,291.1,202.42
2016,6,2,15,45,290.0,296.0,0.85,27.0,498.5,249.39,174.39
2016,6,2,16,0,201.0,293.0,0.8,27.0,423.0,228.02,163.19
2016,6,2,16,15,100.5,206.0,0.7,27.0,271.0,155.39,113.84
2016,6,2,16,30,0.0,119.0,0.6,27.0,119.0,103.26,80.2
2016,6,2,16,45,0.0,63.5,0.5,27.0,63.5,56.15,41.62
2016,6,2,17,0,0.0,8.0,0.4,27.0,8.0,7.04,0.35
2016,6,2,17,15,0.0,7.0,0.4,26.5,7.0,6.16,0.0
2016,6,2,17,30,0.0,6.0,0.4,26.0,6.0,5.27,0.0
2016,6,2,17,45,0.0,5.0,0.4,25.5,5.0,4.39,0.0
2016,6,2,18,0,0.0,4.0,0.4,25.0,4.0,3.51,0.0
2016,6,2,18,15,0.0,3.0,0.4,24.5,3.0,2.63,0.0
2016,6,2,18,30,0.0,2.0,0.4,24.0,2.0,1.75,0.0
2016,6,2,18,45,0.0,1.0,0.45,24.0,1.0,0.88,0.0
2016,6,2,19,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,2,19,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2016,6,2,19,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,5,15,54.5,12.5,0.75,19.5,16.0,40.41,0.0
2016,6,3,5,30,109.0,25.0,0.9,20.0,32.0,123.29,71.66
2016,6,3,5,45,191.5,41.0,1.1,20.5,67.0,205.44,159.61
2016,6,3,6,0,274.0,57.0,1.3,21.0,102.0,287.24,229.92
2016,6,3,6,15,340.5,69.5,1.3,21.0,146.0,359.46,290.29
2016,6,3,6,30,407.0,82.0,1.3,21.0,190.0,436.68,352.3
2016,6,3,6,45,455.5,92.0,1.35,21.5,237.0,500.59,401.13
2016,6,3,7,0,504.0,102.0,1.4,22.0,284.0,566.93,449.42
2016,6,3,7,15,542.0,110.0,1.4,22.5,333.0,631.68,494.08
2016,6,3,7,30,580.0,118.0,1.4,23.0,382.0,690.02,532.58
2016,6,3,7,45,610.0,123.5,1.45,23.5,431.0,738.12,563.27
2016,6,3,8,0,640.0,129.0,1.5,24.0,480.0,785.43,592.8
2016,6,3,8,15,412.0,207.5,1.55,24.5,441.0,661.67,501.21
2016,6,3,8,30,184.0,286.0,1.6,25.0,402.0,497.88,377.74
2016,6,3,8,45,453.0,216.5,1.65,25.5,531.0,718.93,540.11
2016,6,3,9,0,722.0,147.0,1.7,26.0,660.0,917.91,671.27
2016,6,3,9,15,735.5,150.5,1.75,26.0,699.5,937.3,680.65
2016,6,3,9,30,749.0,154.0,1.8,26.0,739.0,947.52,686.2
2016,6,3,9,45,779.0,145.0,1.85,26.5,778.0,964.69,695.04
2016,6,3,10,0,809.0,136.0,1.9,27.0,817.0,978.75,701.88
2016,6,3,10,15,817.0,137.5,1.95,27.0,845.5,979.08,701.52
2016,6,3,10,30,825.0,139.0,2.0,27.0,874.0,965.2,692.41
2016,6,3,10,45,831.0,140.0,2.05,27.5,896.5,957.09,685.84
2016,6,3,11,0,837.0,141.0,2.1,28.0,919.0,945.92,677.37
2016,6,3,11,15,840.5,142.0,2.1,28.0,934.5,929.35,666.41
2016,6,3,11,30,844.0,143.0,2.1,28.0,950.0,909.9,653.72
2016,6,3,11,45,847.0,142.5,2.1,28.0,958.5,885.91,638.16
2016,6,3,12,0,850.0,142.0,2.1,28.0,967.0,859.38,620.99
2016,6,3,12,15,513.5,319.0,2.1,28.0,818.0,720.27,523.66
2016,6,3,12,30,177.0,496.0,2.1,28.0,669.0,579.4,420.1
2016,6,3,12,45,492.5,333.0,2.15,28.0,807.0,663.05,485.59
2016,6,3,13,0,808.0,170.0,2.2,28.0,945.0,720.09,529.05
2016,6,3,13,15,804.0,169.0,2.15,28.0,930.5,678.38,498.35
2016,6,3,13,30,800.0,168.0,2.1,28.0,916.0,635.63,467.11
2016,6,3,13,45,795.0,166.0,2.1,28.0,895.5,590.64,433.84
2016,6,3,14,0,790.0,164.0,2.1,28.0,875.0,545.04,399.28
2016,6,3,14,15,782.5,161.5,2.1,28.0,847.0,497.43,362.37
2016,6,3,14,30,775.0,159.0,2.1,28.0,819.0,449.8,324.47
2016,6,3,14,45,765.0,156.0,2.1,28.0,785.5,401.03,284.85
2016,6,3,15,0,755.0,153.0,2.1,28.0,752.0,352.89,244.91
2016,6,3,15,15,635.5,199.0,2.05,28.0,685.5,304.75,207.81
2016,6,3,15,30,516.0,245.0,2.0,28.0,619.0,275.86,187.02
2016,6,3,15,45,450.5,250.5,1.95,28.0,562.5,236.99,159.09
2016,6,3,16,0,385.0,256.0,1.9,28.0,506.0,214.89,146.44
2016,6,3,16,15,278.5,252.0,1.8,27.5,425.5,181.22,129.31
2016,6,3,16,30,172.0,248.0,1.7,27.0,345.0,172.05,136.45
2016,6,3,16,45,167.0,224.0,1.6,27.0,311.0,158.3,125.74
2016,6,3,17,0,162.0,200.0,1.5,27.0,277.0,143.95,114.48
2016,6,3,17,15,152.5,177.0,1.4,26.5,243.0,129.59,103.28
2016,6,3,17,30,143.0,154.0,1.3,26.0,209.0,114.72,91.46
2016,6,3,17,45,282.5,120.0,1.2,26.0,207.5,88.89,70.04
2016,6,3,18,0,422.0,86.0,1.1,26.0,206.0,62.83,48.09
2016,6,3,18,15,359.0,74.5,1.0,25.5,162.0,55.37,41.75
2016,6,3,18,30,296.0,63.0,0.9,25.0,118.0,47.63,34.92
2016,6,3,18,45,213.0,47.5,0.8,24.5,80.5,36.45,24.95
2016,6,3,19,0,130.0,32.0,0.7,24.0,43.0,25.79,14.48
2016,6,3,19,15,65.0,16.0,0.65,24.0,21.5,13.18,0.0
2016,6,3,19,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,4,5,15,39.5,12.5,0.55,21.0,15.0,32.41,0.0
2016,6,4,5,30,79.0,25.0,0.6,21.0,30.0,93.61,53.67
2016,6,4,5,45,152.0,43.0,0.7,21.5,64.5,170.22,131.23
2016,6,4,6,0,225.0,61.0,0.8,22.0,99.0,260.17,206.54
2016,6,4,6,15,288.5,76.0,0.75,22.0,141.5,331.44,265.16
2016,6,4,6,30,352.0,91.0,0.7,22.0,184.0,407.42,325.17
2016,6,4,6,45,405.5,101.5,0.7,22.0,231.0,473.7,375.69
2016,6,4,7,0,459.0,112.0,0.7,22.0,278.0,542.88,426.41
2016,6,4,7,15,497.5,121.0,0.8,22.5,326.5,599.61,466.15
2016,6,4,7,30,536.0,130.0,0.9,23.0,375.0,657.23,505.02
2016,6,4,7,45,571.5,135.0,1.0,23.5,423.5,716.3,543.86
2016,6,4,8,0,607.0,140.0,1.1,24.0,472.0,767.44,576.38
2016,6,4,8,15,630.5,146.0,1.1,24.5,518.5,807.44,599.64
2016,6,4,8,30,654.0,152.0,1.1,25.0,565.0,845.84,621.53
2016,6,4,8,45,678.5,153.5,1.15,25.5,609.5,878.17,639.85
2016,6,4,9,0,703.0,155.0,1.2,26.0,654.0,908.43,656.74
2016,6,4,9,15,717.5,158.5,1.15,26.0,693.5,928.65,666.95
2016,6,4,9,30,732.0,162.0,1.1,26.0,733.0,946.21,675.56
2016,6,4,9,45,773.0,146.5,1.1,26.5,774.5,960.46,681.65
2016,6,4,10,0,814.0,131.0,1.1,27.0,816.0,967.26,683.22
2016,6,4,10,15,649.5,243.5,1.05,27.5,802.5,930.31,656.84
2016,6,4,10,30,485.0,356.0,1.0,28.0,789.0,865.17,608.4
2016,6,4,10,45,667.5,243.5,1.0,28.5,855.0,920.69,647.4
2016,6,4,11,0,850.0,131.0,1.0,29.0,921.0,949.21,662.46
2016,6,4,11,15,853.5,132.0,1.05,29.0,937.0,932.66,652.3
2016,6,4,11,30,857.0,133.0,1.1,29.0,953.0,913.19,640.9
2016,6,4,11,45,524.5,314.0,1.15,29.0,817.5,773.69,549.04
2016,6,4,12,0,192.0,495.0,1.2,29.0,682.0,619.8,440.84
2016,6,4,12,15,529.0,313.5,1.25,29.0,827.5,728.64,522.96
2016,6,4,12,30,866.0,132.0,1.3,29.0,973.0,800.48,574.09
2016,6,4,12,45,863.0,132.5,1.4,29.0,966.0,763.39,550.38
2016,6,4,13,0,860.0,133.0,1.5,29.0,959.0,724.71,525.4
2016,6,4,13,15,857.0,132.5,1.55,29.0,945.5,683.77,497.15
2016,6,4,13,30,854.0,132.0,1.6,29.0,932.0,641.52,467.24
2016,6,4,13,45,851.0,129.5,1.65,29.0,911.5,596.56,434.62
2016,6,4,14,0,848.0,127.0,1.7,29.0,891.0,550.62,400.32
2016,6,4,14,15,841.5,125.5,1.75,29.0,863.5,502.9,363.68
2016,6,4,14,30,835.0,124.0,1.8,29.0,836.0,454.86,325.67
2016,6,4,14,45,462.5,247.5,1.85,29.0,639.5,353.88,253.66
2016,6,4,15,0,90.0,371.0,1.9,29.0,443.0,318.76,233.53
2016,6,4,15,15,443.0,242.5,1.85,29.0,567.5,287.31,199.88
2016,6,4,15,30,796.0,114.0,1.8,29.0,692.0,249.26,156.21
2016,6,4,15,45,438.0,200.0,1.8,29.0,515.0,202.48,132.98
2016,6,4,16,0,80.0,286.0,1.8,29.0,338.0,222.77,163.76
2016,6,4,16,15,135.0,267.0,1.75,28.5,346.5,193.72,141.97
2016,6,4,16,30,190.0,248.0,1.7,28.0,355.0,172.25,136.01
2016,6,4,16,45,379.5,185.5,1.7,28.0,374.5,119.19,93.44
2016,6,4,17,0,569.0,123.0,1.7,28.0,394.0,81.37,62.64
2016,6,4,17,15,579.5,105.5,1.55,27.5,353.5,71.68,54.93
2016,6,4,17,30,590.0,88.0,1.4,27.0,313.0,61.31,46.5
2016,6,4,17,45,538.0,82.0,1.3,26.5,263.5,58.85,44.64
2016,6,4,18,0,486.0,76.0,1.2,26.0,214.0,56.32,42.61
2016,6,4,18,15,422.5,66.0,1.15,25.5,169.0,50.22,37.39
2016,6,4,18,30,359.0,56.0,1.1,25.0,124.0,42.5,30.59
2016,6,4,18,45,267.5,43.5,1.1,24.5,85.5,33.46,22.47
2016,6,4,19,0,176.0,31.0,1.1,24.0,47.0,24.16,13.34
2016,6,4,19,15,88.0,15.5,1.15,24.0,23.5,12.19,0.0
2016,6,4,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,5.0,1.85,21.0,5.0,4.55,0.0
2016,6,5,5,30,0.0,10.0,2.1,21.0,10.0,8.78,0.0
2016,6,5,5,45,0.0,20.5,2.35,21.5,20.5,18.04,8.83
2016,6,5,6,0,0.0,31.0,2.6,22.0,31.0,27.32,16.81
2016,6,5,6,15,0.0,44.5,2.75,22.0,44.5,39.27,26.98
2016,6,5,6,30,0.0,58.0,2.9,22.0,58.0,51.62,37.38
2016,6,5,6,45,0.0,72.5,3.05,22.0,72.5,65.54,48.93
2016,6,5,7,0,0.0,87.0,3.2,22.0,87.0,79.34,60.22
2016,6,5,7,15,0.0,103.0,3.25,22.0,103.0,94.64,72.56
2016,6,5,7,30,0.0,119.0,3.3,22.0,119.0,109.84,84.67
2016,6,5,7,45,0.5,138.0,3.4,22.5,138.5,128.53,99.28
2016,6,5,8,0,1.0,157.0,3.5,23.0,158.0,147.13,113.6
2016,6,5,8,15,12.0,195.0,3.55,23.0,203.0,195.45,151.91
2016,6,5,8,30,23.0,233.0,3.6,23.0,248.0,244.06,189.78
2016,6,5,8,45,150.5,275.5,3.65,23.5,382.0,449.85,350.01
2016,6,5,9,0,278.0,318.0,3.7,24.0,516.0,641.7,490.98
2016,6,5,9,15,393.5,298.5,3.75,24.0,596.0,732.54,556.97
2016,6,5,9,30,509.0,279.0,3.8,24.0,676.0,842.44,634.6
2016,6,5,9,45,331.5,346.0,3.85,24.5,610.0,713.76,537.23
2016,6,5,10,0,154.0,413.0,3.9,25.0,544.0,583.66,438.18
2016,6,5,10,15,273.0,398.0,3.9,25.0,638.5,695.39,520.79
2016,6,5,10,30,392.0,383.0,3.9,25.0,733.0,787.93,586.94
2016,6,5,10,45,204.5,343.0,3.95,25.5,526.0,552.97,415.92
2016,6,5,11,0,17.0,303.0,4.0,26.0,319.0,291.82,218.86
2016,6,5,11,15,12.5,240.5,4.05,26.0,252.5,228.62,171.76
2016,6,5,11,30,8.0,178.0,4.1,26.0,186.0,166.91,124.68
2016,6,5,11,45,13.0,247.0,4.2,26.0,259.5,233.06,175.19
2016,6,5,12,0,18.0,316.0,4.3,26.0,333.0,298.16,223.97
2016,6,5,12,15,100.0,407.0,4.3,26.0,504.0,452.49,339.51
2016,6,5,12,30,182.0,498.0,4.3,26.0,675.0,585.54,435.5
2016,6,5,12,45,104.0,433.5,4.35,26.0,534.5,458.2,342.27
2016,6,5,13,0,26.0,369.0,4.4,26.0,394.0,339.42,254.12
2016,6,5,13,15,195.0,396.0,4.35,26.0,579.0,467.1,351.13
2016,6,5,13,30,364.0,423.0,4.3,26.0,764.0,573.4,428.34
2016,6,5,13,45,356.0,417.5,4.3,26.0,745.0,540.4,403.14
2016,6,5,14,0,348.0,412.0,4.3,26.0,726.0,507.92,378.6
2016,6,5,14,15,576.5,275.0,4.2,25.5,775.5,483.02,360.12
2016,6,5,14,30,805.0,138.0,4.1,25.0,825.0,448.7,331.18
2016,6,5,14,45,484.5,261.5,4.05,25.0,670.0,372.81,274.13
2016,6,5,15,0,164.0,385.0,4.0,25.0,515.0,341.92,254.82
2016,6,5,15,15,347.0,313.5,3.85,25.0,571.5,319.39,231.63
2016,6,5,15,30,530.0,242.0,3.7,25.0,628.0,278.6,192.03
2016,6,5,15,45,335.0,269.5,3.6,25.0,508.5,241.91,170.44
2016,6,5,16,0,140.0,297.0,3.5,25.0,389.0,225.07,166.39
2016,6,5,16,15,70.0,205.0,3.35,24.5,251.0,163.59,123.07
2016,6,5,16,30,0.0,113.0,3.2,24.0,113.0,98.51,77.61
2016,6,5,16,45,0.0,122.5,3.1,24.0,122.5,105.55,83.85
2016,6,5,17,0,0.0,132.0,3.0,24.0,132.0,112.05,89.59
2016,6,5,17,15,0.0,116.0,2.9,23.5,116.0,99.05,79.1
2016,6,5,17,30,0.0,100.0,2.8,23.0,100.0,85.94,68.36
2016,6,5,17,45,0.0,84.5,2.75,23.0,84.5,73.1,57.54
2016,6,5,18,0,0.0,69.0,2.7,23.0,69.0,60.15,46.46
2016,6,5,18,15,0.0,54.5,2.65,23.0,54.5,47.89,35.8
2016,6,5,18,30,0.0,40.0,2.6,23.0,40.0,35.29,24.7
2016,6,5,18,45,0.0,27.5,2.6,23.0,27.5,24.23,14.85
2016,6,5,19,0,0.0,15.0,2.6,23.0,15.0,13.19,4.81
2016,6,5,19,15,0.0,7.5,2.55,23.0,7.5,6.58,0.0
2016,6,5,19,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,6,5,15,86.5,12.0,1.4,20.0,18.0,56.98,0.0
2016,6,6,5,30,173.0,24.0,1.5,20.0,36.0,158.69,96.68
2016,6,6,5,45,262.5,36.5,1.6,20.0,72.0,241.78,189.6
2016,6,6,6,0,352.0,49.0,1.7,20.0,108.0,331.07,266.83
2016,6,6,6,15,309.0,70.5,1.7,20.0,135.0,338.19,274.94
2016,6,6,6,30,266.0,92.0,1.7,20.0,162.0,328.03,267.93
2016,6,6,6,45,288.0,110.0,1.7,20.5,201.0,375.26,305.32
2016,6,6,7,0,310.0,128.0,1.7,21.0,240.0,423.04,341.46
2016,6,6,7,15,478.0,112.0,1.65,21.0,315.5,571.13,455.1
2016,6,6,7,30,646.0,96.0,1.6,21.0,391.0,721.27,561.22
2016,6,6,7,45,671.0,101.5,1.55,21.0,439.5,766.4,589.11
2016,6,6,8,0,696.0,107.0,1.5,21.0,488.0,810.51,616.62
2016,6,6,8,15,621.0,149.0,1.5,21.0,512.5,801.78,608.19
2016,6,6,8,30,546.0,191.0,1.5,21.0,537.0,776.98,589.15
2016,6,6,8,45,485.5,232.5,1.5,21.5,557.0,769.23,579.22
2016,6,6,9,0,425.0,274.0,1.5,22.0,577.0,756.21,565.69
2016,6,6,9,15,397.0,305.5,1.55,22.0,601.0,743.99,555.78
2016,6,6,9,30,369.0,337.0,1.6,22.0,625.0,747.22,556.06
2016,6,6,9,45,380.0,346.5,1.65,22.5,655.5,763.3,565.33
2016,6,6,10,0,391.0,356.0,1.7,23.0,686.0,777.67,573.3
2016,6,6,10,15,318.5,396.0,1.7,23.0,671.0,738.82,543.69
2016,6,6,10,30,246.0,436.0,1.7,23.0,656.0,698.41,513.43
2016,6,6,10,45,247.5,448.0,1.75,23.0,674.0,701.03,515.18
2016,6,6,11,0,249.0,460.0,1.8,23.0,692.0,702.08,515.55
2016,6,6,11,15,267.5,464.0,1.85,23.0,717.0,709.73,521.01
2016,6,6,11,30,286.0,468.0,1.9,23.0,742.0,715.29,524.99
2016,6,6,11,45,275.5,475.5,1.95,23.5,741.5,696.14,510.53
2016,6,6,12,0,265.0,483.0,2.0,24.0,741.0,676.21,495.75
2016,6,6,12,15,198.5,489.0,2.0,24.0,682.5,606.05,445.9
2016,6,6,12,30,132.0,495.0,2.0,24.0,624.0,543.82,401.22
2016,6,6,12,45,122.0,488.5,2.0,24.0,607.5,517.88,383.06
2016,6,6,13,0,112.0,482.0,2.0,24.0,591.0,495.1,366.79
2016,6,6,13,15,135.5,478.5,2.0,24.0,607.5,493.44,366.03
2016,6,6,13,30,159.0,475.0,2.0,24.0,624.0,491.95,365.07
2016,6,6,13,45,150.5,462.5,2.05,24.0,601.5,463.03,344.24
2016,6,6,14,0,142.0,450.0,2.1,24.0,579.0,435.14,324.11
2016,6,6,14,15,92.0,407.0,2.1,24.0,489.5,374.65,280.06
2016,6,6,14,30,42.0,364.0,2.1,24.0,400.0,312.48,234.69
2016,6,6,14,45,29.0,315.0,2.1,24.0,339.5,265.86,200.37
2016,6,6,15,0,16.0,266.0,2.1,24.0,279.0,230.26,174.05
2016,6,6,15,15,12.5,237.5,2.0,23.5,247.5,204.64,155.17
2016,6,6,15,30,9.0,209.0,1.9,23.0,216.0,179.6,136.54
2016,6,6,15,45,9.5,208.0,1.85,23.0,215.0,177.05,134.89
2016,6,6,16,0,10.0,207.0,1.8,23.0,214.0,174.15,132.97
2016,6,6,16,15,13.5,203.0,1.75,22.5,211.0,168.79,129.44
2016,6,6,16,30,17.0,199.0,1.7,22.0,208.0,162.86,131.62
2016,6,6,16,45,9.5,173.5,1.7,22.0,179.0,143.54,116.06
2016,6,6,17,0,2.0,148.0,1.7,22.0,150.0,123.9,100.08
2016,6,6,17,15,1.0,131.0,1.55,22.0,132.0,110.27,88.95
2016,6,6,17,30,0.0,114.0,1.4,22.0,114.0,96.52,77.56
2016,6,6,17,45,0.0,96.0,1.3,22.0,96.0,81.91,65.27
2016,6,6,18,0,0.0,78.0,1.2,22.0,78.0,67.16,52.67
2016,6,6,18,15,0.0,61.5,1.1,21.5,61.5,53.43,40.83
2016,6,6,18,30,0.0,45.0,1.0,21.0,45.0,39.57,28.66
2016,6,6,18,45,0.0,31.0,0.95,21.0,31.0,27.33,17.69
2016,6,6,19,0,0.0,17.0,0.9,21.0,17.0,14.95,6.39
2016,6,6,19,15,0.0,8.5,0.9,20.5,8.5,7.47,0.0
2016,6,6,19,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,5,15,104.0,12.0,1.3,17.0,19.5,66.28,0.0
2016,6,7,5,30,208.0,24.0,1.5,17.0,39.0,181.43,113.15
2016,6,7,5,45,315.5,35.0,1.7,17.5,78.0,276.35,218.99
2016,6,7,6,0,423.0,46.0,1.9,18.0,117.0,375.0,304.38
2016,6,7,6,15,492.5,54.0,1.9,18.5,164.0,451.65,368.35
2016,6,7,6,30,562.0,62.0,1.9,19.0,211.0,532.81,431.96
2016,6,7,6,45,608.0,68.5,1.9,19.5,261.5,597.39,479.77
2016,6,7,7,0,654.0,75.0,1.9,20.0,312.0,663.64,526.7
2016,6,7,7,15,689.0,79.5,2.05,20.5,363.5,718.97,564.91
2016,6,7,7,30,724.0,84.0,2.2,21.0,415.0,769.91,599.0
2016,6,7,7,45,749.0,88.0,2.4,21.5,465.5,815.55,628.99
2016,6,7,8,0,774.0,92.0,2.6,22.0,516.0,859.9,657.61
2016,6,7,8,15,793.5,95.5,2.65,22.5,565.0,896.8,679.56
2016,6,7,8,30,813.0,99.0,2.7,23.0,614.0,931.63,699.88
2016,6,7,8,45,828.0,102.0,2.8,24.0,659.5,959.09,714.1
2016,6,7,9,0,843.0,105.0,2.9,25.0,705.0,973.37,719.55
2016,6,7,9,15,854.0,107.5,2.85,25.0,745.5,990.73,728.78
2016,6,7,9,30,865.0,110.0,2.8,25.0,786.0,1005.11,736.06
2016,6,7,9,45,873.5,111.5,2.75,25.5,821.0,1012.76,737.64
2016,6,7,10,0,882.0,113.0,2.7,26.0,856.0,1017.24,737.32
2016,6,7,10,15,887.5,114.5,2.7,26.0,884.0,1015.46,735.07
2016,6,7,10,30,893.0,116.0,2.7,26.0,912.0,1010.41,730.93
2016,6,7,10,45,894.5,118.0,2.7,26.5,933.5,998.68,721.23
2016,6,7,11,0,896.0,120.0,2.7,27.0,955.0,983.79,709.7
2016,6,7,11,15,898.0,121.0,2.75,27.0,969.0,965.3,697.84
2016,6,7,11,30,900.0,122.0,2.8,27.0,983.0,943.82,684.08
2016,6,7,11,45,897.0,124.5,2.9,27.5,989.5,916.38,665.5
2016,6,7,12,0,894.0,127.0,3.0,28.0,996.0,886.43,645.26
2016,6,7,12,15,894.0,127.0,3.1,28.0,996.0,854.54,624.92
2016,6,7,12,30,894.0,127.0,3.2,28.0,996.0,820.48,602.94
2016,6,7,12,45,890.0,128.0,3.35,28.0,988.5,782.22,578.15
2016,6,7,13,0,886.0,129.0,3.5,28.0,981.0,742.36,551.27
2016,6,7,13,15,883.5,128.0,3.55,28.0,967.5,700.46,520.96
2016,6,7,13,30,881.0,127.0,3.6,28.0,954.0,657.15,488.96
2016,6,7,13,45,592.0,278.5,3.65,28.0,828.5,562.77,417.15
2016,6,7,14,0,303.0,430.0,3.7,28.0,703.0,498.3,367.5
2016,6,7,14,15,581.0,277.0,3.7,28.0,780.5,488.19,359.7
2016,6,7,14,30,859.0,124.0,3.7,28.0,858.0,468.31,340.73
2016,6,7,14,45,855.0,119.5,3.7,28.0,826.0,417.76,298.59
2016,6,7,15,0,851.0,115.0,3.7,28.0,794.0,367.01,255.53
2016,6,7,15,15,840.5,113.0,3.6,27.5,755.0,316.21,212.48
2016,6,7,15,30,830.0,111.0,3.5,27.0,716.0,258.05,164.08
2016,6,7,15,45,817.5,107.5,3.4,27.0,673.0,207.16,122.56
2016,6,7,16,0,805.0,104.0,3.3,27.0,630.0,157.79,86.25
2016,6,7,16,15,787.0,101.0,3.15,26.5,583.0,110.13,59.27
2016,6,7,16,30,769.0,98.0,3.0,26.0,536.0,67.08,50.83
2016,6,7,16,45,750.5,92.5,2.85,26.0,487.0,65.13,49.42
2016,6,7,17,0,732.0,87.0,2.7,26.0,438.0,62.99,47.8
2016,6,7,17,15,701.0,82.0,2.55,25.5,387.0,55.37,41.63
2016,6,7,17,30,670.0,77.0,2.4,25.0,336.0,53.5,40.26
2016,6,7,17,45,632.5,70.5,2.25,24.5,286.0,50.32,37.73
2016,6,7,18,0,595.0,64.0,2.1,24.0,236.0,46.96,34.96
2016,6,7,18,15,532.5,57.0,2.0,23.0,188.0,42.91,31.53
2016,6,7,18,30,470.0,50.0,1.9,22.0,140.0,38.72,27.8
2016,6,7,18,45,375.0,40.0,1.85,21.5,98.5,31.65,21.32
2016,6,7,19,0,280.0,30.0,1.8,21.0,57.0,24.32,13.98
2016,6,7,19,15,140.0,15.0,1.8,20.5,28.5,11.96,0.0
2016,6,7,19,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,5,15,111.5,12.5,1.35,14.5,20.5,70.71,0.0
2016,6,8,5,30,223.0,25.0,1.6,15.0,41.0,191.11,120.88
2016,6,8,5,45,330.0,36.0,1.85,15.5,81.0,286.42,228.82
2016,6,8,6,0,437.0,47.0,2.1,16.0,121.0,385.42,315.34
2016,6,8,6,15,506.5,55.5,2.25,16.5,169.0,463.36,381.31
2016,6,8,6,30,576.0,64.0,2.4,17.0,217.0,545.78,447.06
2016,6,8,6,45,624.5,69.5,2.55,18.0,268.5,611.59,496.14
2016,6,8,7,0,673.0,75.0,2.7,19.0,320.0,679.14,544.42
2016,6,8,7,15,707.0,80.0,2.95,19.0,372.0,734.92,584.91
2016,6,8,7,30,741.0,85.0,3.2,19.0,424.0,786.07,621.23
2016,6,8,7,45,767.0,88.5,3.45,19.5,475.5,832.49,652.33
2016,6,8,8,0,793.0,92.0,3.7,20.0,527.0,877.61,682.01
2016,6,8,8,15,812.0,95.5,3.75,20.0,575.5,914.44,705.69
2016,6,8,8,30,831.0,99.0,3.8,20.0,624.0,949.13,727.75
2016,6,8,8,45,845.5,101.0,3.85,20.5,669.5,964.76,735.16
2016,6,8,9,0,860.0,103.0,3.9,21.0,715.0,988.07,748.02
2016,6,8,9,15,870.5,105.5,3.85,21.0,755.5,1005.12,757.37
2016,6,8,9,30,881.0,108.0,3.8,21.0,796.0,1019.14,764.78
2016,6,8,9,45,890.5,108.5,3.8,21.5,831.5,1026.8,766.91
2016,6,8,10,0,900.0,109.0,3.8,22.0,867.0,1031.25,767.09
2016,6,8,10,15,906.0,110.5,3.75,22.0,896.5,1029.98,764.75
2016,6,8,10,30,912.0,112.0,3.7,22.0,926.0,1025.38,760.39
2016,6,8,10,45,917.5,112.5,3.65,22.5,948.5,1015.93,751.53
2016,6,8,11,0,923.0,113.0,3.6,23.0,971.0,1003.18,740.69
2016,6,8,11,15,926.5,113.5,3.55,23.0,987.5,985.29,728.04
2016,6,8,11,30,930.0,114.0,3.5,23.0,1004.0,964.28,713.45
2016,6,8,11,45,933.5,113.0,3.5,23.5,1013.5,938.86,694.99
2016,6,8,12,0,937.0,112.0,3.5,24.0,1023.0,910.63,674.73
2016,6,8,12,15,938.0,112.0,3.45,24.0,1024.5,878.53,652.93
2016,6,8,12,30,939.0,112.0,3.4,24.0,1026.0,844.06,629.49
2016,6,8,12,45,941.0,110.0,3.35,24.0,1020.5,806.43,603.83
2016,6,8,13,0,943.0,108.0,3.3,24.0,1015.0,766.68,576.58
2016,6,8,13,15,941.0,107.5,3.2,24.0,1001.5,723.44,544.48
2016,6,8,13,30,939.0,107.0,3.1,24.0,988.0,678.59,510.53
2016,6,8,13,45,938.0,104.0,3.05,24.0,967.5,630.9,474.02
2016,6,8,14,0,937.0,101.0,3.0,24.0,947.0,581.88,435.61
2016,6,8,14,15,931.5,100.0,2.95,24.0,919.0,531.07,394.83
2016,6,8,14,30,926.0,99.0,2.9,24.0,891.0,479.69,352.52
2016,6,8,14,45,921.0,96.0,2.85,24.0,857.5,426.65,307.9
2016,6,8,15,0,916.0,93.0,2.8,24.0,824.0,373.43,262.17
2016,6,8,15,15,906.0,91.0,2.75,24.0,784.0,319.6,215.55
2016,6,8,15,30,896.0,89.0,2.7,24.0,744.0,266.49,169.8
2016,6,8,15,45,885.0,86.5,2.65,24.0,699.5,213.8,126.21
2016,6,8,16,0,874.0,84.0,2.6,24.0,655.0,162.33,87.85
2016,6,8,16,15,857.5,81.5,2.45,23.5,606.5,111.93,58.92
2016,6,8,16,30,841.0,79.0,2.3,23.0,558.0,64.68,49.44
2016,6,8,16,45,820.5,75.5,2.2,23.0,507.5,62.69,47.97
2016,6,8,17,0,800.0,72.0,2.1,23.0,457.0,52.46,39.43
2016,6,8,17,15,771.0,68.5,1.95,22.5,404.5,51.09,38.5
2016,6,8,17,30,742.0,65.0,1.8,22.0,352.0,49.66,37.48
2016,6,8,17,45,702.0,60.0,1.7,21.5,300.0,46.89,35.26
2016,6,8,18,0,662.0,55.0,1.6,21.0,248.0,44.0,32.86
2016,6,8,18,15,602.5,49.5,1.5,20.0,198.5,40.51,29.87
2016,6,8,18,30,543.0,44.0,1.4,19.0,149.0,33.85,23.96
2016,6,8,18,45,448.0,36.0,1.35,18.0,105.5,28.28,18.81
2016,6,8,19,0,353.0,28.0,1.3,17.0,62.0,22.56,12.93
2016,6,8,19,15,176.5,14.0,1.3,16.5,31.0,11.07,0.0
2016,6,8,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,5,15,136.0,11.5,1.25,10.5,21.5,82.81,0.0
2016,6,9,5,30,272.0,23.0,1.4,11.0,43.0,217.47,140.56
2016,6,9,5,45,380.5,32.5,1.55,12.0,83.5,313.63,253.37
2016,6,9,6,0,489.0,42.0,1.7,13.0,124.0,413.75,340.9
2016,6,9,6,15,556.5,48.5,1.55,13.5,172.5,489.4,403.83
2016,6,9,6,30,624.0,55.0,1.4,14.0,221.0,569.41,465.51
2016,6,9,6,45,669.0,60.0,1.3,15.0,272.5,628.99,507.56
2016,6,9,7,0,714.0,65.0,1.2,16.0,324.0,694.93,551.81
2016,6,9,7,15,745.5,69.0,1.15,16.5,376.5,748.95,586.7
2016,6,9,7,30,777.0,73.0,1.1,17.0,429.0,802.62,620.04
2016,6,9,7,45,800.5,76.5,1.05,18.0,480.0,847.67,645.05
2016,6,9,8,0,824.0,80.0,1.0,19.0,531.0,891.29,668.26
2016,6,9,8,15,842.0,82.5,1.0,19.5,580.5,917.01,681.19
2016,6,9,8,30,860.0,85.0,1.0,20.0,630.0,950.07,698.96
2016,6,9,8,45,873.0,87.5,1.05,20.5,675.5,975.81,712.64
2016,6,9,9,0,886.0,90.0,1.1,21.0,721.0,998.81,724.64
2016,6,9,9,15,896.5,92.0,1.05,21.5,762.0,1015.8,730.99
2016,6,9,9,30,907.0,94.0,1.0,22.0,803.0,1029.69,735.47
2016,6,9,9,45,913.5,96.5,1.0,22.5,838.5,1036.88,736.93
2016,6,9,10,0,920.0,99.0,1.0,23.0,874.0,1040.73,736.56
2016,6,9,10,15,926.0,100.5,1.1,23.0,903.5,1039.6,736.76
2016,6,9,10,30,932.0,102.0,1.2,23.0,933.0,1035.08,734.97
2016,6,9,10,45,936.5,103.0,1.3,23.5,956.0,1025.17,728.5
2016,6,9,11,0,941.0,104.0,1.4,24.0,979.0,1011.91,720.02
2016,6,9,11,15,943.5,104.5,1.5,24.0,995.0,992.99,709.39
2016,6,9,11,30,946.0,105.0,1.6,24.0,1011.0,970.93,696.75
2016,6,9,11,45,946.5,105.5,1.7,24.0,1019.0,944.07,680.94
2016,6,9,12,0,947.0,106.0,1.8,24.0,1027.0,914.44,663.18
2016,6,9,12,15,946.5,106.0,1.85,24.0,1027.5,880.96,642.19
2016,6,9,12,30,946.0,106.0,1.9,24.0,1028.0,845.16,619.51
2016,6,9,12,45,946.0,105.0,1.95,24.5,1021.0,806.76,593.72
2016,6,9,13,0,946.0,104.0,2.0,25.0,1014.0,766.33,566.39
2016,6,9,13,15,943.0,103.0,2.0,25.0,999.5,721.98,535.06
2016,6,9,13,30,940.0,102.0,2.0,25.0,985.0,676.12,501.68
2016,6,9,13,45,935.5,101.0,2.0,25.0,963.0,628.03,465.87
2016,6,9,14,0,931.0,100.0,2.0,25.0,941.0,578.9,428.32
2016,6,9,14,15,924.5,99.0,1.95,25.0,912.5,527.95,388.17
2016,6,9,14,30,918.0,98.0,1.9,25.0,884.0,476.54,346.57
2016,6,9,14,45,910.0,96.5,1.9,25.0,849.5,423.93,303.15
2016,6,9,15,0,902.0,95.0,1.9,25.0,815.0,371.43,258.79
2016,6,9,15,15,891.5,93.0,1.85,25.0,775.0,318.2,213.28
2016,6,9,15,30,881.0,91.0,1.8,25.0,735.0,265.75,168.6
2016,6,9,15,45,868.0,88.5,1.75,25.0,690.5,213.51,125.85
2016,6,9,16,0,855.0,86.0,1.7,25.0,646.0,162.71,88.25
2016,6,9,16,15,838.0,83.5,1.65,25.0,597.5,113.25,59.69
2016,6,9,16,30,821.0,81.0,1.6,25.0,549.0,65.96,50.07
2016,6,9,16,45,799.0,77.5,1.55,25.0,498.5,54.81,40.91
2016,6,9,17,0,777.0,74.0,1.5,25.0,448.0,53.66,40.11
2016,6,9,17,15,747.0,70.0,1.35,24.5,396.5,51.99,38.93
2016,6,9,17,30,717.0,66.0,1.2,24.0,345.0,50.23,37.64
2016,6,9,17,45,676.0,61.5,1.1,23.5,293.5,47.91,35.83
2016,6,9,18,0,635.0,57.0,1.0,23.0,242.0,45.52,33.88
2016,6,9,18,15,575.0,51.0,1.0,22.0,193.5,38.15,27.58
2016,6,9,18,30,515.0,45.0,1.0,21.0,145.0,34.54,24.36
2016,6,9,18,45,420.5,36.5,1.0,20.5,102.5,28.6,18.87
2016,6,9,19,0,326.0,28.0,1.0,20.0,60.0,22.47,12.71
2016,6,9,19,15,163.0,14.0,1.0,19.5,30.0,11.03,0.0
2016,6,9,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,10,5,15,99.5,12.0,1.55,14.5,19.5,63.81,0.0
2016,6,10,5,30,199.0,24.0,1.8,15.0,39.0,176.24,111.7
2016,6,10,5,45,300.5,35.5,2.1,15.5,77.0,267.24,213.79
2016,6,10,6,0,402.0,47.0,2.4,16.0,115.0,361.76,296.86
2016,6,10,6,15,470.0,55.5,2.3,16.5,161.0,437.14,360.58
2016,6,10,6,30,538.0,64.0,2.2,17.0,207.0,516.94,424.17
2016,6,10,6,45,585.0,70.5,2.15,17.5,256.5,581.46,472.62
2016,6,10,7,0,632.0,77.0,2.1,18.0,306.0,647.74,520.21
2016,6,10,7,15,666.5,82.0,2.15,18.5,356.5,702.65,558.1
2016,6,10,7,30,701.0,87.0,2.2,19.0,407.0,757.66,594.94
2016,6,10,7,45,532.5,147.5,2.25,20.0,407.0,687.08,539.69
2016,6,10,8,0,364.0,208.0,2.3,21.0,407.0,593.1,464.53
2016,6,10,8,15,310.0,242.0,2.2,21.5,422.5,585.98,455.31
2016,6,10,8,30,256.0,276.0,2.1,22.0,438.0,574.73,442.56
2016,6,10,8,45,538.5,192.0,2.05,22.5,564.5,775.13,589.9
2016,6,10,9,0,821.0,108.0,2.0,23.0,691.0,965.64,713.28
2016,6,10,9,15,832.5,110.0,1.85,23.0,731.5,972.15,711.99
2016,6,10,9,30,844.0,112.0,1.7,23.0,772.0,986.47,717.71
2016,6,10,9,45,858.0,111.0,1.6,23.5,808.0,997.03,720.15
2016,6,10,10,0,872.0,110.0,1.5,24.0,844.0,1004.56,720.71
2016,6,10,10,15,879.0,111.5,1.35,24.0,873.5,1004.55,717.2
2016,6,10,10,30,886.0,113.0,1.2,24.0,903.0,1001.29,711.74
2016,6,10,10,45,891.5,113.5,1.05,24.5,926.0,992.27,701.38
2016,6,10,11,0,897.0,114.0,0.9,25.0,949.0,980.05,689.16
2016,6,10,11,15,900.0,114.5,0.75,25.0,964.5,962.29,674.99
2016,6,10,11,30,903.0,115.0,0.6,25.0,980.0,941.52,659.08
2016,6,10,11,45,906.5,114.0,0.5,25.5,989.0,916.91,640.74
2016,6,10,12,0,910.0,113.0,0.4,26.0,998.0,889.54,620.93
2016,6,10,12,15,910.5,113.5,0.35,26.0,999.5,858.42,601.13
2016,6,10,12,30,911.0,114.0,0.3,26.0,1001.0,825.0,579.94
2016,6,10,12,45,912.0,112.0,0.25,26.5,995.0,787.75,555.25
2016,6,10,13,0,913.0,110.0,0.2,27.0,989.0,748.52,529.34
2016,6,10,13,15,910.5,109.5,0.25,27.0,975.5,706.27,501.89
2016,6,10,13,30,908.0,109.0,0.3,27.0,962.0,662.52,472.64
2016,6,10,13,45,904.5,107.5,0.35,27.0,941.5,616.06,440.64
2016,6,10,14,0,901.0,106.0,0.4,27.0,921.0,568.52,406.79
2016,6,10,14,15,895.5,105.0,0.4,27.0,894.0,519.5,370.21
2016,6,10,14,30,890.0,104.0,0.4,27.0,867.0,469.95,332.07
2016,6,10,14,45,662.0,208.5,0.4,27.0,763.5,402.19,282.74
2016,6,10,15,0,434.0,313.0,0.4,27.0,660.0,365.23,257.28
2016,6,10,15,15,643.5,205.0,0.4,27.0,691.0,317.67,214.99
2016,6,10,15,30,853.0,97.0,0.4,27.0,722.0,264.86,165.51
2016,6,10,15,45,838.5,95.0,0.45,27.0,678.0,214.14,125.32
2016,6,10,16,0,824.0,93.0,0.5,27.0,634.0,164.99,89.83
2016,6,10,16,15,806.0,90.5,0.55,27.0,586.5,107.39,54.93
2016,6,10,16,30,788.0,88.0,0.6,27.0,539.0,61.5,45.88
2016,6,10,16,45,762.5,85.0,0.7,27.0,488.5,59.69,44.62
2016,6,10,17,0,737.0,82.0,0.8,27.0,438.0,59.14,44.33
2016,6,10,17,15,705.5,77.5,0.85,26.5,387.0,57.34,43.08
2016,6,10,17,30,674.0,73.0,0.9,26.0,336.0,50.5,37.53
2016,6,10,17,45,627.0,68.5,0.95,25.5,285.0,48.64,36.14
2016,6,10,18,0,580.0,64.0,1.0,25.0,234.0,46.73,34.62
2016,6,10,18,15,518.5,56.5,1.0,24.0,186.5,42.28,30.88
2016,6,10,18,30,457.0,49.0,1.0,23.0,139.0,37.66,26.8
2016,6,10,18,45,361.5,39.5,1.0,22.0,98.0,31.01,20.79
2016,6,10,19,0,266.0,30.0,1.0,21.0,57.0,24.13,14.05
2016,6,10,19,15,133.0,15.0,1.05,20.5,28.5,11.85,0.0
2016,6,10,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,11,5,15,79.0,12.0,0.95,18.5,18.0,52.88,0.0
2016,6,11,5,30,158.0,24.0,1.1,19.0,36.0,149.87,92.66
2016,6,11,5,45,252.5,37.0,1.25,19.5,72.5,235.82,185.03
2016,6,11,6,0,347.0,50.0,1.4,20.0,109.0,324.47,261.18
2016,6,11,6,15,414.5,60.0,1.4,20.5,153.5,403.01,325.83
2016,6,11,6,30,482.0,70.0,1.4,21.0,198.0,482.23,388.31
2016,6,11,6,45,531.5,77.0,1.4,21.5,246.5,547.5,436.61
2016,6,11,7,0,581.0,84.0,1.4,22.0,295.0,614.71,484.14
2016,6,11,7,15,617.0,90.0,1.5,22.5,344.5,670.64,522.44
2016,6,11,7,30,653.0,96.0,1.6,23.0,394.0,726.84,559.87
2016,6,11,7,45,680.5,100.5,1.7,24.0,443.5,773.24,588.4
2016,6,11,8,0,708.0,105.0,1.8,25.0,493.0,818.73,615.69
2016,6,11,8,15,729.0,109.0,1.8,25.5,540.0,851.11,633.86
2016,6,11,8,30,750.0,113.0,1.8,26.0,587.0,886.94,654.16
2016,6,11,8,45,767.0,116.0,1.8,27.0,631.5,915.54,668.08
2016,6,11,9,0,784.0,119.0,1.8,28.0,676.0,941.71,680.29
2016,6,11,9,15,796.5,121.5,1.75,28.0,716.0,960.15,689.59
2016,6,11,9,30,809.0,124.0,1.7,28.0,756.0,975.74,697.18
2016,6,11,9,45,818.5,126.5,1.7,28.5,791.0,985.31,700.34
2016,6,11,10,0,828.0,129.0,1.7,29.0,826.0,980.62,694.76
2016,6,11,10,15,835.0,130.5,1.7,29.0,854.5,980.54,693.76
2016,6,11,10,30,842.0,132.0,1.7,29.0,883.0,977.34,690.89
2016,6,11,10,45,846.5,133.5,1.7,29.5,905.5,968.56,683.34
2016,6,11,11,0,851.0,135.0,1.7,30.0,928.0,956.69,674.07
2016,6,11,11,15,854.5,136.0,1.7,30.0,943.5,940.36,663.5
2016,6,11,11,30,858.0,137.0,1.7,30.0,959.0,921.11,651.22
2016,6,11,11,45,859.0,138.0,1.7,30.5,967.0,896.8,634.54
2016,6,11,12,0,860.0,139.0,1.7,31.0,975.0,869.96,616.36
2016,6,11,12,15,860.0,139.0,1.7,31.0,976.0,839.09,596.87
2016,6,11,12,30,860.0,139.0,1.7,31.0,977.0,806.17,576.01
2016,6,11,12,45,864.5,134.0,1.75,31.5,972.0,770.71,552.69
2016,6,11,13,0,869.0,129.0,1.8,32.0,967.0,733.23,527.34
2016,6,11,13,15,866.5,128.5,1.8,32.0,953.5,692.62,499.12
2016,6,11,13,30,864.0,128.0,1.8,32.0,940.0,650.61,469.32
2016,6,11,13,45,859.0,127.0,1.85,32.0,919.5,605.51,436.92
2016,6,11,14,0,854.0,126.0,1.9,32.0,899.0,559.55,402.98
2016,6,11,14,15,847.5,124.5,1.85,32.0,872.0,511.79,366.4
2016,6,11,14,30,841.0,123.0,1.8,32.0,845.0,463.68,328.6
2016,6,11,14,45,833.0,121.0,1.8,32.0,812.0,414.46,289.2
2016,6,11,15,0,825.0,119.0,1.8,32.0,779.0,365.41,249.04
2016,6,11,15,15,814.0,116.5,1.75,32.0,740.5,308.1,202.39
2016,6,11,15,30,803.0,114.0,1.7,32.0,702.0,258.48,161.44
2016,6,11,15,45,791.0,110.0,1.7,32.0,660.0,208.76,121.89
2016,6,11,16,0,779.0,106.0,1.7,32.0,618.0,160.51,86.87
2016,6,11,16,15,760.5,103.0,1.7,31.5,571.5,114.16,60.36
2016,6,11,16,30,742.0,100.0,1.7,31.0,525.0,70.26,52.29
2016,6,11,16,45,720.5,95.0,1.75,31.0,477.0,66.45,49.4
2016,6,11,17,0,699.0,90.0,1.8,31.0,429.0,58.64,43.14
2016,6,11,17,15,667.5,85.0,1.6,30.0,379.0,57.01,42.15
2016,6,11,17,30,636.0,80.0,1.4,29.0,329.0,55.24,41.0
2016,6,11,17,45,594.5,74.0,1.2,28.5,280.0,52.54,38.93
2016,6,11,18,0,553.0,68.0,1.0,28.0,231.0,49.7,36.65
2016,6,11,18,15,492.0,60.5,1.0,27.0,184.5,45.4,33.1
2016,6,11,18,30,431.0,53.0,1.0,26.0,138.0,40.95,29.22
2016,6,11,18,45,341.0,42.5,1.0,25.5,97.5,33.57,22.6
2016,6,11,19,0,251.0,32.0,1.0,25.0,57.0,25.89,15.23
2016,6,11,19,15,125.5,16.0,1.0,24.5,28.5,12.56,0.0
2016,6,11,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,12,5,15,89.5,12.5,1.4,19.5,19.0,58.88,0.0
2016,6,12,5,30,179.0,25.0,1.6,20.0,38.0,163.8,101.23
2016,6,12,5,45,286.0,36.5,1.85,20.5,76.5,259.02,203.02
2016,6,12,6,0,393.0,48.0,2.1,21.0,115.0,356.57,286.67
2016,6,12,6,15,462.0,57.0,2.15,21.5,161.0,432.96,350.09
2016,6,12,6,30,531.0,66.0,2.2,22.0,207.0,513.85,413.85
2016,6,12,6,45,584.0,71.5,2.25,22.5,257.5,581.6,464.25
2016,6,12,7,0,637.0,77.0,2.3,23.0,308.0,651.47,514.15
2016,6,12,7,15,671.5,82.0,2.5,24.0,358.5,706.56,551.26
2016,6,12,7,30,706.0,87.0,2.7,25.0,409.0,761.74,587.35
2016,6,12,7,45,734.0,90.5,2.95,26.0,460.0,804.29,613.91
2016,6,12,8,0,762.0,94.0,3.2,27.0,511.0,850.6,642.57
2016,6,12,8,15,781.0,97.0,3.25,27.5,559.0,886.28,663.54
2016,6,12,8,30,800.0,100.0,3.3,28.0,607.0,919.94,682.94
2016,6,12,8,45,815.5,103.0,3.4,28.5,651.5,947.87,698.69
2016,6,12,9,0,831.0,106.0,3.5,29.0,696.0,962.63,705.73
2016,6,12,9,15,842.5,108.0,3.45,29.0,736.5,980.02,715.07
2016,6,12,9,30,854.0,110.0,3.4,29.0,777.0,994.5,722.55
2016,6,12,9,45,858.0,115.0,3.35,29.5,811.0,1001.64,723.91
2016,6,12,10,0,862.0,120.0,3.3,30.0,845.0,1005.51,723.33
2016,6,12,10,15,652.5,241.5,3.25,30.0,801.5,933.02,674.83
2016,6,12,10,30,443.0,363.0,3.2,30.0,758.0,832.26,601.49
2016,6,12,10,45,403.5,390.5,3.2,30.5,757.5,807.39,582.47
2016,6,12,11,0,364.0,418.0,3.2,31.0,757.0,772.05,556.23
2016,6,12,11,15,470.5,388.5,3.2,31.0,834.5,837.65,601.83
2016,6,12,11,30,577.0,359.0,3.2,31.0,912.0,888.46,636.42
