Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,12,11,45,731.5,246.0,3.2,31.0,953.0,898.12,646.55
2016,6,12,12,0,886.0,133.0,3.2,31.0,994.0,887.65,639.73
2016,6,12,12,15,885.0,133.0,3.25,31.0,994.5,855.28,618.77
2016,6,12,12,30,884.0,133.0,3.3,31.0,995.0,820.85,596.47
2016,6,12,12,45,879.0,134.5,3.4,31.5,987.0,782.72,570.62
2016,6,12,13,0,874.0,136.0,3.5,32.0,979.0,743.08,542.9
2016,6,12,13,15,869.5,135.5,3.55,32.0,964.0,700.85,512.91
2016,6,12,13,30,865.0,135.0,3.6,32.0,949.0,657.4,481.39
2016,6,12,13,45,857.0,135.0,3.65,32.0,926.0,611.21,447.18
2016,6,12,14,0,849.0,135.0,3.7,32.0,903.0,564.42,411.69
2016,6,12,14,15,840.5,133.5,3.65,32.0,874.5,515.87,373.85
2016,6,12,14,30,832.0,132.0,3.6,32.0,846.0,467.17,334.97
2016,6,12,14,45,814.5,134.0,3.6,32.0,810.0,412.16,290.87
2016,6,12,15,0,797.0,136.0,3.6,32.0,774.0,362.97,250.22
2016,6,12,15,15,784.0,133.0,3.5,31.5,735.0,312.8,208.77
2016,6,12,15,30,771.0,130.0,3.4,31.0,696.0,263.85,168.36
2016,6,12,15,45,747.5,130.0,3.3,31.0,651.5,216.7,130.77
2016,6,12,16,0,724.0,130.0,3.2,31.0,607.0,164.79,92.92
2016,6,12,16,15,703.5,126.0,3.05,30.5,561.0,119.91,66.64
2016,6,12,16,30,683.0,122.0,2.9,30.0,515.0,77.71,58.67
2016,6,12,16,45,541.5,146.0,2.75,30.0,439.5,94.9,73.03
2016,6,12,17,0,400.0,170.0,2.6,30.0,364.0,111.73,87.08
2016,6,12,17,15,379.5,153.5,2.4,29.5,321.0,103.36,80.63
2016,6,12,17,30,359.0,137.0,2.2,29.0,278.0,94.43,73.66
2016,6,12,17,45,400.5,113.0,2.05,28.5,249.0,80.03,61.98
2016,6,12,18,0,442.0,89.0,1.9,28.0,220.0,64.76,49.35
2016,6,12,18,15,381.5,77.5,1.8,27.0,175.0,57.38,43.23
2016,6,12,18,30,321.0,66.0,1.7,26.0,130.0,49.71,36.63
2016,6,12,18,45,237.0,51.5,1.65,25.5,91.0,39.37,27.46
2016,6,12,19,0,153.0,37.0,1.6,25.0,52.0,28.7,17.52
2016,6,12,19,15,76.5,18.5,1.65,24.5,26.0,15.22,0.0
2016,6,12,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,13,5,15,115.5,12.5,1.6,16.5,21.0,72.64,0.0
2016,6,13,5,30,231.0,25.0,1.8,17.0,42.0,195.22,122.65
2016,6,13,5,45,349.5,35.0,2.05,17.5,83.0,296.76,235.45
2016,6,13,6,0,468.0,45.0,2.3,18.0,124.0,402.84,327.17
2016,6,13,6,15,538.5,52.5,2.4,18.5,173.0,481.27,392.94
2016,6,13,6,30,609.0,60.0,2.5,19.0,222.0,564.25,458.09
2016,6,13,6,45,664.0,64.0,2.7,19.5,275.5,634.2,510.88
2016,6,13,7,0,719.0,68.0,2.9,20.0,329.0,702.0,560.08
2016,6,13,7,15,752.0,72.5,2.9,20.0,382.0,758.21,599.29
2016,6,13,7,30,785.0,77.0,2.9,20.0,435.0,814.13,637.24
2016,6,13,7,45,813.5,79.0,2.95,20.5,488.5,862.11,667.7
2016,6,13,8,0,842.0,81.0,3.0,21.0,542.0,908.86,696.69
2016,6,13,8,15,859.5,84.0,2.9,21.5,591.5,935.19,710.02
2016,6,13,8,30,877.0,87.0,2.8,22.0,641.0,968.77,728.18
2016,6,13,8,45,893.0,87.5,2.75,22.5,687.5,995.4,741.75
2016,6,13,9,0,909.0,88.0,2.7,23.0,734.0,1019.39,753.51
2016,6,13,9,15,919.0,90.0,2.6,23.0,775.5,1036.25,761.54
2016,6,13,9,30,929.0,92.0,2.5,23.0,817.0,1049.95,767.59
2016,6,13,9,45,938.0,92.0,2.4,23.5,853.5,1057.1,768.0
2016,6,13,10,0,947.0,92.0,2.3,24.0,890.0,1060.93,766.44
2016,6,13,10,15,952.0,93.5,2.15,24.0,919.5,1058.99,762.21
2016,6,13,10,30,957.0,95.0,2.0,24.0,949.0,1053.59,755.94
2016,6,13,10,45,961.0,95.5,1.9,24.5,971.5,1042.71,745.55
2016,6,13,11,0,965.0,96.0,1.8,25.0,994.0,1028.45,733.27
2016,6,13,11,15,967.0,96.5,1.7,25.5,1009.5,1008.97,717.92
2016,6,13,11,30,969.0,97.0,1.6,26.0,1025.0,986.31,700.77
2016,6,13,11,45,969.5,97.5,1.55,26.5,1033.0,959.23,681.73
2016,6,13,12,0,970.0,98.0,1.5,27.0,1041.0,929.31,661.05
2016,6,13,12,15,969.5,98.0,1.45,27.0,1041.5,895.44,639.22
2016,6,13,12,30,969.0,98.0,1.4,27.0,1042.0,859.19,615.85
2016,6,13,12,45,964.0,100.0,1.35,27.5,1034.0,819.01,588.7
2016,6,13,13,0,959.0,102.0,1.3,28.0,1026.0,777.04,560.36
2016,6,13,13,15,955.5,101.5,1.25,28.0,1011.5,732.41,529.69
2016,6,13,13,30,952.0,101.0,1.2,28.0,997.0,686.27,496.85
2016,6,13,13,45,947.0,100.5,1.15,28.0,975.0,637.89,461.71
2016,6,13,14,0,942.0,100.0,1.1,28.0,953.0,588.48,424.93
2016,6,13,14,15,936.0,99.0,1.05,28.0,924.5,537.36,385.94
2016,6,13,14,30,930.0,98.0,1.0,28.0,896.0,485.7,345.45
2016,6,13,14,45,921.0,97.0,0.95,28.0,861.0,432.56,302.81
2016,6,13,15,0,912.0,96.0,0.9,28.0,826.0,379.6,259.31
2016,6,13,15,15,901.5,94.0,0.85,28.0,786.0,325.89,214.66
2016,6,13,15,30,891.0,92.0,0.8,28.0,746.0,272.95,170.66
2016,6,13,15,45,877.5,90.0,0.8,28.0,701.5,220.45,128.56
2016,6,13,16,0,864.0,88.0,0.8,28.0,657.0,169.42,91.17
2016,6,13,16,15,847.0,85.5,0.75,28.0,608.5,119.44,61.92
2016,6,13,16,30,830.0,83.0,0.7,28.0,560.0,71.63,54.01
2016,6,13,16,45,807.0,80.0,0.7,28.5,509.0,56.48,41.63
2016,6,13,17,0,784.0,77.0,0.7,29.0,458.0,55.76,41.12
2016,6,13,17,15,754.5,73.0,0.6,28.5,406.0,54.17,40.04
2016,6,13,17,30,725.0,69.0,0.5,28.0,354.0,52.49,38.87
2016,6,13,17,45,684.0,64.0,0.45,27.5,302.0,49.85,36.83
2016,6,13,18,0,643.0,59.0,0.4,27.0,250.0,43.08,31.21
2016,6,13,18,15,584.0,53.0,0.4,26.0,201.0,39.63,28.37
2016,6,13,18,30,525.0,47.0,0.4,25.0,152.0,36.09,25.27
2016,6,13,18,45,433.0,38.5,0.45,24.5,108.5,30.2,19.93
2016,6,13,19,0,341.0,30.0,0.5,24.0,65.0,24.13,14.0
2016,6,13,19,15,170.5,15.0,0.5,23.5,32.5,11.82,0.0
2016,6,13,19,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,14,5,15,91.0,12.5,1.5,15.5,19.0,59.6,0.0
2016,6,14,5,30,182.0,25.0,1.7,16.0,38.0,165.25,103.18
2016,6,14,5,45,286.5,37.0,1.95,17.0,76.0,259.55,206.15
2016,6,14,6,0,391.0,49.0,2.2,18.0,114.0,355.98,289.54
2016,6,14,6,15,460.5,57.5,2.15,18.5,160.5,432.1,353.37
2016,6,14,6,30,530.0,66.0,2.1,19.0,207.0,512.68,417.36
2016,6,14,6,45,583.0,72.0,2.05,19.5,257.5,581.03,468.33
2016,6,14,7,0,636.0,78.0,2.0,20.0,308.0,651.54,518.56
2016,6,14,7,15,671.5,83.0,2.05,20.5,359.5,707.48,556.74
2016,6,14,7,30,707.0,88.0,2.1,21.0,411.0,763.58,593.92
2016,6,14,7,45,736.5,91.5,2.15,22.0,462.5,807.43,620.31
2016,6,14,8,0,766.0,95.0,2.2,23.0,514.0,855.26,648.82
2016,6,14,8,15,786.0,98.5,2.25,23.5,562.5,892.65,670.85
2016,6,14,8,30,806.0,102.0,2.3,24.0,611.0,928.03,691.32
2016,6,14,8,45,823.0,104.0,2.35,25.0,657.0,956.38,705.56
2016,6,14,9,0,840.0,106.0,2.4,26.0,703.0,971.58,711.14
2016,6,14,9,15,851.5,108.0,2.3,26.0,743.5,989.11,719.7
2016,6,14,9,30,863.0,110.0,2.2,26.0,784.0,1003.71,726.32
2016,6,14,9,45,872.5,111.5,2.15,26.5,819.5,1012.68,728.53
2016,6,14,10,0,882.0,113.0,2.1,27.0,855.0,1018.49,728.88
2016,6,14,10,15,888.0,114.5,2.05,27.0,884.5,1017.54,726.57
2016,6,14,10,30,894.0,116.0,2.0,27.0,914.0,1013.33,722.41
2016,6,14,10,45,898.5,117.5,1.95,27.5,936.5,1004.36,714.01
2016,6,14,11,0,903.0,119.0,1.9,28.0,959.0,992.14,703.79
2016,6,14,11,15,905.5,119.5,1.85,28.0,974.5,973.87,691.35
2016,6,14,11,30,908.0,120.0,1.8,28.0,990.0,952.59,677.15
2016,6,14,11,45,908.5,121.0,1.75,28.5,998.0,927.06,659.06
2016,6,14,12,0,909.0,122.0,1.7,29.0,1006.0,898.86,639.42
2016,6,14,12,15,908.5,122.0,1.65,29.0,1007.0,866.48,618.45
2016,6,14,12,30,908.0,122.0,1.6,29.0,1008.0,831.92,596.07
2016,6,14,12,45,906.5,121.5,1.6,29.5,1001.0,794.18,570.89
2016,6,14,13,0,905.0,121.0,1.6,30.0,994.0,754.63,544.3
2016,6,14,13,15,902.0,120.5,1.6,30.0,980.0,712.39,515.07
2016,6,14,13,30,899.0,120.0,1.6,30.0,966.0,668.71,484.18
2016,6,14,13,45,892.0,120.5,1.6,30.0,944.5,622.17,450.53
2016,6,14,14,0,885.0,121.0,1.6,30.0,923.0,574.86,415.42
2016,6,14,14,15,878.5,119.5,1.55,30.0,895.0,525.71,377.83
2016,6,14,14,30,872.0,118.0,1.5,30.0,867.0,476.16,338.93
2016,6,14,14,45,861.5,117.0,1.5,30.0,833.0,425.21,298.21
2016,6,14,15,0,851.0,116.0,1.5,30.0,799.0,374.65,256.83
2016,6,14,15,15,839.5,113.5,1.4,29.5,759.5,323.31,214.59
2016,6,14,15,30,828.0,111.0,1.3,29.0,720.0,272.88,173.03
2016,6,14,15,45,812.0,109.5,1.25,29.0,676.5,214.85,126.93
2016,6,14,16,0,796.0,108.0,1.2,29.0,633.0,166.77,91.65
2016,6,14,16,15,777.5,104.5,1.1,29.0,585.5,119.12,63.38
2016,6,14,16,30,759.0,101.0,1.0,29.0,538.0,73.94,55.7
2016,6,14,16,45,732.0,98.0,0.95,29.0,488.0,68.62,51.58
2016,6,14,17,0,705.0,95.0,0.9,29.0,438.0,61.93,46.23
2016,6,14,17,15,673.0,90.0,0.85,28.5,387.5,60.43,45.27
2016,6,14,17,30,641.0,85.0,0.8,28.0,337.0,58.81,44.17
2016,6,14,17,45,596.0,79.0,0.8,27.5,287.0,56.24,42.22
2016,6,14,18,0,551.0,73.0,0.8,27.0,237.0,53.54,40.08
2016,6,14,18,15,490.5,64.5,0.8,26.0,190.0,48.58,35.96
2016,6,14,18,30,430.0,56.0,0.8,25.0,143.0,43.4,31.47
2016,6,14,18,45,342.0,45.0,0.85,24.0,101.5,35.67,24.58
2016,6,14,19,0,254.0,34.0,0.9,23.0,60.0,26.5,16.03
2016,6,14,19,15,127.0,17.0,0.95,22.5,30.0,13.33,0.0
2016,6,14,19,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,8.0,1.5,18.0,8.0,7.28,0.0
2016,6,15,5,30,0.0,16.0,1.6,18.0,16.0,14.08,3.45
2016,6,15,5,45,5.0,36.5,1.7,18.5,37.5,39.01,26.09
2016,6,15,6,0,10.0,57.0,1.8,19.0,59.0,64.92,48.41
2016,6,15,6,15,25.5,80.5,1.65,19.0,87.0,110.96,87.57
2016,6,15,6,30,41.0,104.0,1.5,19.0,115.0,149.68,120.25
2016,6,15,6,45,64.5,123.0,1.4,19.5,144.5,188.34,152.22
2016,6,15,7,0,88.0,142.0,1.3,20.0,174.0,228.44,184.47
2016,6,15,7,15,118.5,166.0,1.15,20.5,216.0,298.06,238.85
2016,6,15,7,30,149.0,190.0,1.0,21.0,258.0,353.91,280.62
2016,6,15,7,45,113.5,210.5,0.85,21.5,266.0,345.99,271.01
2016,6,15,8,0,78.0,231.0,0.7,22.0,274.0,318.04,246.85
2016,6,15,8,15,66.0,247.5,0.55,22.5,286.0,322.75,248.22
2016,6,15,8,30,54.0,264.0,0.4,23.0,298.0,326.8,248.77
2016,6,15,8,45,29.0,219.5,0.3,23.5,238.0,248.66,188.55
2016,6,15,9,0,4.0,175.0,0.2,24.0,178.0,164.03,123.12
2016,6,15,9,15,9.5,216.0,0.35,24.5,223.5,208.87,157.46
2016,6,15,9,30,15.0,257.0,0.5,25.0,269.0,253.72,190.48
2016,6,15,9,45,34.5,314.5,0.7,26.0,343.0,346.07,257.56
2016,6,15,10,0,54.0,372.0,0.9,27.0,417.0,422.94,311.26
2016,6,15,10,15,36.5,338.5,0.95,27.5,369.5,366.34,269.36
2016,6,15,10,30,19.0,305.0,1.0,28.0,322.0,298.79,220.02
2016,6,15,10,45,111.0,386.0,1.05,28.5,489.5,493.33,359.87
2016,6,15,11,0,203.0,467.0,1.1,29.0,657.0,654.75,467.8
2016,6,15,11,15,476.5,336.0,1.05,29.0,790.5,794.61,563.89
2016,6,15,11,30,750.0,205.0,1.0,29.0,924.0,896.96,630.96
2016,6,15,11,45,757.5,202.0,1.0,29.5,933.5,875.7,614.94
2016,6,15,12,0,765.0,199.0,1.0,30.0,943.0,851.83,598.91
2016,6,15,12,15,422.5,336.0,1.0,30.0,747.5,665.12,472.81
2016,6,15,12,30,80.0,473.0,1.0,30.0,552.0,483.76,344.75
2016,6,15,12,45,196.5,468.0,1.05,30.5,659.0,558.99,398.86
2016,6,15,13,0,313.0,463.0,1.1,31.0,766.0,620.52,440.21
2016,6,15,13,15,249.5,469.5,1.15,31.0,709.0,561.01,399.06
2016,6,15,13,30,186.0,476.0,1.2,31.0,652.0,512.12,365.56
2016,6,15,13,45,458.0,339.5,1.25,31.0,758.0,540.05,387.99
2016,6,15,14,0,730.0,203.0,1.3,31.0,864.0,550.63,395.43
2016,6,15,14,15,438.5,313.5,1.35,31.0,707.0,454.17,325.98
2016,6,15,14,30,147.0,424.0,1.4,31.0,550.0,393.73,283.63
2016,6,15,14,45,425.5,304.0,1.5,31.0,649.5,386.44,275.32
2016,6,15,15,0,704.0,184.0,1.6,31.0,749.0,363.92,251.49
2016,6,15,15,15,519.5,251.0,1.6,31.0,657.0,321.59,221.21
2016,6,15,15,30,335.0,318.0,1.6,31.0,565.0,301.03,209.65
2016,6,15,15,45,436.0,262.0,1.6,31.0,563.0,250.15,167.31
2016,6,15,16,0,537.0,206.0,1.6,31.0,561.0,198.51,125.34
2016,6,15,16,15,275.5,201.0,1.55,30.5,382.5,155.94,106.92
2016,6,15,16,30,14.0,196.0,1.5,30.0,204.0,161.32,126.08
2016,6,15,16,45,7.0,111.0,1.45,30.0,115.0,96.69,74.25
2016,6,15,17,0,0.0,26.0,1.4,30.0,26.0,22.92,13.57
2016,6,15,17,15,0.0,23.0,1.3,29.5,23.0,20.26,11.46
2016,6,15,17,30,0.0,20.0,1.2,29.0,20.0,17.61,9.3
2016,6,15,17,45,0.0,17.0,1.15,28.5,17.0,14.95,7.1
2016,6,15,18,0,0.0,14.0,1.1,28.0,14.0,12.3,4.88
2016,6,15,18,15,0.0,11.0,1.0,27.5,11.0,9.66,2.62
2016,6,15,18,30,0.0,8.0,0.9,27.0,8.0,7.02,0.33
2016,6,15,18,45,0.0,5.5,0.8,26.5,5.5,4.82,0.0
2016,6,15,19,0,0.0,3.0,0.7,26.0,3.0,2.63,0.0
2016,6,15,19,15,0.0,1.5,0.7,25.5,1.5,1.31,0.0
2016,6,15,19,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,16,5,15,0.0,9.0,1.25,21.0,9.0,8.19,0.0
2016,6,16,5,30,0.0,18.0,1.4,21.0,18.0,15.86,4.41
2016,6,16,5,45,1.5,36.5,1.6,21.5,36.5,36.9,23.96
2016,6,16,6,0,3.0,55.0,1.8,22.0,55.0,57.45,41.53
2016,6,16,6,15,14.0,74.5,1.85,22.0,78.0,85.15,65.14
2016,6,16,6,30,25.0,94.0,1.9,22.0,101.0,122.92,96.76
2016,6,16,6,45,34.0,115.0,2.0,22.5,126.5,153.1,121.4
2016,6,16,7,0,43.0,136.0,2.1,23.0,152.0,183.36,145.57
2016,6,16,7,15,24.0,142.0,2.25,23.5,151.0,170.53,133.96
2016,6,16,7,30,5.0,148.0,2.4,24.0,150.0,145.45,112.57
2016,6,16,7,45,376.0,118.5,2.6,25.0,323.5,507.31,402.41
2016,6,16,8,0,747.0,89.0,2.8,26.0,497.0,829.71,630.75
2016,6,16,8,15,665.0,133.5,2.85,26.5,521.5,824.8,621.8
2016,6,16,8,30,583.0,178.0,2.9,27.0,546.0,805.41,605.75
2016,6,16,8,45,705.5,137.5,2.95,27.5,615.5,885.67,657.81
2016,6,16,9,0,828.0,97.0,3.0,28.0,685.0,949.06,696.63
2016,6,16,9,15,840.5,99.0,3.0,28.5,726.0,967.77,705.35
2016,6,16,9,30,853.0,101.0,3.0,29.0,767.0,983.62,712.6
2016,6,16,9,45,864.0,102.0,3.05,29.5,803.0,993.83,716.69
2016,6,16,10,0,875.0,103.0,3.1,30.0,839.0,1000.93,718.94
2016,6,16,10,15,882.5,104.5,3.05,30.0,869.5,1001.84,718.02
2016,6,16,10,30,890.0,106.0,3.0,30.0,900.0,999.5,715.2
2016,6,16,10,45,896.5,106.5,3.0,30.5,923.5,991.85,708.14
2016,6,16,11,0,903.0,107.0,3.0,31.0,947.0,980.96,699.2
2016,6,16,11,15,906.5,108.0,2.95,31.0,964.0,964.5,687.88
2016,6,16,11,30,910.0,109.0,2.9,31.0,981.0,944.95,674.72
2016,6,16,11,45,913.0,109.0,2.9,31.5,990.5,921.04,657.89
2016,6,16,12,0,916.0,109.0,2.9,32.0,1000.0,894.33,639.36
2016,6,16,12,15,916.5,109.0,2.85,32.0,1002.0,862.92,618.78
2016,6,16,12,30,917.0,109.0,2.8,32.0,1004.0,829.21,596.69
2016,6,16,12,45,917.0,108.0,2.8,32.0,998.0,792.14,572.61
2016,6,16,13,0,917.0,107.0,2.8,32.0,992.0,753.11,547.08
2016,6,16,13,15,914.0,106.5,2.7,32.0,978.0,710.62,516.9
2016,6,16,13,30,911.0,106.0,2.6,32.0,964.0,666.66,484.84
2016,6,16,13,45,907.0,104.5,2.55,32.0,943.0,619.99,450.46
2016,6,16,14,0,903.0,103.0,2.5,32.0,922.0,572.29,414.49
2016,6,16,14,15,896.0,102.0,2.4,32.0,894.0,522.62,376.05
2016,6,16,14,30,889.0,101.0,2.3,32.0,866.0,472.57,336.36
2016,6,16,14,45,879.5,100.0,2.2,32.0,832.0,421.35,294.91
2016,6,16,15,0,870.0,99.0,2.1,32.0,798.0,370.39,252.8
2016,6,16,15,15,859.0,97.0,2.0,32.0,759.0,318.75,209.74
2016,6,16,15,30,848.0,95.0,1.9,32.0,720.0,267.93,167.45
2016,6,16,15,45,831.0,94.5,1.8,32.0,675.5,218.11,127.52
2016,6,16,16,0,814.0,94.0,1.7,32.0,631.0,170.07,92.37
2016,6,16,16,15,796.0,91.0,1.7,32.0,584.5,112.63,56.61
2016,6,16,16,30,778.0,88.0,1.7,32.0,538.0,66.84,49.25
2016,6,16,16,45,748.5,86.5,1.7,32.0,487.5,60.39,44.2
2016,6,16,17,0,719.0,85.0,1.7,32.0,437.0,60.96,44.85
2016,6,16,17,15,688.0,81.0,1.55,31.5,387.0,59.66,44.04
2016,6,16,17,30,657.0,77.0,1.4,31.0,337.0,53.01,38.77
2016,6,16,17,45,608.5,72.5,1.3,30.5,286.5,51.28,37.52
2016,6,16,18,0,560.0,68.0,1.2,30.0,236.0,49.52,36.17
2016,6,16,18,15,500.5,60.5,1.15,29.0,189.5,45.22,32.66
2016,6,16,18,30,441.0,53.0,1.1,28.0,143.0,40.75,28.82
2016,6,16,18,45,352.5,43.0,1.1,27.5,102.0,33.82,22.65
2016,6,16,19,0,264.0,33.0,1.1,27.0,61.0,26.61,15.85
2016,6,16,19,15,132.0,16.5,1.2,26.5,30.5,12.93,0.17
2016,6,16,19,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,17,5,15,100.5,11.5,1.5,21.0,18.5,63.56,0.0
2016,6,17,5,30,201.0,23.0,1.7,21.0,37.0,174.77,104.88
2016,6,17,5,45,305.0,33.5,1.95,21.5,74.5,266.64,207.98
2016,6,17,6,0,409.0,44.0,2.2,22.0,112.0,361.44,289.5
2016,6,17,6,15,476.5,51.5,2.35,22.5,157.5,435.11,351.01
2016,6,17,6,30,544.0,59.0,2.5,23.0,203.0,513.27,412.67
2016,6,17,6,45,592.0,64.5,2.7,23.5,252.0,577.3,460.91
2016,6,17,7,0,640.0,70.0,2.9,24.0,301.0,643.25,508.81
2016,6,17,7,15,673.0,74.5,2.95,24.0,351.0,696.5,546.28
2016,6,17,7,30,706.0,79.0,3.0,24.0,401.0,745.92,580.09
2016,6,17,7,45,732.0,82.5,3.05,24.5,450.0,791.53,609.29
2016,6,17,8,0,758.0,86.0,3.1,25.0,499.0,836.02,637.12
2016,6,17,8,15,777.0,89.0,3.05,25.5,546.5,871.79,657.81
2016,6,17,8,30,796.0,92.0,3.0,26.0,594.0,905.59,676.86
2016,6,17,8,45,563.0,198.0,3.0,26.5,566.5,806.11,605.56
2016,6,17,9,0,330.0,304.0,3.0,27.0,539.0,677.84,507.94
2016,6,17,9,15,256.0,339.0,3.0,27.0,527.5,640.52,478.94
2016,6,17,9,30,182.0,374.0,3.0,27.0,516.0,582.16,434.7
2016,6,17,9,45,516.0,244.0,3.0,27.5,672.5,808.34,600.05
2016,6,17,10,0,850.0,114.0,3.0,28.0,829.0,987.74,717.03
2016,6,17,10,15,581.5,266.0,3.0,28.0,763.0,887.28,646.88
2016,6,17,10,30,313.0,418.0,3.0,28.0,697.0,747.86,545.2
2016,6,17,10,45,159.5,292.0,3.05,28.0,434.5,458.54,342.27
2016,6,17,11,0,6.0,166.0,3.1,28.0,172.0,154.97,114.19
2016,6,17,11,15,72.0,325.5,3.15,28.0,395.0,372.99,279.11
2016,6,17,11,30,138.0,485.0,3.2,28.0,618.0,589.9,433.22
2016,6,17,11,45,78.0,405.5,3.25,28.0,481.0,443.61,327.74
2016,6,17,12,0,18.0,326.0,3.3,28.0,344.0,307.51,227.92
2016,6,17,12,15,13.0,251.5,3.4,28.0,264.5,235.06,174.61
2016,6,17,12,30,8.0,177.0,3.5,28.0,185.0,163.88,121.1
2016,6,17,12,45,152.0,323.0,3.65,28.0,470.0,402.36,301.88
2016,6,17,13,0,296.0,469.0,3.8,28.0,755.0,613.85,452.95
2016,6,17,13,15,287.0,464.5,3.95,27.5,739.0,583.05,430.88
2016,6,17,13,30,278.0,460.0,4.1,27.0,723.0,552.86,410.07
2016,6,17,13,45,271.0,450.5,4.25,27.0,702.0,520.76,386.81
2016,6,17,14,0,264.0,441.0,4.4,27.0,681.0,489.39,363.75
2016,6,17,14,15,149.5,397.0,4.5,26.5,532.5,389.81,291.31
2016,6,17,14,30,35.0,353.0,4.6,26.0,384.0,302.62,227.53
2016,6,17,14,45,21.0,272.5,4.7,26.0,291.0,240.29,181.05
2016,6,17,15,0,7.0,192.0,4.8,26.0,198.0,168.4,126.51
2016,6,17,15,15,112.5,268.0,4.8,25.5,351.5,238.72,178.17
2016,6,17,15,30,218.0,344.0,4.8,25.0,505.0,302.22,222.6
2016,6,17,15,45,111.0,259.5,4.8,25.0,341.5,213.08,157.97
2016,6,17,16,0,4.0,175.0,4.8,25.0,178.0,149.59,113.47
2016,6,17,16,15,372.0,137.5,4.7,24.5,353.0,112.18,72.16
2016,6,17,16,30,740.0,100.0,4.6,24.0,528.0,75.17,49.56
2016,6,17,16,45,373.0,128.5,4.55,24.0,344.5,82.04,64.09
2016,6,17,17,0,6.0,157.0,4.5,24.0,161.0,130.75,105.3
2016,6,17,17,15,3.0,140.5,4.35,23.5,142.5,117.52,94.68
2016,6,17,17,30,0.0,124.0,4.2,23.0,124.0,104.19,83.86
2016,6,17,17,45,274.0,97.5,4.05,22.5,180.0,68.15,53.38
2016,6,17,18,0,548.0,71.0,3.9,22.0,236.0,51.79,39.44
2016,6,17,18,15,488.5,63.0,3.6,21.5,189.5,47.19,35.47
2016,6,17,18,30,429.0,55.0,3.3,21.0,143.0,42.39,31.16
2016,6,17,18,45,343.0,44.5,3.05,21.0,102.5,35.09,24.43
2016,6,17,19,0,257.0,34.0,2.8,21.0,62.0,26.47,16.24
2016,6,17,19,15,128.5,17.0,2.65,20.5,31.0,13.32,0.79
2016,6,17,19,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,2.35,19.5,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,18,5,15,78.5,13.0,2.75,16.0,18.5,53.26,0.0
2016,6,18,5,30,157.0,26.0,2.8,16.0,37.0,151.86,91.51
2016,6,18,5,45,261.0,39.5,2.9,16.5,75.0,244.76,194.78
2016,6,18,6,0,365.0,53.0,3.0,17.0,113.0,340.08,278.46
2016,6,18,6,15,436.5,62.5,3.1,17.5,159.5,419.89,346.37
2016,6,18,6,30,508.0,72.0,3.2,18.0,206.0,502.45,413.93
2016,6,18,6,45,553.5,80.5,3.35,19.0,255.5,567.49,463.39
2016,6,18,7,0,599.0,89.0,3.5,20.0,305.0,634.16,511.99
2016,6,18,7,15,636.0,95.0,3.55,20.5,356.0,691.71,552.63
2016,6,18,7,30,673.0,101.0,3.6,21.0,407.0,749.49,592.22
2016,6,18,7,45,697.0,107.5,3.65,21.5,457.0,795.93,622.57
2016,6,18,8,0,721.0,114.0,3.7,22.0,507.0,841.22,651.51
2016,6,18,8,15,742.5,118.0,3.75,22.5,555.5,879.53,675.03
2016,6,18,8,30,764.0,122.0,3.8,23.0,604.0,910.27,693.04
2016,6,18,8,45,782.0,125.0,3.85,23.5,649.5,940.3,710.44
2016,6,18,9,0,800.0,128.0,3.9,24.0,695.0,967.84,726.03
2016,6,18,9,15,813.0,131.0,3.95,24.0,736.5,987.68,737.82
2016,6,18,9,30,826.0,134.0,4.0,24.0,778.0,1004.59,747.79
2016,6,18,9,45,838.0,135.0,4.05,24.5,814.0,1015.2,752.19
2016,6,18,10,0,850.0,136.0,4.1,25.0,850.0,1011.03,746.94
2016,6,18,10,15,857.5,138.0,4.1,25.0,880.5,1011.99,746.51
2016,6,18,10,30,865.0,140.0,4.1,25.0,911.0,1009.72,744.06
2016,6,18,10,45,871.5,140.5,4.15,25.5,934.5,1001.76,736.84
2016,6,18,11,0,878.0,141.0,4.2,26.0,958.0,990.61,727.69
2016,6,18,11,15,882.0,142.0,4.2,26.0,974.5,974.39,716.46
2016,6,18,11,30,886.0,143.0,4.2,26.0,991.0,955.13,703.32
2016,6,18,11,45,889.0,142.5,4.25,26.5,1000.5,930.7,685.71
2016,6,18,12,0,892.0,142.0,4.3,27.0,1010.0,903.59,666.39
2016,6,18,12,15,892.5,142.0,4.3,27.0,1011.5,872.32,645.35
2016,6,18,12,30,893.0,142.0,4.3,27.0,1013.0,838.86,622.79
2016,6,18,12,45,898.5,137.0,4.3,27.0,1009.0,803.16,598.6
2016,6,18,13,0,904.0,132.0,4.3,27.0,1005.0,765.28,572.47
2016,6,18,13,15,901.5,131.0,4.3,27.0,991.5,722.99,541.47
2016,6,18,13,30,899.0,130.0,4.3,27.0,978.0,679.25,508.8
2016,6,18,13,45,897.5,127.0,4.3,27.0,958.0,633.24,473.8
2016,6,18,14,0,896.0,124.0,4.3,27.0,938.0,586.01,437.04
2016,6,18,14,15,890.0,122.5,4.25,26.5,910.5,536.62,398.42
2016,6,18,14,30,884.0,121.0,4.2,26.0,883.0,486.75,358.29
2016,6,18,14,45,879.0,117.5,4.2,26.0,850.0,435.53,315.44
2016,6,18,15,0,874.0,114.0,4.2,26.0,817.0,384.14,271.53
2016,6,18,15,15,863.5,112.0,4.15,26.0,778.0,332.27,226.78
2016,6,18,15,30,853.0,110.0,4.1,26.0,739.0,281.16,182.8
2016,6,18,15,45,843.5,105.5,4.1,26.0,696.0,229.45,139.76
2016,6,18,16,0,834.0,101.0,4.1,26.0,653.0,169.71,93.9
2016,6,18,16,15,817.0,98.0,4.0,25.5,606.0,120.48,63.48
2016,6,18,16,30,800.0,95.0,3.9,25.0,559.0,73.54,47.08
2016,6,18,16,45,783.5,89.5,3.8,25.0,510.0,62.8,47.62
2016,6,18,17,0,767.0,84.0,3.7,25.0,461.0,60.58,45.93
2016,6,18,17,15,738.5,80.0,3.45,24.5,409.5,59.23,45.05
2016,6,18,17,30,710.0,76.0,3.2,24.0,358.0,57.8,44.08
2016,6,18,17,45,676.5,69.5,2.95,23.5,307.5,49.41,37.09
2016,6,18,18,0,643.0,63.0,2.7,23.0,257.0,46.0,34.28
2016,6,18,18,15,585.5,56.5,2.4,22.0,207.5,42.29,31.17
2016,6,18,18,30,528.0,50.0,2.1,21.0,158.0,38.45,27.77
2016,6,18,18,45,439.5,41.5,1.85,20.0,114.5,32.67,22.49
2016,6,18,19,0,351.0,33.0,1.6,19.0,71.0,26.71,16.65
2016,6,18,19,15,175.5,16.5,1.55,18.5,35.5,13.04,0.97
2016,6,18,19,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,5,15,122.5,12.0,1.1,13.5,20.5,75.51,0.0
2016,6,19,5,30,245.0,24.0,1.3,14.0,41.0,200.24,121.22
2016,6,19,5,45,359.5,34.0,1.55,15.0,82.0,300.63,239.43
2016,6,19,6,0,474.0,44.0,1.8,16.0,123.0,404.11,329.23
2016,6,19,6,15,543.5,51.0,1.7,16.5,171.0,481.23,393.48
2016,6,19,6,30,613.0,58.0,1.6,17.0,219.0,562.84,456.51
2016,6,19,6,45,660.5,63.0,1.5,18.0,271.0,628.37,503.02
2016,6,19,7,0,708.0,68.0,1.4,19.0,323.0,691.23,544.92
2016,6,19,7,15,698.0,75.5,1.45,19.5,359.0,714.29,558.82
2016,6,19,7,30,688.0,83.0,1.5,20.0,395.0,738.93,573.71
2016,6,19,7,45,693.5,94.5,1.55,21.0,441.0,775.79,595.63
2016,6,19,8,0,699.0,106.0,1.6,22.0,487.0,810.35,615.27
2016,6,19,8,15,776.5,99.0,1.6,22.5,558.0,883.38,661.06
2016,6,19,8,30,854.0,92.0,1.6,23.0,629.0,951.69,701.95
2016,6,19,8,45,865.5,95.5,1.65,23.5,674.5,977.28,715.07
2016,6,19,9,0,877.0,99.0,1.7,24.0,720.0,1000.1,726.87
2016,6,19,9,15,888.0,101.0,1.7,24.0,761.5,1017.75,736.14
2016,6,19,9,30,899.0,103.0,1.7,24.0,803.0,1032.36,743.62
2016,6,19,9,45,908.0,104.0,1.75,24.5,839.0,1040.67,746.56
2016,6,19,10,0,917.0,105.0,1.8,25.0,875.0,1045.73,747.64
2016,6,19,10,15,923.0,106.5,1.8,25.0,905.0,1044.97,746.02
2016,6,19,10,30,929.0,108.0,1.8,25.0,935.0,1040.83,742.5
2016,6,19,10,45,934.0,108.0,1.8,25.5,958.5,1030.8,734.03
2016,6,19,11,0,939.0,108.0,1.8,26.0,982.0,1017.45,723.71
2016,6,19,11,15,941.5,109.0,1.8,26.0,998.0,999.45,712.05
2016,6,19,11,30,944.0,110.0,1.8,26.0,1014.0,978.28,698.51
2016,6,19,11,45,945.5,110.0,1.8,26.5,1023.0,952.25,680.63
2016,6,19,12,0,947.0,110.0,1.8,27.0,1032.0,923.4,661.06
2016,6,19,12,15,947.0,110.0,1.8,27.0,1033.0,890.67,640.31
2016,6,19,12,30,947.0,110.0,1.8,27.0,1034.0,855.59,617.97
2016,6,19,12,45,943.5,111.0,1.8,27.0,1027.0,816.5,592.87
2016,6,19,13,0,940.0,112.0,1.8,27.0,1020.0,775.6,566.4
2016,6,19,13,15,937.0,111.5,1.75,27.0,1006.0,732.16,535.95
2016,6,19,13,30,934.0,111.0,1.7,27.0,992.0,687.2,503.48
2016,6,19,13,45,926.5,112.5,1.7,27.5,970.0,639.77,467.91
2016,6,19,14,0,919.0,114.0,1.7,28.0,948.0,591.52,430.96
2016,6,19,14,15,912.5,112.5,1.65,27.5,920.0,540.87,392.79
2016,6,19,14,30,906.0,111.0,1.6,27.0,892.0,489.77,353.06
2016,6,19,14,45,893.5,112.0,1.6,27.0,857.0,437.88,311.12
2016,6,19,15,0,881.0,113.0,1.6,27.0,822.0,386.5,268.57
2016,6,19,15,15,870.0,110.5,1.55,27.0,782.5,333.77,224.29
2016,6,19,15,30,859.0,108.0,1.5,27.0,743.0,281.86,180.66
2016,6,19,15,45,843.0,106.5,1.45,27.0,698.5,230.74,139.09
2016,6,19,16,0,827.0,105.0,1.4,27.0,654.0,172.34,95.22
2016,6,19,16,15,559.0,172.0,1.3,26.5,531.5,146.09,91.3
2016,6,19,16,30,291.0,239.0,1.2,26.0,409.0,161.47,119.84
2016,6,19,16,45,453.0,176.5,1.2,26.0,412.5,113.07,88.97
2016,6,19,17,0,615.0,114.0,1.2,26.0,416.0,74.11,57.0
2016,6,19,17,15,568.0,114.5,1.1,25.5,369.0,77.3,60.06
2016,6,19,17,30,521.0,115.0,1.0,25.0,322.0,80.17,62.8
2016,6,19,17,45,489.0,102.5,0.95,24.5,275.0,72.97,56.99
2016,6,19,18,0,457.0,90.0,0.9,24.0,228.0,65.38,50.72
2016,6,19,18,15,409.0,77.5,0.85,23.0,183.5,57.34,43.98
2016,6,19,18,30,361.0,65.0,0.8,22.0,139.0,48.96,36.7
2016,6,19,18,45,287.5,51.5,0.8,21.5,100.0,39.39,28.09
2016,6,19,19,0,214.0,38.0,0.8,21.0,61.0,29.5,18.83
2016,6,19,19,15,107.0,19.0,0.8,20.5,30.5,14.86,2.08
2016,6,19,19,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,20,5,15,104.0,12.0,1.05,14.5,19.5,65.69,0.0
2016,6,20,5,30,208.0,24.0,1.2,15.0,39.0,178.51,105.59
2016,6,20,5,45,317.0,35.0,1.4,16.0,78.0,275.23,218.13
2016,6,20,6,0,426.0,46.0,1.6,17.0,117.0,374.41,303.94
2016,6,20,6,15,496.5,54.0,1.6,17.5,164.0,451.69,368.49
2016,6,20,6,30,567.0,62.0,1.6,18.0,211.0,533.58,432.76
2016,6,20,6,45,616.5,67.5,1.6,19.0,261.5,599.75,480.78
2016,6,20,7,0,666.0,73.0,1.6,20.0,312.0,667.84,527.82
2016,6,20,7,15,700.5,78.0,1.65,21.0,364.0,723.94,564.52
2016,6,20,7,30,735.0,83.0,1.7,22.0,416.0,775.71,596.89
2016,6,20,7,45,762.5,86.0,1.8,23.0,467.0,822.95,625.62
2016,6,20,8,0,790.0,89.0,1.9,24.0,518.0,869.03,652.87
2016,6,20,8,15,809.0,92.0,1.8,24.5,567.0,905.56,672.33
2016,6,20,8,30,828.0,95.0,1.7,25.0,616.0,940.01,689.99
2016,6,20,8,45,844.5,97.0,1.6,25.5,662.0,958.22,696.79
2016,6,20,9,0,861.0,99.0,1.5,26.0,708.0,984.05,708.46
2016,6,20,9,15,872.0,101.0,1.4,26.0,749.0,1001.63,716.02
2016,6,20,9,30,883.0,103.0,1.3,26.0,790.0,1016.22,721.74
2016,6,20,9,45,895.5,102.5,1.2,26.5,827.0,1026.44,723.32
2016,6,20,10,0,908.0,102.0,1.1,27.0,864.0,1033.5,723.01
2016,6,20,10,15,914.0,103.0,0.95,27.5,894.0,1032.38,716.81
2016,6,20,10,30,920.0,104.0,0.8,28.0,924.0,1027.94,708.72
2016,6,20,10,45,924.5,105.0,0.7,28.5,947.0,1018.69,698.94
2016,6,20,11,0,929.0,106.0,0.6,29.0,970.0,1006.13,687.42
2016,6,20,11,15,932.0,106.5,0.5,29.0,986.5,988.4,674.39
2016,6,20,11,30,935.0,107.0,0.4,29.0,1003.0,967.54,659.73
2016,6,20,11,45,936.0,107.5,0.35,29.5,1011.5,941.87,642.19
2016,6,20,12,0,937.0,108.0,0.3,30.0,1020.0,913.41,623.18
2016,6,20,12,15,937.0,108.0,0.25,30.0,1021.5,881.08,603.2
2016,6,20,12,30,937.0,108.0,0.2,30.0,1023.0,846.41,581.87
2016,6,20,12,45,934.5,108.5,0.2,30.0,1016.0,808.1,559.05
2016,6,20,13,0,932.0,109.0,0.2,30.0,1009.0,767.93,534.89
2016,6,20,13,15,929.5,108.5,0.15,30.0,995.5,725.24,506.74
2016,6,20,13,30,927.0,108.0,0.1,30.0,982.0,680.98,476.65
2016,6,20,13,45,920.5,108.0,0.1,30.5,960.5,633.35,443.22
2016,6,20,14,0,914.0,108.0,0.1,31.0,939.0,584.85,408.38
2016,6,20,14,15,908.0,106.5,0.1,31.0,911.0,534.76,372.3
2016,6,20,14,30,902.0,105.0,0.1,31.0,883.0,484.17,334.68
2016,6,20,14,45,892.5,104.5,0.1,31.0,849.0,432.64,295.23
2016,6,20,15,0,883.0,104.0,0.1,31.0,815.0,381.34,254.84
2016,6,20,15,15,872.0,102.0,0.15,30.5,775.5,328.95,213.58
2016,6,20,15,30,861.0,100.0,0.2,30.0,736.0,277.38,172.49
2016,6,20,15,45,844.5,98.5,0.25,30.0,691.5,226.16,132.35
2016,6,20,16,0,828.0,97.0,0.3,30.0,647.0,176.67,96.44
2016,6,20,16,15,809.5,94.5,0.35,30.0,599.0,118.78,60.28
2016,6,20,16,30,791.0,92.0,0.4,30.0,551.0,72.51,44.33
2016,6,20,16,45,760.5,91.0,0.5,30.0,500.0,63.59,47.17
2016,6,20,17,0,730.0,90.0,0.6,30.0,449.0,64.68,48.27
2016,6,20,17,15,698.0,85.0,0.6,29.5,398.0,56.92,42.12
2016,6,20,17,30,666.0,80.0,0.6,29.0,347.0,55.12,40.87
2016,6,20,17,45,616.0,76.0,0.65,28.5,295.5,53.85,40.02
2016,6,20,18,0,566.0,72.0,0.7,28.0,244.0,52.59,39.1
2016,6,20,18,15,506.0,64.0,0.7,27.0,196.5,48.0,35.33
2016,6,20,18,30,446.0,56.0,0.7,26.0,149.0,43.22,31.21
2016,6,20,18,45,351.5,46.0,0.75,25.5,107.0,36.36,25.05
2016,6,20,19,0,257.0,36.0,0.8,25.0,65.0,28.01,17.27
2016,6,20,19,15,128.5,18.0,0.85,24.5,32.5,14.09,1.74
2016,6,20,19,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,21,5,15,7.5,11.5,1.55,19.0,12.0,14.4,0.0
2016,6,21,5,30,15.0,23.0,1.7,19.0,24.0,34.82,15.43
2016,6,21,5,45,53.0,40.5,1.9,19.5,48.5,92.02,69.1
2016,6,21,6,0,91.0,58.0,2.1,20.0,73.0,139.15,110.42
2016,6,21,6,15,112.5,78.5,2.1,20.5,103.5,181.74,146.83
2016,6,21,6,30,134.0,99.0,2.1,21.0,134.0,224.9,182.8
2016,6,21,6,45,150.0,119.5,2.15,21.5,167.0,264.55,214.77
2016,6,21,7,0,166.0,140.0,2.2,22.0,200.0,304.58,246.11
2016,6,21,7,15,220.0,158.0,2.3,22.5,250.0,390.43,312.96
2016,6,21,7,30,274.0,176.0,2.4,23.0,300.0,463.17,367.84
2016,6,21,7,45,242.5,204.0,2.55,24.0,323.5,472.87,371.28
2016,6,21,8,0,211.0,232.0,2.7,25.0,347.0,461.25,359.32
2016,6,21,8,15,490.0,167.5,2.75,25.5,467.0,688.05,530.05
2016,6,21,8,30,769.0,103.0,2.8,26.0,587.0,892.33,668.17
2016,6,21,8,45,547.5,203.0,2.85,27.0,560.5,796.4,596.62
2016,6,21,9,0,326.0,303.0,2.9,28.0,534.0,672.81,502.08
2016,6,21,9,15,296.5,331.0,2.9,28.0,550.5,672.41,500.19
2016,6,21,9,30,267.0,359.0,2.9,28.0,567.0,669.69,495.99
2016,6,21,9,45,232.5,383.5,2.9,28.5,571.0,638.45,471.45
2016,6,21,10,0,198.0,408.0,2.9,29.0,575.0,623.92,458.49
2016,6,21,10,15,253.5,412.5,2.95,29.0,633.5,693.1,506.81
2016,6,21,10,30,309.0,417.0,3.0,29.0,692.0,743.48,541.37
2016,6,21,10,45,309.5,429.0,3.05,29.5,711.0,745.0,540.36
2016,6,21,11,0,310.0,441.0,3.1,30.0,730.0,744.8,538.59
2016,6,21,11,15,350.5,429.5,3.25,30.0,761.5,757.74,548.55
2016,6,21,11,30,391.0,418.0,3.4,30.0,793.0,768.05,556.59
2016,6,21,11,45,429.0,421.0,3.6,30.5,835.5,791.79,572.2
2016,6,21,12,0,467.0,424.0,3.8,31.0,878.0,805.04,580.7
2016,6,21,12,15,431.0,426.0,3.85,31.0,846.0,751.9,544.12
2016,6,21,12,30,395.0,428.0,3.9,31.0,814.0,699.74,508.18
2016,6,21,12,45,407.0,422.5,3.95,31.5,818.0,680.05,493.92
2016,6,21,13,0,419.0,417.0,4.0,32.0,822.0,658.81,478.26
2016,6,21,13,15,629.5,281.0,3.9,32.0,879.5,663.49,484.77
2016,6,21,13,30,840.0,145.0,3.8,32.0,937.0,655.01,480.6
2016,6,21,13,45,833.5,144.5,3.7,32.0,916.5,610.54,447.08
2016,6,21,14,0,827.0,144.0,3.6,32.0,896.0,565.36,412.52
2016,6,21,14,15,608.5,255.0,3.6,32.0,799.5,493.52,358.17
2016,6,21,14,30,390.0,366.0,3.6,32.0,703.0,452.59,326.99
2016,6,21,14,45,354.5,364.5,3.65,32.0,661.5,411.73,296.34
2016,6,21,15,0,319.0,363.0,3.7,32.0,620.0,374.22,268.1
2016,6,21,15,15,202.5,350.0,3.7,31.5,510.0,320.11,230.62
2016,6,21,15,30,86.0,337.0,3.7,31.0,400.0,278.69,203.77
2016,6,21,15,45,67.5,306.5,3.7,31.0,354.0,246.14,180.43
2016,6,21,16,0,49.0,276.0,3.7,31.0,308.0,216.14,159.16
2016,6,21,16,15,30.0,234.0,3.6,30.5,253.5,181.51,134.68
2016,6,21,16,30,11.0,192.0,3.5,30.0,199.0,158.73,118.82
2016,6,21,16,45,36.0,196.0,3.45,30.0,214.5,150.33,118.09
2016,6,21,17,0,61.0,200.0,3.4,30.0,230.0,151.38,119.35
2016,6,21,17,15,57.0,178.0,3.15,29.5,204.0,136.42,107.76
2016,6,21,17,30,53.0,156.0,2.9,29.0,178.0,121.11,95.71
2016,6,21,17,45,48.0,134.5,2.7,28.5,152.0,105.75,83.42
2016,6,21,18,0,43.0,113.0,2.5,28.0,126.0,90.08,70.6
2016,6,21,18,15,33.5,92.5,2.6,27.5,101.5,74.72,57.77
2016,6,21,18,30,24.0,72.0,2.7,27.0,77.0,59.09,44.42
2016,6,21,18,45,12.0,53.0,2.8,26.5,55.5,44.98,32.1
2016,6,21,19,0,0.0,34.0,2.9,26.0,34.0,29.36,18.26
2016,6,21,19,15,0.0,17.0,2.95,25.5,17.0,14.98,2.33
2016,6,21,19,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,22,5,15,74.0,12.0,1.15,20.5,17.0,49.78,0.0
2016,6,22,5,30,148.0,24.0,1.3,21.0,34.0,141.86,77.77
2016,6,22,5,45,252.0,36.5,1.5,21.5,71.0,233.95,181.23
2016,6,22,6,0,356.0,49.0,1.7,22.0,108.0,330.82,264.04
2016,6,22,6,15,426.0,58.5,1.75,22.5,153.0,406.9,327.0
2016,6,22,6,30,496.0,68.0,1.8,23.0,198.0,487.62,390.95
2016,6,22,6,45,522.0,77.0,1.85,24.0,240.5,537.42,427.09
2016,6,22,7,0,548.0,86.0,1.9,25.0,283.0,587.6,461.9
2016,6,22,7,15,579.0,94.5,1.95,25.5,330.5,641.49,498.89
2016,6,22,7,30,610.0,103.0,2.0,26.0,378.0,695.45,534.72
