Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,2,4,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,7,2,5,15,64.5,10.0,1.85,19.5,13.5,42.45,0.0
2016,7,2,5,30,129.0,20.0,2.0,20.0,27.0,119.92,31.5
2016,7,2,5,45,224.5,34.0,2.15,20.5,62.0,213.16,162.76
2016,7,2,6,0,320.0,48.0,2.3,21.0,97.0,301.05,240.96
2016,7,2,6,15,391.0,58.0,2.25,21.5,140.5,378.66,306.3
2016,7,2,6,30,462.0,68.0,2.2,22.0,184.0,459.12,371.2
2016,7,2,6,45,510.5,76.5,2.2,23.0,231.5,524.64,420.62
2016,7,2,7,0,559.0,85.0,2.2,24.0,279.0,592.19,468.78
2016,7,2,7,15,596.0,91.5,2.25,24.5,328.5,649.15,508.3
2016,7,2,7,30,633.0,98.0,2.3,25.0,378.0,706.54,546.87
2016,7,2,7,45,659.5,104.0,2.4,26.0,427.0,753.85,576.43
2016,7,2,8,0,686.0,110.0,2.5,27.0,476.0,800.3,604.67
2016,7,2,8,15,707.5,114.0,2.35,27.5,523.0,838.3,625.93
2016,7,2,8,30,729.0,118.0,2.2,28.0,570.0,874.63,645.51
2016,7,2,8,45,745.0,122.5,2.1,28.5,614.5,898.89,657.11
2016,7,2,9,0,761.0,127.0,2.0,29.0,659.0,926.28,670.63
2016,7,2,9,15,774.0,130.0,1.85,29.0,699.0,946.37,679.98
2016,7,2,9,30,787.0,133.0,1.7,29.0,739.0,963.68,687.46
2016,7,2,9,45,777.5,147.0,1.6,29.5,770.0,967.45,685.63
2016,7,2,10,0,768.0,161.0,1.5,30.0,801.0,967.7,681.84
2016,7,2,10,15,456.5,299.5,1.3,30.0,683.5,794.65,564.51
2016,7,2,10,30,145.0,438.0,1.1,30.0,566.0,589.04,419.62
2016,7,2,10,45,469.0,305.0,0.95,30.5,736.0,790.83,559.6
2016,7,2,11,0,793.0,172.0,0.8,31.0,906.0,953.19,657.96
2016,7,2,11,15,797.0,173.0,0.65,31.0,922.5,937.96,643.18
2016,7,2,11,30,801.0,174.0,0.5,31.0,939.0,919.81,629.14
2016,7,2,11,45,803.0,175.0,0.4,31.0,948.0,897.03,613.47
2016,7,2,12,0,805.0,176.0,0.3,31.0,957.0,871.65,596.44
2016,7,2,12,15,805.5,176.0,0.25,31.0,959.0,841.69,577.71
2016,7,2,12,30,806.0,176.0,0.2,31.0,961.0,809.65,557.79
2016,7,2,12,45,459.5,329.5,0.15,31.0,776.5,646.11,448.69
2016,7,2,13,0,113.0,483.0,0.1,31.0,592.0,500.43,348.13
2016,7,2,13,15,444.5,335.5,0.2,31.0,756.0,588.3,414.02
2016,7,2,13,30,776.0,188.0,0.3,31.0,920.0,653.19,459.39
2016,7,2,13,45,539.5,309.0,0.4,31.5,813.5,570.39,400.47
2016,7,2,14,0,303.0,430.0,0.5,32.0,707.0,505.77,355.17
2016,7,2,14,15,527.5,304.5,0.55,31.5,768.0,496.88,350.58
2016,7,2,14,30,752.0,179.0,0.6,31.0,829.0,473.06,332.41
2016,7,2,14,45,428.0,281.0,0.65,31.0,648.0,375.88,265.05
2016,7,2,15,0,104.0,383.0,0.7,31.0,467.0,335.82,240.85
2016,7,2,15,15,408.5,272.5,0.7,31.0,579.0,309.39,214.14
2016,7,2,15,30,713.0,162.0,0.7,31.0,691.0,275.96,177.6
2016,7,2,15,45,436.5,234.0,0.7,31.0,552.0,236.02,156.02
2016,7,2,16,0,160.0,306.0,0.7,31.0,413.0,238.23,168.96
2016,7,2,16,15,274.5,263.0,0.6,30.5,430.5,196.34,135.94
2016,7,2,16,30,389.0,220.0,0.5,30.0,448.0,154.38,109.95
2016,7,2,16,45,339.0,208.0,0.4,30.0,393.5,140.86,109.41
2016,7,2,17,0,289.0,196.0,0.3,30.0,339.0,134.5,104.66
2016,7,2,17,15,270.5,177.5,0.35,29.5,300.0,124.11,96.94
2016,7,2,17,30,252.0,159.0,0.4,29.0,261.0,113.2,88.65
2016,7,2,17,45,230.5,139.0,0.5,29.0,222.5,100.81,78.8
2016,7,2,18,0,209.0,119.0,0.6,29.0,184.0,87.88,68.29
2016,7,2,18,15,179.0,99.0,0.6,28.0,147.5,74.41,57.29
2016,7,2,18,30,149.0,79.0,0.6,27.0,111.0,60.44,45.53
2016,7,2,18,45,105.0,59.5,0.65,26.5,79.0,47.75,34.45
2016,7,2,19,0,61.0,40.0,0.7,26.0,47.0,32.76,21.09
2016,7,2,19,15,30.5,22.5,0.75,25.5,26.0,18.92,4.77
2016,7,2,19,30,0.0,5.0,0.8,25.0,5.0,4.55,0.0
2016,7,2,19,45,0.0,2.5,0.9,24.5,2.5,0.0,0.0
2016,7,2,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,4.5,1.35,21.0,4.5,4.09,0.0
2016,7,3,5,30,0.0,9.0,1.4,21.0,9.0,7.9,0.0
2016,7,3,5,45,0.0,23.0,1.5,21.5,23.0,20.27,10.2
2016,7,3,6,0,0.0,37.0,1.6,22.0,37.0,33.23,21.49
2016,7,3,6,15,0.0,54.5,1.6,22.5,54.5,51.15,36.6
2016,7,3,6,30,0.0,72.0,1.6,23.0,72.0,68.54,51.08
2016,7,3,6,45,0.0,91.5,1.65,23.5,91.5,87.92,66.93
2016,7,3,7,0,0.0,111.0,1.7,24.0,111.0,106.97,82.16
2016,7,3,7,15,0.0,110.5,1.65,24.0,110.5,103.37,79.01
2016,7,3,7,30,0.0,110.0,1.6,24.0,110.0,101.01,76.84
2016,7,3,7,45,0.0,98.0,1.55,24.5,98.0,87.94,65.91
2016,7,3,8,0,0.0,86.0,1.5,25.0,86.0,76.16,56.11
2016,7,3,8,15,2.0,132.0,1.45,25.0,133.5,122.08,92.53
2016,7,3,8,30,4.0,178.0,1.4,25.0,181.0,169.17,129.02
2016,7,3,8,45,2.0,158.0,1.4,25.5,159.5,146.32,110.45
2016,7,3,9,0,0.0,138.0,1.4,26.0,138.0,124.6,93.02
2016,7,3,9,15,0.0,137.5,1.4,26.0,137.5,123.89,92.28
2016,7,3,9,30,0.0,137.0,1.4,26.0,137.0,123.26,91.59
2016,7,3,9,45,3.5,164.5,1.4,26.5,167.5,152.38,113.79
2016,7,3,10,0,7.0,192.0,1.4,27.0,198.0,181.46,135.55
2016,7,3,10,15,3.5,157.5,1.35,27.0,160.5,145.42,107.7
2016,7,3,10,30,0.0,123.0,1.3,27.0,123.0,110.17,80.46
2016,7,3,10,45,2.0,137.5,1.3,27.5,139.5,125.31,91.95
2016,7,3,11,0,4.0,152.0,1.3,28.0,156.0,140.33,103.14
2016,7,3,11,15,4.5,154.5,1.25,28.0,159.0,142.86,104.94
2016,7,3,11,30,5.0,157.0,1.2,28.0,162.0,145.32,106.72
2016,7,3,11,45,6.0,167.0,1.2,28.5,173.5,154.91,113.69
2016,7,3,12,0,7.0,177.0,1.2,29.0,185.0,164.32,120.47
2016,7,3,12,15,5.5,163.5,1.15,29.0,170.0,150.47,109.96
2016,7,3,12,30,4.0,150.0,1.1,29.0,155.0,136.81,99.63
2016,7,3,12,45,8.5,198.0,1.05,29.0,206.5,182.24,133.78
2016,7,3,13,0,13.0,246.0,1.0,29.0,258.0,226.63,166.46
2016,7,3,13,15,21.5,311.0,0.95,29.0,331.0,284.78,208.61
2016,7,3,13,30,30.0,376.0,0.9,29.0,404.0,339.93,247.67
2016,7,3,13,45,22.0,323.5,0.85,29.0,344.0,293.01,213.8
2016,7,3,14,0,14.0,271.0,0.8,29.0,284.0,242.52,177.52
2016,7,3,14,15,24.5,311.5,0.8,29.0,333.5,271.73,199.07
2016,7,3,14,30,35.0,352.0,0.8,29.0,383.0,302.73,221.27
2016,7,3,14,45,60.5,364.0,0.8,29.0,414.5,315.68,230.15
2016,7,3,15,0,86.0,376.0,0.8,29.0,446.0,324.87,236.07
2016,7,3,15,15,65.0,342.5,0.85,28.5,394.0,286.53,209.33
2016,7,3,15,30,44.0,309.0,0.9,28.0,342.0,251.07,184.79
2016,7,3,15,45,40.0,286.0,0.95,28.0,314.5,228.48,168.65
2016,7,3,16,0,36.0,263.0,1.0,28.0,287.0,206.69,153.06
2016,7,3,16,15,27.5,235.0,1.1,27.5,253.0,182.24,135.99
2016,7,3,16,30,19.0,207.0,1.2,27.0,219.0,169.61,127.91
2016,7,3,16,45,9.5,156.0,1.35,27.0,162.0,131.3,103.51
2016,7,3,17,0,0.0,105.0,1.5,27.0,105.0,91.46,71.15
2016,7,3,17,15,0.0,92.5,1.65,26.5,92.5,80.99,62.88
2016,7,3,17,30,0.0,80.0,1.8,26.0,80.0,70.44,54.36
2016,7,3,17,45,0.0,68.0,1.95,25.5,68.0,60.11,45.87
2016,7,3,18,0,0.0,56.0,2.1,25.0,56.0,49.45,36.93
2016,7,3,18,15,0.0,44.5,2.15,24.5,44.5,39.25,28.22
2016,7,3,18,30,0.0,33.0,2.2,24.0,33.0,29.07,19.37
2016,7,3,18,45,0.0,23.0,2.25,23.5,23.0,20.24,11.59
2016,7,3,19,0,0.0,13.0,2.3,23.0,13.0,11.42,3.78
2016,7,3,19,15,0.0,6.5,2.3,22.5,6.5,5.7,0.0
2016,7,3,19,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,2.1,20.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,3.5,1.55,19.0,3.5,3.18,0.0
2016,7,4,5,30,0.0,7.0,1.6,19.0,7.0,6.14,0.0
2016,7,4,5,45,0.0,20.0,1.65,19.5,20.0,17.61,8.18
2016,7,4,6,0,0.0,33.0,1.7,20.0,33.0,29.1,18.29
2016,7,4,6,15,0.0,49.5,1.7,20.5,49.5,45.19,31.97
2016,7,4,6,30,0.0,66.0,1.7,21.0,66.0,61.5,45.69
2016,7,4,6,45,0.0,84.0,1.7,21.5,84.0,79.23,60.33
2016,7,4,7,0,0.0,102.0,1.7,22.0,102.0,96.69,74.45
2016,7,4,7,15,20.0,135.0,1.7,22.5,143.5,147.94,116.38
2016,7,4,7,30,40.0,168.0,1.7,23.0,185.0,214.78,169.48
2016,7,4,7,45,20.0,122.5,1.7,23.5,131.0,139.86,108.54
2016,7,4,8,0,0.0,77.0,1.7,24.0,77.0,68.15,49.84
2016,7,4,8,15,21.5,162.5,1.7,24.5,176.0,182.9,141.54
2016,7,4,8,30,43.0,248.0,1.7,25.0,275.0,298.76,229.85
2016,7,4,8,45,21.5,165.0,1.75,25.5,178.5,183.0,139.61
2016,7,4,9,0,0.0,82.0,1.8,26.0,82.0,72.73,52.34
2016,7,4,9,15,8.5,171.5,1.8,26.0,178.0,164.8,124.58
2016,7,4,9,30,17.0,261.0,1.8,26.0,274.0,260.2,196.83
2016,7,4,9,45,45.5,322.0,1.85,26.5,359.5,366.28,275.07
2016,7,4,10,0,74.0,383.0,1.9,27.0,445.0,456.28,339.05
2016,7,4,10,15,52.0,367.0,1.95,27.5,411.5,412.57,305.62
2016,7,4,10,30,30.0,351.0,2.0,28.0,378.0,370.1,273.67
2016,7,4,10,45,31.0,363.0,2.05,28.5,392.0,379.39,279.73
2016,7,4,11,0,32.0,375.0,2.1,29.0,406.0,388.23,285.24
2016,7,4,11,15,36.0,379.0,2.15,29.0,413.5,391.65,287.6
2016,7,4,11,30,40.0,383.0,2.2,29.0,421.0,394.64,289.72
2016,7,4,11,45,50.5,417.0,2.3,29.5,466.0,431.09,315.15
2016,7,4,12,0,61.0,451.0,2.4,30.0,511.0,465.56,338.72
2016,7,4,12,15,43.5,412.5,2.45,30.0,455.5,409.16,298.49
2016,7,4,12,30,26.0,374.0,2.5,30.0,400.0,355.13,259.85
2016,7,4,12,45,76.0,430.0,2.55,30.5,504.0,437.02,318.85
2016,7,4,13,0,126.0,486.0,2.6,31.0,608.0,510.8,370.05
2016,7,4,13,15,105.5,471.0,2.6,31.0,572.5,475.03,344.33
2016,7,4,13,30,85.0,456.0,2.6,31.0,537.0,439.66,319.35
2016,7,4,13,45,183.5,446.5,2.65,31.0,615.0,475.73,345.98
2016,7,4,14,0,282.0,437.0,2.7,31.0,693.0,499.61,362.71
2016,7,4,14,15,286.5,421.5,2.7,31.0,675.5,469.42,340.45
2016,7,4,14,30,291.0,406.0,2.7,31.0,658.0,439.02,317.9
2016,7,4,14,45,398.5,349.5,2.7,31.0,680.0,420.77,302.46
2016,7,4,15,0,506.0,293.0,2.7,31.0,702.0,383.67,271.62
2016,7,4,15,15,479.5,284.0,2.6,31.0,656.5,337.9,235.86
2016,7,4,15,30,453.0,275.0,2.5,31.0,611.0,295.07,202.53
2016,7,4,15,45,536.5,228.0,2.45,31.0,602.5,250.31,164.29
2016,7,4,16,0,620.0,181.0,2.4,31.0,594.0,195.0,119.36
2016,7,4,16,15,598.5,174.5,2.3,30.5,549.5,153.21,93.54
2016,7,4,16,30,577.0,168.0,2.2,30.0,505.0,114.3,77.95
2016,7,4,16,45,558.0,157.0,2.1,30.0,459.0,101.52,78.3
2016,7,4,17,0,539.0,146.0,2.0,30.0,413.0,96.73,74.67
2016,7,4,17,15,504.5,137.0,1.85,29.5,365.0,92.78,71.84
2016,7,4,17,30,470.0,128.0,1.7,29.0,317.0,88.58,68.74
2016,7,4,17,45,432.5,115.5,1.55,29.0,270.5,81.63,63.14
2016,7,4,18,0,395.0,103.0,1.4,29.0,224.0,74.31,57.11
2016,7,4,18,15,339.0,89.0,1.25,28.0,179.5,65.43,49.83
2016,7,4,18,30,283.0,75.0,1.1,27.0,135.0,56.17,41.96
2016,7,4,18,45,214.5,58.0,1.0,26.5,96.0,45.56,32.61
2016,7,4,19,0,146.0,41.0,0.9,26.0,57.0,32.65,20.97
2016,7,4,19,15,73.0,20.5,0.95,25.5,28.5,16.81,3.3
2016,7,4,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,7,5,5,15,52.5,9.5,2.05,22.0,12.0,35.64,0.0
2016,7,5,5,30,105.0,19.0,2.2,22.0,24.0,103.35,5.12
2016,7,5,5,45,208.5,32.0,2.4,22.5,58.0,200.31,150.0
2016,7,5,6,0,312.0,45.0,2.6,23.0,92.0,290.89,230.93
2016,7,5,6,15,385.5,55.0,2.7,23.5,135.0,370.47,297.96
2016,7,5,6,30,459.0,65.0,2.8,24.0,178.0,452.31,364.38
2016,7,5,6,45,516.0,71.5,2.9,24.5,226.0,521.66,418.0
2016,7,5,7,0,573.0,78.0,3.0,25.0,274.0,593.64,471.06
2016,7,5,7,15,610.0,83.5,3.1,25.5,323.5,649.69,510.44
2016,7,5,7,30,647.0,89.0,3.2,26.0,373.0,706.2,549.0
2016,7,5,7,45,677.0,92.5,3.3,27.0,422.0,753.85,579.06
2016,7,5,8,0,707.0,96.0,3.4,28.0,471.0,796.23,604.69
2016,7,5,8,15,728.5,100.0,3.4,28.5,518.5,835.08,628.07
2016,7,5,8,30,750.0,104.0,3.4,29.0,566.0,872.19,649.89
2016,7,5,8,45,767.0,106.5,3.4,29.5,610.5,901.07,665.87
2016,7,5,9,0,784.0,109.0,3.4,30.0,655.0,927.6,680.21
2016,7,5,9,15,796.5,111.5,3.35,30.0,695.0,947.06,690.88
2016,7,5,9,30,809.0,114.0,3.3,30.0,735.0,952.92,692.73
2016,7,5,9,45,809.0,122.0,3.3,30.5,768.5,971.15,701.81
2016,7,5,10,0,809.0,130.0,3.3,31.0,802.0,975.27,701.7
2016,7,5,10,15,816.5,131.5,3.3,31.0,831.5,965.42,694.24
2016,7,5,10,30,824.0,133.0,3.3,31.0,861.0,963.8,692.36
2016,7,5,10,45,829.5,134.5,3.35,31.5,884.0,957.12,686.21
2016,7,5,11,0,835.0,136.0,3.4,32.0,907.0,947.36,678.25
2016,7,5,11,15,838.5,137.0,3.4,32.0,923.5,932.17,667.98
2016,7,5,11,30,842.0,138.0,3.4,32.0,940.0,914.07,655.93
2016,7,5,11,45,842.5,139.5,3.45,32.5,949.0,890.9,639.65
2016,7,5,12,0,843.0,141.0,3.5,33.0,958.0,865.18,621.78
2016,7,5,12,15,449.5,294.0,3.5,33.0,730.0,655.3,476.01
2016,7,5,12,30,56.0,447.0,3.5,33.0,502.0,443.67,320.1
2016,7,5,12,45,429.5,307.0,3.5,33.0,721.5,604.51,441.74
2016,7,5,13,0,803.0,167.0,3.5,33.0,941.0,730.03,532.21
2016,7,5,13,15,619.5,283.5,3.5,33.0,876.0,662.57,480.67
2016,7,5,13,30,436.0,400.0,3.5,33.0,811.0,606.47,438.09
2016,7,5,13,45,307.0,427.0,3.5,33.0,714.0,527.87,381.69
2016,7,5,14,0,178.0,454.0,3.5,33.0,617.0,462.83,334.74
2016,7,5,14,15,100.5,386.0,3.45,33.0,477.5,359.47,261.24
2016,7,5,14,30,23.0,318.0,3.4,33.0,338.0,280.58,204.66
2016,7,5,14,45,385.5,237.0,3.35,33.0,549.0,327.54,235.24
2016,7,5,15,0,748.0,156.0,3.3,33.0,760.0,371.0,257.14
2016,7,5,15,15,634.0,203.5,3.25,32.5,698.5,323.67,220.76
2016,7,5,15,30,520.0,251.0,3.2,32.0,637.0,294.68,199.7
2016,7,5,15,45,260.0,135.5,3.2,32.0,328.5,137.91,90.42
2016,7,5,16,0,0.0,20.0,3.2,32.0,20.0,17.68,8.24
2016,7,5,16,15,0.0,24.5,3.1,31.5,24.5,21.64,11.47
2016,7,5,16,30,0.0,29.0,3.0,31.0,29.0,25.61,14.7
2016,7,5,16,45,0.0,37.0,2.95,31.0,37.0,32.67,21.52
2016,7,5,17,0,0.0,45.0,2.9,31.0,45.0,39.73,27.48
2016,7,5,17,15,1.0,87.0,2.65,30.5,87.5,76.56,58.26
2016,7,5,17,30,2.0,129.0,2.4,30.0,130.0,107.95,84.51
2016,7,5,17,45,1.0,110.0,2.2,29.5,110.5,92.73,72.24
2016,7,5,18,0,0.0,91.0,2.0,29.0,91.0,77.36,59.68
2016,7,5,18,15,0.0,73.0,1.9,28.5,73.0,62.62,47.37
2016,7,5,18,30,0.0,55.0,1.8,28.0,55.0,47.73,34.7
2016,7,5,18,45,0.0,39.0,1.7,27.5,39.0,34.26,23.04
2016,7,5,19,0,0.0,23.0,1.6,27.0,23.0,20.26,10.81
2016,7,5,19,15,0.0,11.5,1.7,26.5,11.5,10.11,0.0
2016,7,5,19,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,2.0,25.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,7,6,5,15,43.0,9.0,1.55,21.0,11.5,30.26,0.0
2016,7,6,5,30,86.0,18.0,1.7,21.0,23.0,90.47,0.0
2016,7,6,5,45,187.0,32.5,1.85,21.5,56.0,188.41,140.52
2016,7,6,6,0,288.0,47.0,2.0,22.0,89.0,278.45,221.1
2016,7,6,6,15,361.5,57.5,2.05,22.5,132.0,352.28,283.66
2016,7,6,6,30,435.0,68.0,2.1,23.0,175.0,437.83,352.75
2016,7,6,6,45,493.5,75.0,2.15,24.0,223.0,508.25,406.53
2016,7,6,7,0,552.0,82.0,2.2,25.0,271.0,581.39,459.16
2016,7,6,7,15,590.0,88.0,2.2,25.5,320.0,638.31,498.43
2016,7,6,7,30,628.0,94.0,2.2,26.0,369.0,695.77,536.77
2016,7,6,7,45,658.0,98.5,2.25,26.5,418.0,744.25,567.93
2016,7,6,8,0,688.0,103.0,2.3,27.0,467.0,792.09,597.95
2016,7,6,8,15,710.0,107.0,2.25,27.5,514.0,830.74,620.33
2016,7,6,8,30,732.0,111.0,2.2,28.0,561.0,862.88,637.97
2016,7,6,8,45,747.0,115.0,2.15,28.5,605.0,891.31,652.91
2016,7,6,9,0,762.0,119.0,2.1,29.0,649.0,917.34,666.11
2016,7,6,9,15,775.0,121.5,2.1,29.0,689.0,937.06,676.98
2016,7,6,9,30,788.0,124.0,2.1,29.0,729.0,954.02,686.2
2016,7,6,9,45,794.5,128.5,2.1,29.5,763.0,963.79,689.54
2016,7,6,10,0,801.0,133.0,2.1,30.0,797.0,970.48,691.1
2016,7,6,10,15,808.5,134.5,2.15,30.0,826.5,971.74,691.31
2016,7,6,10,30,816.0,136.0,2.2,30.0,856.0,958.86,682.75
2016,7,6,10,45,816.0,141.5,2.25,30.5,878.0,950.77,676.1
2016,7,6,11,0,816.0,147.0,2.3,31.0,900.0,939.59,667.56
2016,7,6,11,15,576.5,295.5,2.3,31.0,832.5,854.6,609.84
2016,7,6,11,30,337.0,444.0,2.3,31.0,765.0,745.69,531.78
2016,7,6,11,45,579.5,298.5,2.3,31.0,857.5,817.02,585.97
2016,7,6,12,0,822.0,153.0,2.3,31.0,950.0,857.37,614.62
2016,7,6,12,15,822.5,153.0,2.3,31.0,952.0,828.41,595.34
2016,7,6,12,30,823.0,153.0,2.3,31.0,954.0,797.4,575.26
2016,7,6,12,45,500.0,321.5,2.35,31.0,807.5,670.81,485.1
2016,7,6,13,0,177.0,490.0,2.4,31.0,661.0,551.2,397.0
2016,7,6,13,15,145.5,479.5,2.4,31.0,618.5,506.14,365.92
2016,7,6,13,30,114.0,469.0,2.4,31.0,576.0,463.98,336.21
2016,7,6,13,45,483.5,293.0,2.4,31.0,734.5,525.02,383.57
2016,7,6,14,0,853.0,117.0,2.4,31.0,893.0,563.2,410.58
2016,7,6,14,15,678.5,223.5,2.4,31.0,829.5,507.8,367.45
2016,7,6,14,30,504.0,330.0,2.4,31.0,766.0,472.58,339.91
2016,7,6,14,45,667.0,219.5,2.4,31.0,773.0,422.56,300.37
2016,7,6,15,0,830.0,109.0,2.4,31.0,780.0,370.71,256.18
2016,7,6,15,15,820.0,107.0,2.35,30.5,743.0,321.05,214.99
2016,7,6,15,30,810.0,105.0,2.3,30.0,706.0,272.08,174.18
2016,7,6,15,45,796.0,103.0,2.25,30.0,664.0,214.56,127.8
2016,7,6,16,0,782.0,101.0,2.2,30.0,622.0,166.76,91.73
2016,7,6,16,15,765.0,98.0,2.1,30.0,576.5,119.79,62.47
2016,7,6,16,30,748.0,95.0,2.0,30.0,531.0,75.06,45.9
2016,7,6,16,45,723.5,92.0,1.95,30.0,483.0,63.85,47.43
2016,7,6,17,0,699.0,89.0,1.9,30.0,435.0,63.55,47.38
2016,7,6,17,15,669.0,84.5,1.7,29.5,386.0,56.25,41.58
2016,7,6,17,30,639.0,80.0,1.5,29.0,337.0,54.85,40.65
2016,7,6,17,45,597.5,74.5,1.35,28.5,288.0,52.53,38.91
2016,7,6,18,0,556.0,69.0,1.2,28.0,239.0,50.1,37.0
2016,7,6,18,15,498.0,61.5,1.1,27.5,192.5,45.86,33.44
2016,7,6,18,30,440.0,54.0,1.0,27.0,146.0,41.44,29.57
2016,7,6,18,45,355.5,44.0,0.95,26.5,105.0,34.58,23.43
2016,7,6,19,0,271.0,34.0,0.9,26.0,64.0,27.43,16.7
2016,7,6,19,15,135.5,17.0,0.9,25.5,32.0,13.32,1.08
2016,7,6,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,3.5,1.6,21.5,3.5,3.18,0.0
2016,7,7,5,30,0.0,7.0,1.7,22.0,7.0,6.14,0.0
2016,7,7,5,45,0.0,17.5,1.85,22.5,17.5,15.4,6.14
2016,7,7,6,0,0.0,28.0,2.0,23.0,28.0,24.67,14.37
2016,7,7,6,15,0.0,41.5,1.95,23.5,41.5,36.62,24.48
2016,7,7,6,30,0.0,55.0,1.9,24.0,55.0,49.22,35.02
2016,7,7,6,45,0.0,70.5,1.9,24.5,70.5,64.26,47.37
2016,7,7,7,0,0.0,86.0,1.9,25.0,86.0,79.14,59.34
2016,7,7,7,15,0.0,95.5,2.05,25.5,95.5,87.51,65.83
2016,7,7,7,30,0.0,105.0,2.2,26.0,105.0,95.99,72.29
2016,7,7,7,45,0.0,94.0,2.35,26.5,94.0,84.08,62.35
2016,7,7,8,0,0.0,83.0,2.5,27.0,83.0,73.49,53.56
2016,7,7,8,15,19.0,163.0,2.65,27.0,174.5,169.58,129.93
2016,7,7,8,30,38.0,243.0,2.8,27.0,266.0,288.39,221.13
2016,7,7,8,45,27.0,240.0,2.95,27.5,257.0,270.75,206.03
2016,7,7,9,0,16.0,237.0,3.1,28.0,248.0,238.31,180.23
2016,7,7,9,15,391.5,188.0,3.1,28.0,487.0,625.66,476.52
2016,7,7,9,30,767.0,139.0,3.1,28.0,726.0,949.65,697.52
2016,7,7,9,45,804.0,125.5,3.15,28.5,767.5,969.86,705.63
2016,7,7,10,0,841.0,112.0,3.2,29.0,809.0,976.8,707.71
2016,7,7,10,15,848.0,113.5,3.2,29.5,839.0,978.0,705.94
2016,7,7,10,30,855.0,115.0,3.2,30.0,869.0,976.05,702.32
2016,7,7,10,45,583.5,275.5,3.2,30.5,796.5,876.33,633.15
2016,7,7,11,0,312.0,436.0,3.2,31.0,724.0,744.06,535.87
2016,7,7,11,15,344.0,414.0,3.25,31.0,737.0,738.94,534.12
2016,7,7,11,30,376.0,392.0,3.3,31.0,750.0,731.97,530.29
2016,7,7,11,45,246.0,424.0,3.4,31.5,659.5,628.46,455.65
2016,7,7,12,0,116.0,456.0,3.5,32.0,569.0,524.33,379.81
2016,7,7,12,15,105.0,468.0,3.6,32.0,570.0,510.71,370.39
2016,7,7,12,30,94.0,480.0,3.7,32.0,571.0,503.28,364.88
2016,7,7,12,45,69.0,451.5,3.8,32.0,518.0,450.33,327.33
2016,7,7,13,0,44.0,423.0,3.9,32.0,465.0,400.21,291.57
2016,7,7,13,15,69.5,442.5,4.0,32.0,508.0,427.17,311.45
2016,7,7,13,30,95.0,462.0,4.1,32.0,551.0,450.93,328.57
2016,7,7,13,45,70.0,428.5,4.2,32.0,493.5,400.04,292.09
2016,7,7,14,0,45.0,395.0,4.3,32.0,436.0,352.39,257.9
2016,7,7,14,15,34.0,357.0,4.3,31.5,388.0,311.54,228.92
2016,7,7,14,30,23.0,319.0,4.3,31.0,340.0,281.37,207.48
2016,7,7,14,45,137.5,349.5,4.3,30.5,462.0,327.15,240.51
2016,7,7,15,0,252.0,380.0,4.3,30.0,584.0,364.26,265.15
2016,7,7,15,15,130.0,291.0,4.15,29.5,396.0,260.8,190.85
2016,7,7,15,30,8.0,202.0,4.0,29.0,208.0,174.42,129.76
2016,7,7,15,45,12.5,216.5,3.85,28.5,225.5,184.79,138.16
2016,7,7,16,0,17.0,231.0,3.7,28.0,243.0,193.6,145.32
2016,7,7,16,15,10.0,200.0,3.55,27.5,207.5,167.3,126.05
2016,7,7,16,30,3.0,169.0,3.4,27.0,172.0,141.95,107.25
2016,7,7,16,45,1.5,113.0,3.3,27.0,114.5,98.28,76.66
2016,7,7,17,0,0.0,57.0,3.2,27.0,57.0,50.37,36.92
2016,7,7,17,15,0.0,31.5,3.05,26.5,31.5,27.77,18.02
2016,7,7,17,30,0.0,6.0,2.9,26.0,6.0,5.28,0.0
2016,7,7,17,45,0.0,5.0,2.8,26.0,5.0,4.39,0.0
2016,7,7,18,0,0.0,4.0,2.7,26.0,4.0,3.51,0.0
2016,7,7,18,15,0.0,3.0,2.7,25.5,3.0,2.63,0.0
2016,7,7,18,30,0.0,2.0,2.7,25.0,2.0,1.75,0.0
2016,7,7,18,45,0.0,1.5,2.75,25.0,1.5,1.31,0.0
2016,7,7,19,0,0.0,1.0,2.8,25.0,1.0,0.88,0.0
2016,7,7,19,15,0.0,0.5,2.85,24.5,0.5,0.44,0.0
2016,7,7,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,3.0,22.5,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,7,8,5,15,52.0,8.5,1.55,20.0,11.0,34.33,0.0
2016,7,8,5,30,104.0,17.0,1.7,20.0,22.0,97.86,0.0
2016,7,8,5,45,204.0,30.5,1.85,20.5,55.0,195.47,144.91
2016,7,8,6,0,304.0,44.0,2.0,21.0,88.0,284.0,226.1
2016,7,8,6,15,378.5,54.0,2.1,21.5,131.0,363.48,293.5
2016,7,8,6,30,453.0,64.0,2.2,22.0,174.0,445.64,360.52
2016,7,8,6,45,503.0,72.0,2.3,22.5,221.0,511.19,411.55
2016,7,8,7,0,553.0,80.0,2.4,23.0,268.0,578.97,461.76
2016,7,8,7,15,592.0,86.0,2.6,23.5,317.0,636.75,503.12
2016,7,8,7,30,631.0,92.0,2.8,24.0,366.0,695.14,543.76
2016,7,8,7,45,405.0,159.0,3.0,25.0,343.0,581.56,455.23
2016,7,8,8,0,179.0,226.0,3.2,26.0,320.0,424.97,330.85
2016,7,8,8,15,453.0,169.5,3.2,26.5,439.5,653.27,504.88
2016,7,8,8,30,727.0,113.0,3.2,27.0,559.0,859.87,647.06
2016,7,8,8,45,740.0,118.5,3.25,28.0,602.5,888.05,660.43
2016,7,8,9,0,753.0,124.0,3.3,29.0,646.0,913.78,673.35
2016,7,8,9,15,766.5,127.0,3.25,29.0,686.5,934.51,684.94
2016,7,8,9,30,780.0,130.0,3.2,29.0,727.0,952.5,694.77
2016,7,8,9,45,792.0,131.5,3.2,29.5,763.0,964.4,699.64
2016,7,8,10,0,804.0,133.0,3.2,30.0,799.0,973.3,702.7
2016,7,8,10,15,811.5,135.0,3.2,30.0,828.5,975.13,702.73
2016,7,8,10,30,819.0,137.0,3.2,30.0,858.0,962.74,693.76
2016,7,8,10,45,820.5,140.5,3.2,30.5,880.0,954.13,686.11
2016,7,8,11,0,822.0,144.0,3.2,31.0,902.0,942.48,676.61
2016,7,8,11,15,495.5,313.0,3.2,31.0,772.0,794.48,574.55
2016,7,8,11,30,169.0,482.0,3.2,31.0,642.0,618.28,446.34
2016,7,8,11,45,232.5,476.0,3.25,31.0,699.0,657.77,475.74
2016,7,8,12,0,296.0,470.0,3.3,31.0,756.0,698.43,504.28
2016,7,8,12,15,561.0,311.5,3.3,31.0,855.5,764.35,555.35
2016,7,8,12,30,826.0,153.0,3.3,31.0,955.0,799.84,583.17
2016,7,8,12,45,535.0,317.0,3.3,31.0,835.5,693.84,505.32
2016,7,8,13,0,244.0,481.0,3.3,31.0,716.0,592.5,429.24
2016,7,8,13,15,511.0,329.0,3.25,31.0,813.0,628.98,459.68
2016,7,8,13,30,778.0,177.0,3.2,31.0,910.0,645.9,474.01
2016,7,8,13,45,532.5,306.0,3.15,31.0,803.0,564.14,411.98
2016,7,8,14,0,287.0,435.0,3.1,31.0,696.0,500.91,364.12
2016,7,8,14,15,151.0,354.0,3.0,31.0,491.5,360.91,264.01
2016,7,8,14,30,15.0,273.0,2.9,31.0,287.0,240.81,176.88
2016,7,8,14,45,378.0,217.0,2.85,31.0,523.0,309.9,224.14
2016,7,8,15,0,741.0,161.0,2.8,31.0,759.0,371.8,259.4
2016,7,8,15,15,728.5,157.5,2.65,31.0,722.0,317.53,214.58
2016,7,8,15,30,716.0,154.0,2.5,31.0,685.0,270.03,175.19
2016,7,8,15,45,539.0,212.5,2.4,31.0,598.5,239.64,156.24
2016,7,8,16,0,362.0,271.0,2.3,31.0,512.0,231.52,157.36
2016,7,8,16,15,511.5,200.5,2.15,30.5,513.5,164.26,105.07
2016,7,8,16,30,661.0,130.0,2.0,30.0,515.0,88.43,57.75
2016,7,8,16,45,639.5,123.0,1.95,30.0,468.5,77.37,58.56
2016,7,8,17,0,618.0,116.0,1.9,30.0,422.0,75.45,57.2
2016,7,8,17,15,584.5,109.5,1.75,29.5,373.0,73.57,55.97
2016,7,8,17,30,551.0,103.0,1.6,29.0,324.0,71.51,54.57
2016,7,8,17,45,505.5,95.0,1.5,28.5,276.0,68.03,51.91
2016,7,8,18,0,460.0,87.0,1.4,28.0,228.0,63.23,48.06
2016,7,8,18,15,400.0,76.5,1.4,27.5,182.5,56.56,42.47
2016,7,8,18,30,340.0,66.0,1.4,27.0,137.0,49.64,36.46
2016,7,8,18,45,261.0,52.5,1.45,26.5,98.0,40.1,28.02
2016,7,8,19,0,182.0,39.0,1.5,26.0,59.0,30.25,18.91
2016,7,8,19,15,91.0,19.5,1.5,25.5,29.5,15.26,1.47
2016,7,8,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,7,9,5,15,35.5,8.5,1.75,20.0,10.0,25.86,0.0
2016,7,9,5,30,71.0,17.0,1.9,20.0,20.0,70.31,0.0
2016,7,9,5,45,181.0,31.5,2.05,20.5,53.5,183.75,135.06
2016,7,9,6,0,291.0,46.0,2.2,21.0,87.0,278.8,221.81
2016,7,9,6,15,366.0,57.0,2.25,21.5,130.0,354.25,286.26
2016,7,9,6,30,441.0,68.0,2.3,22.0,173.0,441.09,356.95
2016,7,9,6,45,286.0,100.0,2.35,22.5,174.5,357.59,289.8
2016,7,9,7,0,131.0,132.0,2.4,23.0,176.0,266.73,214.39
2016,7,9,7,15,210.0,148.0,2.45,23.5,232.5,368.96,295.8
2016,7,9,7,30,289.0,164.0,2.5,24.0,289.0,460.32,365.66
2016,7,9,7,45,208.5,195.0,2.55,25.0,291.0,413.51,325.26
2016,7,9,8,0,128.0,226.0,2.6,26.0,293.0,377.92,293.66
2016,7,9,8,15,217.5,240.0,2.6,26.5,367.5,477.18,368.73
2016,7,9,8,30,307.0,254.0,2.6,27.0,442.0,598.2,455.79
2016,7,9,8,45,417.0,239.0,2.65,27.5,515.0,707.71,532.59
2016,7,9,9,0,527.0,224.0,2.7,28.0,588.0,801.55,596.51
2016,7,9,9,15,474.0,262.0,2.75,28.0,605.0,791.57,585.94
2016,7,9,9,30,421.0,300.0,2.8,28.0,622.0,777.36,573.46
2016,7,9,9,45,448.5,306.5,2.85,28.5,664.5,807.91,592.6
2016,7,9,10,0,476.0,313.0,2.9,29.0,707.0,836.38,609.83
2016,7,9,10,15,460.5,333.0,2.95,29.0,726.0,833.25,606.12
2016,7,9,10,30,445.0,353.0,3.0,29.0,745.0,827.7,601.16
2016,7,9,10,45,413.5,377.0,3.05,29.5,749.5,808.1,585.38
2016,7,9,11,0,382.0,401.0,3.1,30.0,754.0,776.68,562.12
2016,7,9,11,15,394.0,404.5,3.1,30.0,774.5,776.93,562.11
2016,7,9,11,30,406.0,408.0,3.1,30.0,795.0,782.47,565.28
2016,7,9,11,45,387.5,421.0,3.15,30.0,793.0,752.52,544.51
2016,7,9,12,0,369.0,434.0,3.2,30.0,791.0,729.04,528.1
2016,7,9,12,15,355.5,442.5,3.2,30.0,787.5,705.04,511.21
2016,7,9,12,30,342.0,451.0,3.2,30.0,784.0,680.53,493.91
2016,7,9,12,45,375.0,434.0,3.2,30.0,796.5,669.81,487.07
2016,7,9,13,0,408.0,417.0,3.2,30.0,809.0,654.48,476.8
2016,7,9,13,15,416.5,408.0,3.2,30.0,804.0,627.09,457.55
2016,7,9,13,30,425.0,399.0,3.2,30.0,799.0,598.75,437.36
2016,7,9,13,45,442.0,385.5,3.2,30.5,794.0,571.09,416.53
2016,7,9,14,0,459.0,372.0,3.2,31.0,789.0,541.79,394.1
2016,7,9,14,15,453.0,357.5,3.15,31.0,759.0,498.65,362.1
2016,7,9,14,30,447.0,343.0,3.1,31.0,729.0,456.14,330.03
2016,7,9,14,45,487.5,314.5,3.1,31.0,721.0,422.79,303.49
2016,7,9,15,0,528.0,286.0,3.1,31.0,713.0,385.65,273.07
2016,7,9,15,15,551.0,259.5,3.05,31.0,685.5,340.99,236.58
2016,7,9,15,30,574.0,233.0,3.0,31.0,658.0,294.38,198.2
2016,7,9,15,45,559.5,219.0,2.95,31.0,613.0,247.36,161.39
2016,7,9,16,0,545.0,205.0,2.9,31.0,568.0,202.28,128.17
2016,7,9,16,15,469.5,211.5,2.8,30.5,508.0,167.76,109.44
2016,7,9,16,30,394.0,218.0,2.7,30.0,448.0,141.38,101.71
2016,7,9,16,45,548.0,156.0,2.65,30.0,444.5,100.9,77.82
2016,7,9,17,0,702.0,94.0,2.6,30.0,441.0,60.97,45.23
2016,7,9,17,15,671.5,89.0,2.35,29.5,391.0,59.48,44.28
2016,7,9,17,30,641.0,84.0,2.1,29.0,341.0,57.85,43.17
2016,7,9,17,45,599.5,78.0,1.85,28.5,291.5,55.28,41.23
2016,7,9,18,0,558.0,72.0,1.6,28.0,242.0,52.58,39.09
2016,7,9,18,15,499.0,64.0,1.5,27.0,194.5,48.02,35.34
2016,7,9,18,30,440.0,56.0,1.4,26.0,147.0,43.27,31.23
2016,7,9,18,45,355.0,45.5,1.35,25.0,105.5,36.02,24.78
2016,7,9,19,0,270.0,35.0,1.3,24.0,64.0,28.48,17.63
2016,7,9,19,15,135.0,17.5,1.35,23.5,32.0,13.73,0.47
2016,7,9,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,9.5,1.2,19.5,9.5,8.64,0.0
2016,7,10,5,30,0.0,19.0,1.4,20.0,19.0,20.18,0.0
2016,7,10,5,45,124.5,33.5,1.65,20.5,51.0,140.01,101.11
2016,7,10,6,0,249.0,48.0,1.9,21.0,83.0,254.83,202.16
2016,7,10,6,15,317.5,61.5,1.9,21.5,125.0,327.38,263.91
2016,7,10,6,30,386.0,75.0,1.9,22.0,167.0,405.42,327.68
2016,7,10,6,45,455.5,79.0,1.9,22.5,213.0,482.25,388.04
2016,7,10,7,0,525.0,83.0,1.9,23.0,259.0,559.43,445.3
2016,7,10,7,15,572.0,92.5,1.95,23.5,314.0,627.44,493.4
2016,7,10,7,30,619.0,102.0,2.0,24.0,369.0,696.63,540.68
2016,7,10,7,45,649.0,108.0,2.05,25.0,419.0,746.91,572.01
2016,7,10,8,0,679.0,114.0,2.1,26.0,469.0,796.5,602.08
2016,7,10,8,15,516.0,178.5,2.05,26.0,463.5,723.36,548.13
2016,7,10,8,30,353.0,243.0,2.0,26.0,458.0,629.39,476.78
2016,7,10,8,45,370.0,260.0,2.0,26.5,501.0,667.16,501.68
2016,7,10,9,0,387.0,277.0,2.0,27.0,544.0,703.74,524.32
2016,7,10,9,15,422.5,280.5,1.95,27.5,588.5,760.06,559.9
2016,7,10,9,30,458.0,284.0,1.9,28.0,633.0,797.48,582.29
2016,7,10,9,45,495.0,290.0,1.9,28.5,684.0,837.29,606.38
2016,7,10,10,0,532.0,296.0,1.9,29.0,735.0,874.9,628.62
2016,7,10,10,15,678.0,221.0,1.85,29.0,802.5,939.87,671.7
2016,7,10,10,30,824.0,146.0,1.8,29.0,870.0,988.18,699.9
2016,7,10,10,45,671.5,254.5,1.75,29.0,855.5,942.03,668.65
2016,7,10,11,0,519.0,363.0,1.7,29.0,841.0,882.27,625.04
2016,7,10,11,15,678.0,259.0,1.7,29.0,895.0,916.29,651.48
2016,7,10,11,30,837.0,155.0,1.7,29.0,949.0,924.86,656.75
2016,7,10,11,45,646.0,287.0,1.7,29.5,904.5,866.45,615.79
2016,7,10,12,0,455.0,419.0,1.7,30.0,860.0,793.98,562.52
2016,7,10,12,15,424.5,422.0,1.65,30.0,833.5,746.84,531.2
2016,7,10,12,30,394.0,425.0,1.6,30.0,807.0,699.66,499.35
2016,7,10,12,45,390.0,424.0,1.6,30.5,801.0,672.81,480.49
2016,7,10,13,0,386.0,423.0,1.6,31.0,795.0,645.53,461.04
2016,7,10,13,15,625.5,276.5,1.55,31.0,869.0,661.08,475.29
2016,7,10,13,30,865.0,130.0,1.5,31.0,943.0,663.12,478.5
2016,7,10,13,45,667.5,249.5,1.5,31.0,870.0,596.44,428.87
2016,7,10,14,0,470.0,369.0,1.5,31.0,797.0,545.45,390.76
2016,7,10,14,15,467.5,353.5,1.45,31.0,768.0,502.79,359.94
2016,7,10,14,30,465.0,338.0,1.4,31.0,739.0,460.41,328.6
2016,7,10,14,45,513.0,305.5,1.35,31.0,732.5,426.26,301.8
2016,7,10,15,0,561.0,273.0,1.3,31.0,726.0,387.58,270.52
2016,7,10,15,15,678.0,196.0,1.25,30.5,716.5,329.74,223.07
2016,7,10,15,30,795.0,119.0,1.2,30.0,707.0,269.01,171.11
2016,7,10,15,45,777.0,117.5,1.15,30.0,664.0,219.83,131.74
2016,7,10,16,0,759.0,116.0,1.1,30.0,621.0,172.69,96.9
2016,7,10,16,15,740.0,112.5,1.0,30.0,574.5,126.26,68.61
2016,7,10,16,30,721.0,109.0,0.9,30.0,528.0,74.95,47.32
2016,7,10,16,45,693.0,105.5,0.85,30.0,479.0,66.21,49.35
2016,7,10,17,0,665.0,102.0,0.8,30.0,430.0,66.12,49.47
2016,7,10,17,15,632.5,96.5,0.7,29.5,380.5,64.52,48.44
2016,7,10,17,30,600.0,91.0,0.6,29.0,331.0,62.78,47.26
2016,7,10,17,45,554.5,84.5,0.55,29.0,282.0,60.06,45.12
2016,7,10,18,0,509.0,78.0,0.5,29.0,233.0,57.21,42.78
2016,7,10,18,15,448.0,69.0,0.4,28.5,186.5,52.04,38.47
2016,7,10,18,30,387.0,60.0,0.3,28.0,140.0,45.34,32.68
2016,7,10,18,45,301.0,48.0,0.25,27.5,99.5,36.78,25.14
2016,7,10,19,0,215.0,36.0,0.2,27.0,59.0,27.98,16.96
2016,7,10,19,15,107.5,18.0,0.3,26.5,29.5,14.1,0.15
2016,7,10,19,30,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,0.55,25.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,11,5,15,0.0,8.5,1.25,19.5,8.5,7.73,0.0
2016,7,11,5,30,0.0,17.0,1.4,20.0,17.0,16.99,0.0
2016,7,11,5,45,119.5,32.0,1.55,20.5,49.0,134.32,95.93
2016,7,11,6,0,239.0,47.0,1.7,21.0,81.0,246.88,195.46
2016,7,11,6,15,313.0,60.0,1.65,21.0,122.5,322.01,259.71
2016,7,11,6,30,387.0,73.0,1.6,21.0,164.0,403.18,326.48
2016,7,11,6,45,444.0,82.0,1.6,21.5,211.0,470.95,379.74
2016,7,11,7,0,501.0,91.0,1.6,22.0,258.0,549.25,438.08
2016,7,11,7,15,541.5,98.5,1.6,23.0,307.0,608.75,478.78
2016,7,11,7,30,582.0,106.0,1.6,24.0,356.0,668.96,518.39
2016,7,11,7,45,614.0,111.5,1.65,25.0,405.0,719.45,550.07
2016,7,11,8,0,646.0,117.0,1.7,26.0,454.0,769.43,580.51
2016,7,11,8,15,669.5,122.0,1.65,26.5,501.0,809.91,603.95
2016,7,11,8,30,693.0,127.0,1.6,27.0,548.0,848.89,625.9
2016,7,11,8,45,710.5,131.0,1.6,27.5,592.5,878.98,642.16
2016,7,11,9,0,728.0,135.0,1.6,28.0,637.0,906.87,656.9
2016,7,11,9,15,742.5,138.5,1.55,28.5,677.5,922.84,663.29
2016,7,11,9,30,757.0,142.0,1.5,29.0,718.0,942.24,671.96
2016,7,11,9,45,767.5,145.0,1.45,29.5,753.5,954.19,675.88
2016,7,11,10,0,778.0,148.0,1.4,30.0,789.0,963.16,678.06
2016,7,11,10,15,786.0,150.0,1.3,30.0,819.0,965.46,676.84
2016,7,11,10,30,794.0,152.0,1.2,30.0,849.0,964.66,673.84
2016,7,11,10,45,799.0,154.5,1.2,30.0,872.5,958.28,669.15
2016,7,11,11,0,804.0,157.0,1.2,30.0,896.0,948.78,662.74
2016,7,11,11,15,604.5,282.0,1.15,30.0,844.0,868.59,609.73
2016,7,11,11,30,405.0,407.0,1.1,30.0,792.0,780.68,548.06
2016,7,11,11,45,448.5,369.5,1.1,30.5,799.5,766.24,539.77
2016,7,11,12,0,492.0,332.0,1.1,31.0,807.0,748.61,528.57
2016,7,11,12,15,282.5,397.5,1.05,31.0,670.5,603.95,429.03
2016,7,11,12,30,73.0,463.0,1.0,31.0,534.0,471.61,335.61
2016,7,11,12,45,124.5,475.5,1.0,31.0,595.5,513.94,366.22
2016,7,11,13,0,176.0,488.0,1.0,31.0,657.0,548.98,390.06
2016,7,11,13,15,129.5,470.5,0.95,31.0,594.5,488.12,347.67
2016,7,11,13,30,83.0,453.0,0.9,31.0,532.0,436.06,311.62
2016,7,11,13,45,164.0,448.5,0.9,31.0,599.5,465.65,333.05
2016,7,11,14,0,245.0,444.0,0.9,31.0,667.0,484.44,345.64
2016,7,11,14,15,218.5,433.5,0.85,30.5,628.0,452.29,323.09
2016,7,11,14,30,192.0,423.0,0.8,30.0,589.0,415.38,297.54
2016,7,11,14,45,273.0,389.0,0.8,30.0,615.0,397.87,283.92
2016,7,11,15,0,354.0,355.0,0.8,30.0,641.0,381.74,269.7
2016,7,11,15,15,324.5,342.0,0.8,30.0,594.5,339.81,238.77
2016,7,11,15,30,295.0,329.0,0.8,30.0,548.0,301.2,210.55
2016,7,11,15,45,476.5,244.0,0.8,30.0,572.0,248.11,163.96
2016,7,11,16,0,658.0,159.0,0.8,30.0,596.0,181.88,107.68
2016,7,11,16,15,625.0,156.0,0.8,29.5,547.0,139.47,82.73
2016,7,11,16,30,592.0,153.0,0.8,29.0,498.0,101.13,69.44
2016,7,11,16,45,354.5,180.5,0.8,29.0,382.0,114.67,89.19
2016,7,11,17,0,117.0,208.0,0.8,29.0,266.0,148.41,116.82
2016,7,11,17,15,149.5,183.5,0.8,28.5,249.0,133.74,105.45
2016,7,11,17,30,182.0,159.0,0.8,28.0,232.0,118.43,93.51
2016,7,11,17,45,161.5,139.0,0.8,28.0,197.0,104.9,82.63
2016,7,11,18,0,141.0,119.0,0.8,28.0,162.0,90.99,71.2
2016,7,11,18,15,118.0,98.0,0.75,27.5,129.0,76.07,58.79
2016,7,11,18,30,95.0,77.0,0.7,27.0,96.0,60.76,45.75
2016,7,11,18,45,65.5,56.5,0.65,26.5,68.0,45.41,32.4
2016,7,11,19,0,36.0,36.0,0.6,26.0,40.0,29.7,18.36
2016,7,11,19,15,18.0,18.0,0.6,25.5,20.0,15.79,0.33
2016,7,11,19,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,0.55,21.5,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,5,15,22.5,7.0,0.55,21.5,8.0,6.37,0.0
2016,7,12,5,30,45.0,14.0,0.6,22.0,16.0,37.57,0.0
