Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,12,5,45,135.5,30.5,0.65,22.5,47.0,155.65,109.27
2016,7,12,6,0,226.0,47.0,0.7,23.0,78.0,238.59,185.89
2016,7,12,6,15,113.0,52.0,0.75,23.5,67.5,156.19,122.98
2016,7,12,6,30,0.0,57.0,0.8,24.0,57.0,51.86,37.02
2016,7,12,6,45,0.0,74.0,0.85,24.5,74.0,68.57,50.87
2016,7,12,7,0,0.0,91.0,0.9,25.0,91.0,85.04,64.09
2016,7,12,7,15,111.5,130.5,0.95,25.5,178.5,246.93,195.75
2016,7,12,7,30,223.0,170.0,1.0,26.0,266.0,410.79,320.62
2016,7,12,7,45,433.5,143.0,1.1,26.5,358.5,586.93,450.81
2016,7,12,8,0,644.0,116.0,1.2,27.0,451.0,766.05,572.53
2016,7,12,8,15,667.5,120.5,1.2,27.0,498.0,805.89,595.25
2016,7,12,8,30,691.0,125.0,1.2,27.0,545.0,844.24,618.16
2016,7,12,8,45,713.0,127.0,1.3,27.5,590.0,876.28,636.81
2016,7,12,9,0,735.0,129.0,1.4,28.0,635.0,900.7,650.49
2016,7,12,9,15,536.5,229.5,1.4,28.5,611.5,817.77,592.39
2016,7,12,9,30,338.0,330.0,1.4,29.0,588.0,710.09,514.15
2016,7,12,9,45,388.5,326.5,1.45,29.5,636.5,752.29,542.64
2016,7,12,10,0,439.0,323.0,1.5,30.0,685.0,809.44,578.58
2016,7,12,10,15,633.0,226.0,1.5,30.0,769.5,899.88,640.43
2016,7,12,10,30,827.0,129.0,1.5,30.0,854.0,962.11,677.52
2016,7,12,10,45,833.5,130.0,1.5,30.0,878.5,956.07,672.26
2016,7,12,11,0,840.0,131.0,1.5,30.0,903.0,946.92,665.99
2016,7,12,11,15,844.0,132.0,1.55,30.0,920.0,932.3,657.1
2016,7,12,11,30,848.0,133.0,1.6,30.0,937.0,914.72,646.44
2016,7,12,11,45,508.5,311.5,1.65,30.5,795.5,766.35,546.28
2016,7,12,12,0,169.0,490.0,1.7,31.0,654.0,601.47,428.24
2016,7,12,12,15,168.5,491.5,1.7,31.0,655.0,589.12,420.87
2016,7,12,12,30,168.0,493.0,1.7,31.0,656.0,576.19,411.99
2016,7,12,12,45,97.0,431.0,1.75,31.0,525.0,454.13,327.65
2016,7,12,13,0,26.0,369.0,1.8,31.0,394.0,341.45,247.83
2016,7,12,13,15,63.5,416.0,1.8,31.0,476.0,401.26,291.28
2016,7,12,13,30,101.0,463.0,1.8,31.0,558.0,455.5,329.17
2016,7,12,13,45,92.0,448.0,1.85,31.0,533.0,428.22,309.81
2016,7,12,14,0,83.0,433.0,1.9,31.0,508.0,402.1,291.58
2016,7,12,14,15,459.5,276.5,1.9,31.0,674.0,441.59,320.45
2016,7,12,14,30,836.0,120.0,1.9,31.0,840.0,468.56,335.17
2016,7,12,14,45,424.5,182.5,1.95,31.0,548.0,298.33,213.52
2016,7,12,15,0,13.0,245.0,2.0,31.0,256.0,213.37,156.6
2016,7,12,15,15,20.5,264.0,2.0,31.0,280.0,228.17,167.8
2016,7,12,15,30,28.0,283.0,2.0,31.0,304.0,229.4,168.59
2016,7,12,15,45,393.5,197.0,2.05,31.0,459.5,201.58,133.43
2016,7,12,16,0,759.0,111.0,2.1,31.0,615.0,167.83,93.28
2016,7,12,16,15,414.0,178.0,2.05,30.5,450.5,141.06,91.0
2016,7,12,16,30,69.0,245.0,2.0,30.0,286.0,181.95,142.74
2016,7,12,16,45,144.0,224.0,2.0,30.0,299.0,158.32,124.2
2016,7,12,17,0,219.0,203.0,2.0,30.0,312.0,146.48,115.12
2016,7,12,17,15,213.0,180.0,1.85,29.5,276.0,132.2,104.12
2016,7,12,17,30,207.0,157.0,1.7,29.0,240.0,111.68,87.81
2016,7,12,17,45,192.5,135.5,1.6,28.5,204.0,102.93,80.99
2016,7,12,18,0,178.0,114.0,1.5,28.0,168.0,84.43,65.81
2016,7,12,18,15,155.0,94.0,1.3,27.5,134.5,73.63,56.8
2016,7,12,18,30,132.0,74.0,1.1,27.0,101.0,58.89,44.18
2016,7,12,18,45,98.0,54.5,0.95,26.5,71.5,44.11,31.3
2016,7,12,19,0,64.0,35.0,0.8,26.0,42.0,29.01,17.75
2016,7,12,19,15,32.0,17.5,0.8,25.5,21.0,15.01,0.0
2016,7,12,19,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,13,5,15,0.0,7.5,0.75,20.5,7.5,6.82,0.0
2016,7,13,5,30,0.0,15.0,0.9,21.0,15.0,13.64,0.0
2016,7,13,5,45,93.0,32.5,1.1,21.5,45.0,120.65,83.12
2016,7,13,6,0,186.0,50.0,1.3,22.0,75.0,204.47,160.29
2016,7,13,6,15,262.5,64.5,1.35,22.5,116.5,293.73,234.78
2016,7,13,6,30,339.0,79.0,1.4,23.0,158.0,376.26,301.86
2016,7,13,6,45,399.0,89.0,1.45,23.5,204.5,445.59,356.29
2016,7,13,7,0,459.0,99.0,1.5,24.0,251.0,518.63,411.31
2016,7,13,7,15,502.5,107.5,1.75,25.0,300.0,578.94,454.46
2016,7,13,7,30,546.0,116.0,2.0,26.0,349.0,648.7,502.78
2016,7,13,7,45,583.0,121.0,2.3,27.0,398.5,702.36,538.44
2016,7,13,8,0,620.0,126.0,2.6,28.0,448.0,755.71,573.11
2016,7,13,8,15,645.0,131.0,2.65,28.5,495.5,797.13,598.52
2016,7,13,8,30,670.0,136.0,2.7,29.0,543.0,837.11,622.61
2016,7,13,8,45,513.5,209.5,2.75,29.5,536.0,768.3,571.49
2016,7,13,9,0,357.0,283.0,2.8,30.0,529.0,680.87,505.23
2016,7,13,9,15,392.0,289.0,2.75,30.5,574.5,721.08,531.59
2016,7,13,9,30,427.0,295.0,2.7,31.0,620.0,777.88,567.32
2016,7,13,9,45,402.5,323.0,2.65,31.5,641.5,778.65,563.75
2016,7,13,10,0,378.0,351.0,2.6,32.0,663.0,762.23,549.65
2016,7,13,10,15,586.5,253.0,2.55,32.0,757.0,880.69,632.0
2016,7,13,10,30,795.0,155.0,2.5,32.0,851.0,968.49,687.26
2016,7,13,10,45,803.5,155.0,2.5,32.5,875.5,962.91,680.73
2016,7,13,11,0,812.0,155.0,2.5,33.0,900.0,954.18,673.23
2016,7,13,11,15,816.0,156.5,2.45,33.0,917.5,939.54,663.09
2016,7,13,11,30,820.0,158.0,2.4,33.0,935.0,921.89,651.2
2016,7,13,11,45,824.0,157.5,2.4,33.0,945.5,899.41,636.76
2016,7,13,12,0,828.0,157.0,2.4,33.0,956.0,874.19,620.64
2016,7,13,12,15,828.5,157.0,2.35,33.0,958.5,843.9,600.89
2016,7,13,12,30,829.0,157.0,2.3,33.0,961.0,811.39,579.71
2016,7,13,12,45,835.5,151.5,2.3,33.5,957.5,771.84,553.08
2016,7,13,13,0,842.0,146.0,2.3,34.0,954.0,736.58,528.51
2016,7,13,13,15,839.0,145.0,2.25,34.0,942.0,696.24,500.23
2016,7,13,13,30,836.0,144.0,2.2,34.0,930.0,654.57,470.52
2016,7,13,13,45,582.0,282.5,2.2,34.0,824.0,570.8,409.05
2016,7,13,14,0,328.0,421.0,2.2,34.0,718.0,512.39,365.56
2016,7,13,14,15,570.0,280.0,2.15,34.0,778.0,495.41,353.64
2016,7,13,14,30,812.0,139.0,2.1,34.0,838.0,467.13,330.39
2016,7,13,14,45,803.0,136.5,2.1,34.0,805.5,417.15,290.79
2016,7,13,15,0,794.0,134.0,2.1,34.0,773.0,367.52,250.65
2016,7,13,15,15,782.0,131.5,2.05,33.5,735.5,317.58,210.14
2016,7,13,15,30,770.0,129.0,2.0,33.0,698.0,268.71,170.35
2016,7,13,15,45,533.0,207.0,1.95,33.0,590.0,232.8,149.8
2016,7,13,16,0,296.0,285.0,1.9,33.0,482.0,230.08,157.53
2016,7,13,16,15,497.0,200.5,1.85,33.0,501.5,160.83,102.36
2016,7,13,16,30,698.0,116.0,1.8,33.0,521.0,76.78,57.04
2016,7,13,16,45,671.0,111.5,1.75,33.0,472.5,70.11,51.91
2016,7,13,17,0,644.0,107.0,1.7,33.0,424.0,69.55,51.65
2016,7,13,17,15,610.0,101.5,1.55,32.5,374.5,68.11,50.77
2016,7,13,17,30,576.0,96.0,1.4,32.0,325.0,66.55,49.77
2016,7,13,17,45,529.0,89.0,1.25,31.5,276.0,63.62,47.58
2016,7,13,18,0,482.0,82.0,1.1,31.0,227.0,60.54,45.18
2016,7,13,18,15,418.5,72.5,1.0,30.0,181.0,53.81,39.68
2016,7,13,18,30,355.0,63.0,0.9,29.0,135.0,47.54,34.34
2016,7,13,18,45,266.0,50.0,0.85,28.5,95.0,38.28,26.19
2016,7,13,19,0,177.0,37.0,0.8,28.0,55.0,28.74,17.3
2016,7,13,19,15,88.5,18.5,0.8,27.5,27.5,14.51,0.0
2016,7,13,19,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,14,5,15,27.5,7.0,1.05,21.5,8.0,6.37,0.0
2016,7,14,5,30,55.0,14.0,1.2,22.0,16.0,42.97,0.0
2016,7,14,5,45,161.5,28.5,1.4,22.5,47.5,166.81,114.7
2016,7,14,6,0,268.0,43.0,1.6,23.0,79.0,259.37,203.03
2016,7,14,6,15,349.0,54.0,1.5,23.5,121.5,337.49,269.02
2016,7,14,6,30,430.0,65.0,1.4,24.0,164.0,427.79,341.18
2016,7,14,6,45,487.0,72.5,1.3,25.0,212.0,497.33,393.31
2016,7,14,7,0,544.0,80.0,1.2,26.0,260.0,569.53,443.7
2016,7,14,7,15,584.5,86.5,1.35,26.5,309.5,628.96,485.07
2016,7,14,7,30,625.0,93.0,1.5,27.0,359.0,689.12,525.75
2016,7,14,7,45,656.0,97.5,1.65,28.0,408.5,738.54,556.79
2016,7,14,8,0,687.0,102.0,1.8,29.0,458.0,787.38,586.69
2016,7,14,8,15,710.0,106.0,1.85,29.5,506.0,827.12,610.16
2016,7,14,8,30,733.0,110.0,1.9,30.0,554.0,860.34,629.03
2016,7,14,8,45,751.5,113.0,1.95,31.0,599.0,891.25,644.94
2016,7,14,9,0,770.0,116.0,2.0,32.0,644.0,919.85,659.15
2016,7,14,9,15,783.5,119.0,1.95,32.0,685.0,940.94,670.12
2016,7,14,9,30,797.0,122.0,1.9,32.0,726.0,959.23,679.39
2016,7,14,9,45,807.5,124.0,1.9,32.5,762.0,970.42,683.46
2016,7,14,10,0,818.0,126.0,1.9,33.0,798.0,967.5,678.93
2016,7,14,10,15,825.5,128.0,1.9,33.0,828.5,969.67,679.24
2016,7,14,10,30,833.0,130.0,1.9,33.0,859.0,968.7,677.69
2016,7,14,10,45,840.0,130.5,1.95,33.5,883.5,962.56,672.3
2016,7,14,11,0,847.0,131.0,2.0,34.0,908.0,953.3,665.13
2016,7,14,11,15,851.0,132.0,2.05,34.0,925.0,938.55,656.04
2016,7,14,11,30,855.0,133.0,2.1,34.0,942.0,920.8,645.17
2016,7,14,11,45,857.0,133.5,2.15,34.0,952.0,897.9,631.09
2016,7,14,12,0,859.0,134.0,2.2,34.0,962.0,872.32,615.34
2016,7,14,12,15,859.5,134.0,2.25,34.0,964.5,842.54,596.85
2016,7,14,12,30,860.0,134.0,2.3,34.0,967.0,810.54,576.83
2016,7,14,12,45,855.5,136.5,2.35,34.5,961.5,774.71,553.03
2016,7,14,13,0,851.0,139.0,2.4,35.0,956.0,737.24,527.55
2016,7,14,13,15,848.0,138.5,2.45,35.0,943.5,696.98,499.88
2016,7,14,13,30,845.0,138.0,2.5,35.0,931.0,655.34,470.63
2016,7,14,13,45,839.0,137.5,2.55,35.0,911.5,610.69,438.56
2016,7,14,14,0,833.0,137.0,2.6,35.0,892.0,565.22,405.07
2016,7,14,14,15,826.5,135.5,2.6,35.0,866.0,518.13,369.38
2016,7,14,14,30,820.0,134.0,2.6,35.0,840.0,470.63,332.43
2016,7,14,14,45,810.0,132.5,2.65,35.0,807.5,416.29,289.86
2016,7,14,15,0,800.0,131.0,2.7,35.0,775.0,366.7,249.68
2016,7,14,15,15,788.5,128.5,2.65,34.5,737.0,316.56,208.91
2016,7,14,15,30,777.0,126.0,2.6,34.0,699.0,267.43,168.83
2016,7,14,15,45,639.5,172.5,2.6,34.0,625.0,224.51,139.16
2016,7,14,16,0,502.0,219.0,2.6,34.0,551.0,203.47,129.3
2016,7,14,16,15,508.0,199.0,2.55,33.5,514.0,160.04,101.6
2016,7,14,16,30,514.0,179.0,2.5,33.0,477.0,116.68,89.23
2016,7,14,16,45,355.5,192.0,2.5,33.0,389.5,131.68,101.65
2016,7,14,17,0,197.0,205.0,2.5,33.0,302.0,147.38,114.59
2016,7,14,17,15,189.0,182.5,2.25,32.0,267.0,133.41,104.12
2016,7,14,17,30,181.0,160.0,2.0,31.0,232.0,118.94,93.07
2016,7,14,17,45,168.0,137.5,1.75,30.5,197.0,103.94,81.16
2016,7,14,18,0,155.0,115.0,1.5,30.0,162.0,88.47,68.6
2016,7,14,18,15,133.5,94.5,1.4,29.0,129.0,73.79,56.55
2016,7,14,18,30,112.0,74.0,1.3,28.0,96.0,58.74,43.84
2016,7,14,18,45,80.5,54.5,1.2,27.5,68.0,43.98,31.01
2016,7,14,19,0,49.0,35.0,1.1,27.0,40.0,28.91,17.45
2016,7,14,19,15,24.5,17.5,1.05,26.5,20.0,14.96,0.0
2016,7,14,19,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,15,5,15,24.5,6.5,1.05,21.0,7.0,0.0,0.0
2016,7,15,5,30,49.0,13.0,1.2,21.0,14.0,38.71,0.0
2016,7,15,5,45,145.5,28.5,1.35,21.5,45.0,156.59,105.97
2016,7,15,6,0,242.0,44.0,1.5,22.0,76.0,244.43,191.55
2016,7,15,6,15,319.5,56.5,1.4,22.5,118.0,321.02,256.58
2016,7,15,6,30,397.0,69.0,1.3,23.0,160.0,404.11,323.7
2016,7,15,6,45,454.0,78.0,1.25,23.5,207.0,472.16,376.39
2016,7,15,7,0,511.0,87.0,1.2,24.0,254.0,551.16,433.93
2016,7,15,7,15,552.0,94.0,1.2,25.0,303.0,610.73,473.92
2016,7,15,7,30,593.0,101.0,1.2,26.0,352.0,671.05,512.82
2016,7,15,7,45,625.5,106.0,1.3,27.0,401.5,721.66,544.46
2016,7,15,8,0,658.0,111.0,1.4,28.0,451.0,771.79,574.96
2016,7,15,8,15,483.5,180.0,1.4,28.5,443.5,693.58,517.26
2016,7,15,8,30,309.0,249.0,1.4,29.0,436.0,594.12,442.41
2016,7,15,8,45,436.5,228.5,1.4,30.0,515.0,714.39,524.9
2016,7,15,9,0,564.0,208.0,1.4,31.0,594.0,819.12,591.88
2016,7,15,9,15,667.0,171.0,1.45,31.0,656.0,890.33,636.02
2016,7,15,9,30,770.0,134.0,1.5,31.0,718.0,945.5,669.2
2016,7,15,9,45,807.0,121.5,1.6,31.5,759.5,966.82,680.47
2016,7,15,10,0,844.0,109.0,1.7,32.0,801.0,975.08,684.06
2016,7,15,10,15,851.0,110.5,1.75,32.0,831.5,976.47,684.38
2016,7,15,10,30,858.0,112.0,1.8,32.0,862.0,974.66,682.93
2016,7,15,10,45,567.5,277.0,1.9,32.5,779.0,861.69,608.71
2016,7,15,11,0,277.0,442.0,2.0,33.0,696.0,716.66,506.42
2016,7,15,11,15,573.0,281.0,2.0,33.0,819.0,837.62,594.07
2016,7,15,11,30,869.0,120.0,2.0,33.0,942.0,921.29,648.14
2016,7,15,11,45,865.5,124.0,2.0,33.0,950.5,896.62,631.49
2016,7,15,12,0,862.0,128.0,2.0,33.0,959.0,869.36,614.25
2016,7,15,12,15,862.5,128.0,2.0,33.0,961.0,839.6,595.4
2016,7,15,12,30,863.0,128.0,2.0,33.0,963.0,807.6,575.06
2016,7,15,12,45,849.0,137.0,2.0,33.0,955.0,769.85,550.89
2016,7,15,13,0,835.0,146.0,2.0,33.0,947.0,730.89,525.0
2016,7,15,13,15,832.0,145.0,1.95,33.0,934.5,690.77,496.89
2016,7,15,13,30,829.0,144.0,1.9,33.0,922.0,649.33,467.33
2016,7,15,13,45,815.0,149.0,1.85,33.0,900.5,604.29,434.58
2016,7,15,14,0,801.0,154.0,1.8,33.0,879.0,558.59,400.69
2016,7,15,14,15,794.0,152.0,1.75,32.5,853.0,511.07,365.55
2016,7,15,14,30,787.0,150.0,1.7,32.0,827.0,463.35,329.2
2016,7,15,14,45,638.5,222.5,1.7,32.0,758.0,410.63,289.27
2016,7,15,15,0,490.0,295.0,1.7,32.0,689.0,376.81,264.0
2016,7,15,15,15,490.0,277.0,1.6,31.5,654.5,333.04,229.93
2016,7,15,15,30,490.0,259.0,1.5,31.0,620.0,289.6,195.92
2016,7,15,15,45,245.0,185.5,1.45,31.0,366.0,176.52,120.12
2016,7,15,16,0,0.0,112.0,1.4,31.0,112.0,98.47,71.23
2016,7,15,16,15,13.5,164.0,1.35,30.5,172.0,140.33,103.53
2016,7,15,16,30,27.0,216.0,1.3,30.0,232.0,163.9,128.09
2016,7,15,16,45,13.5,172.5,1.3,29.5,180.5,143.13,112.04
2016,7,15,17,0,0.0,129.0,1.3,29.0,129.0,109.99,85.74
2016,7,15,17,15,0.0,113.5,1.25,28.5,113.5,97.34,75.87
2016,7,15,17,30,0.0,98.0,1.2,28.0,98.0,84.58,65.68
2016,7,15,17,45,0.0,83.0,1.15,27.5,83.0,72.1,55.55
2016,7,15,18,0,0.0,68.0,1.1,27.0,68.0,59.51,45.11
2016,7,15,18,15,0.0,54.0,0.95,26.5,54.0,47.62,35.05
2016,7,15,18,30,0.0,40.0,0.8,26.0,40.0,35.28,24.43
2016,7,15,18,45,0.0,28.0,0.7,25.5,28.0,24.67,15.13
2016,7,15,19,0,0.0,16.0,0.6,25.0,16.0,14.07,5.67
2016,7,15,19,15,0.0,8.0,0.55,25.0,8.0,7.02,0.0
2016,7,15,19,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,0.35,24.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,0.3,23.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,16,5,15,30.0,6.0,0.75,20.0,7.0,0.0,0.0
2016,7,16,5,30,60.0,12.0,0.8,20.0,14.0,43.77,0.0
2016,7,16,5,45,160.0,27.0,0.9,20.5,44.5,161.7,107.77
2016,7,16,6,0,260.0,42.0,1.0,21.0,75.0,252.81,198.14
2016,7,16,6,15,338.0,53.0,1.0,21.5,117.0,328.28,262.44
2016,7,16,6,30,416.0,64.0,1.0,22.0,159.0,415.75,332.86
2016,7,16,6,45,208.0,45.0,1.05,22.5,92.5,234.94,190.58
2016,7,16,7,0,0.0,26.0,1.1,23.0,26.0,22.89,13.35
2016,7,16,7,15,0.0,71.5,1.15,23.5,71.5,63.22,46.64
2016,7,16,7,30,0.0,117.0,1.2,24.0,117.0,109.16,83.54
2016,7,16,7,45,0.0,82.0,1.25,24.5,82.0,72.58,53.58
2016,7,16,8,0,0.0,47.0,1.3,25.0,47.0,41.51,28.22
2016,7,16,8,15,0.0,84.5,1.3,25.5,84.5,74.84,54.86
2016,7,16,8,30,0.0,122.0,1.3,26.0,122.0,110.07,82.4
2016,7,16,8,45,8.5,179.5,1.35,26.5,186.0,174.34,132.22
2016,7,16,9,0,17.0,237.0,1.4,27.0,250.0,239.77,181.43
2016,7,16,9,15,8.5,186.0,1.4,27.5,192.5,179.03,134.19
2016,7,16,9,30,0.0,135.0,1.4,28.0,135.0,121.43,89.4
2016,7,16,9,45,51.0,262.0,1.45,28.5,304.0,308.81,231.77
2016,7,16,10,0,102.0,389.0,1.5,29.0,473.0,491.96,361.7
2016,7,16,10,15,163.0,407.5,1.45,29.0,547.5,583.53,424.22
2016,7,16,10,30,224.0,426.0,1.4,29.0,622.0,655.81,472.67
2016,7,16,10,45,243.0,435.5,1.4,29.5,653.5,689.05,492.62
2016,7,16,11,0,262.0,445.0,1.4,30.0,685.0,705.23,501.71
2016,7,16,11,15,175.0,452.0,1.4,30.0,613.5,606.08,433.4
2016,7,16,11,30,88.0,459.0,1.4,30.0,542.0,512.17,367.91
2016,7,16,11,45,64.5,437.0,1.4,30.0,498.0,462.85,333.92
2016,7,16,12,0,41.0,415.0,1.4,30.0,454.0,415.48,300.57
2016,7,16,12,15,57.0,438.0,1.35,30.0,493.0,443.75,320.57
2016,7,16,12,30,73.0,461.0,1.3,30.0,532.0,469.85,338.38
2016,7,16,12,45,239.5,437.0,1.3,30.0,667.5,568.68,409.2
2016,7,16,13,0,406.0,413.0,1.3,30.0,803.0,649.28,464.68
2016,7,16,13,15,409.5,405.5,1.3,29.5,794.5,619.62,444.53
2016,7,16,13,30,413.0,398.0,1.3,29.0,786.0,589.38,424.53
2016,7,16,13,45,340.5,417.5,1.3,29.0,732.5,539.53,389.07
2016,7,16,14,0,268.0,437.0,1.3,29.0,679.0,491.04,354.61
2016,7,16,14,15,336.5,396.5,1.25,28.5,692.0,474.68,343.28
2016,7,16,14,30,405.0,356.0,1.2,28.0,705.0,444.95,321.28
2016,7,16,14,45,306.5,370.0,1.2,28.0,628.0,396.65,286.25
2016,7,16,15,0,208.0,384.0,1.2,28.0,551.0,360.34,260.69
2016,7,16,15,15,249.0,356.5,1.15,28.0,547.0,326.18,233.91
2016,7,16,15,30,290.0,329.0,1.1,28.0,543.0,298.35,211.01
2016,7,16,15,45,178.0,307.0,1.1,28.0,435.5,254.38,182.36
2016,7,16,16,0,66.0,285.0,1.1,28.0,328.0,222.88,164.08
2016,7,16,16,15,33.0,161.5,1.05,27.5,183.0,132.78,97.96
2016,7,16,16,30,0.0,38.0,1.0,27.0,38.0,33.57,22.58
2016,7,16,16,45,0.0,59.5,1.0,27.0,59.5,52.6,38.73
2016,7,16,17,0,0.0,81.0,1.0,27.0,81.0,71.69,54.83
2016,7,16,17,15,0.0,71.5,0.95,26.5,71.5,63.23,48.01
2016,7,16,17,30,0.0,62.0,0.9,26.0,62.0,54.78,41.15
2016,7,16,17,45,0.0,52.5,0.9,25.5,52.5,46.34,34.17
2016,7,16,18,0,0.0,43.0,0.9,25.0,43.0,37.92,27.07
2016,7,16,18,15,0.0,34.0,0.85,24.5,34.0,29.95,20.23
2016,7,16,18,30,0.0,25.0,0.8,24.0,25.0,22.0,13.28
2016,7,16,18,45,0.0,17.5,0.8,24.0,17.5,15.38,7.39
2016,7,16,19,0,0.0,10.0,0.8,24.0,10.0,8.78,1.41
2016,7,16,19,15,0.0,5.0,0.85,23.5,5.0,4.38,0.0
2016,7,16,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,17,5,15,29.5,6.0,0.55,20.5,7.0,0.0,0.0
2016,7,17,5,30,59.0,12.0,0.6,21.0,14.0,43.16,0.0
2016,7,17,5,45,170.5,26.0,0.65,21.5,45.0,165.33,107.17
2016,7,17,6,0,282.0,40.0,0.7,22.0,76.0,263.65,205.06
2016,7,17,6,15,362.5,51.0,0.65,22.5,119.0,346.0,273.84
2016,7,17,6,30,443.0,62.0,0.6,23.0,162.0,432.63,342.33
2016,7,17,6,45,502.5,69.0,0.6,23.5,210.5,503.76,395.81
2016,7,17,7,0,562.0,76.0,0.6,24.0,259.0,577.75,448.11
2016,7,17,7,15,602.5,82.5,0.6,24.5,309.0,637.72,488.03
2016,7,17,7,30,643.0,89.0,0.6,25.0,359.0,698.44,526.92
2016,7,17,7,45,676.5,92.5,0.6,25.5,410.0,749.29,557.72
2016,7,17,8,0,710.0,96.0,0.6,26.0,461.0,799.67,587.36
2016,7,17,8,15,732.5,100.0,0.6,26.5,509.5,834.89,606.41
2016,7,17,8,30,755.0,104.0,0.6,27.0,558.0,873.32,627.31
2016,7,17,8,45,777.0,105.0,0.6,27.5,604.5,905.64,643.96
2016,7,17,9,0,799.0,106.0,0.6,28.0,651.0,935.72,659.07
2016,7,17,9,15,812.0,108.5,0.5,28.5,692.5,956.12,666.04
2016,7,17,9,30,825.0,111.0,0.4,29.0,734.0,963.03,664.92
2016,7,17,9,45,843.5,108.5,0.35,29.5,773.0,977.63,669.76
2016,7,17,10,0,862.0,106.0,0.3,30.0,812.0,989.29,672.78
2016,7,17,10,15,869.5,107.5,0.3,30.5,843.0,991.15,671.28
2016,7,17,10,30,877.0,109.0,0.3,31.0,874.0,989.75,668.17
2016,7,17,10,45,882.5,110.0,0.35,31.5,898.5,982.58,662.96
2016,7,17,11,0,888.0,111.0,0.4,32.0,923.0,972.16,656.07
2016,7,17,11,15,891.5,112.0,0.45,32.0,940.5,956.62,647.63
2016,7,17,11,30,895.0,113.0,0.5,32.0,958.0,937.96,637.45
2016,7,17,11,45,897.0,113.5,0.55,32.0,968.0,914.47,624.4
2016,7,17,12,0,899.0,114.0,0.6,32.0,978.0,888.16,609.65
2016,7,17,12,15,899.5,114.0,0.6,32.0,981.0,857.5,591.27
2016,7,17,12,30,900.0,114.0,0.6,32.0,984.0,824.45,571.38
2016,7,17,12,45,893.5,117.5,0.65,32.5,977.5,786.79,548.18
2016,7,17,13,0,887.0,121.0,0.7,33.0,971.0,747.48,523.72
2016,7,17,13,15,885.0,120.5,0.75,33.0,959.0,706.53,497.19
2016,7,17,13,30,883.0,120.0,0.8,33.0,947.0,664.02,468.83
2016,7,17,13,45,878.0,119.5,0.85,33.0,927.5,618.32,437.44
2016,7,17,14,0,873.0,119.0,0.9,33.0,908.0,571.62,404.34
2016,7,17,14,15,867.0,117.5,0.9,33.0,881.5,522.87,368.38
2016,7,17,14,30,861.0,116.0,0.9,33.0,855.0,473.6,330.93
2016,7,17,14,45,852.0,115.0,0.95,33.0,822.5,423.2,291.82
2016,7,17,15,0,843.0,114.0,1.0,33.0,790.0,372.97,251.71
2016,7,17,15,15,832.0,112.0,1.0,32.5,751.5,321.82,210.55
2016,7,17,15,30,821.0,110.0,1.0,32.0,713.0,271.45,169.8
2016,7,17,15,45,805.5,107.5,1.0,32.0,670.0,212.31,123.54
2016,7,17,16,0,790.0,105.0,1.0,32.0,627.0,163.01,87.89
2016,7,17,16,15,772.0,102.0,1.0,32.0,580.5,115.13,60.2
2016,7,17,16,30,754.0,99.0,1.0,32.0,534.0,69.63,51.49
2016,7,17,16,45,730.0,95.0,1.05,32.0,484.5,66.49,49.18
2016,7,17,17,0,706.0,91.0,1.1,32.0,435.0,59.33,43.5
2016,7,17,17,15,674.5,86.0,1.05,31.5,384.5,57.74,42.46
2016,7,17,17,30,643.0,81.0,1.0,31.0,334.0,56.03,41.28
2016,7,17,17,45,600.0,75.0,1.0,30.5,284.0,53.37,39.27
2016,7,17,18,0,557.0,69.0,1.0,30.0,234.0,50.57,37.05
2016,7,17,18,15,495.5,61.0,0.9,29.0,186.5,45.92,33.23
2016,7,17,18,30,434.0,53.0,0.8,28.0,139.0,41.09,29.05
2016,7,17,18,45,343.5,42.5,0.75,27.0,97.5,33.75,22.54
2016,7,17,19,0,253.0,32.0,0.7,26.0,56.0,26.12,15.08
2016,7,17,19,15,126.5,16.0,0.7,25.5,28.0,12.6,0.0
2016,7,17,19,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,18,5,15,30.0,5.5,0.8,21.0,6.5,0.0,0.0
2016,7,18,5,30,60.0,11.0,0.9,21.0,13.0,42.74,0.0
2016,7,18,5,45,162.0,26.0,1.0,21.5,43.5,159.61,100.48
2016,7,18,6,0,264.0,41.0,1.1,22.0,74.0,253.96,197.72
2016,7,18,6,15,343.5,52.5,1.05,22.5,116.5,331.14,263.45
2016,7,18,6,30,423.0,64.0,1.0,23.0,159.0,420.03,334.66
2016,7,18,6,45,479.0,72.5,1.0,24.0,206.5,489.7,387.49
2016,7,18,7,0,535.0,81.0,1.0,25.0,254.0,562.03,438.7
2016,7,18,7,15,575.5,88.0,1.0,25.5,303.5,621.84,479.3
2016,7,18,7,30,616.0,95.0,1.0,26.0,353.0,682.39,518.86
2016,7,18,7,45,648.0,100.0,1.05,27.0,403.0,733.16,549.78
2016,7,18,8,0,680.0,105.0,1.1,28.0,453.0,783.4,579.47
2016,7,18,8,15,703.0,109.5,1.0,28.5,501.0,823.66,600.97
2016,7,18,8,30,726.0,114.0,0.9,29.0,549.0,862.35,620.79
2016,7,18,8,45,746.5,116.0,0.8,29.5,594.5,888.57,632.13
2016,7,18,9,0,767.0,118.0,0.7,30.0,640.0,917.97,645.23
2016,7,18,9,15,780.5,121.0,0.65,30.5,681.5,939.07,653.85
2016,7,18,9,30,794.0,124.0,0.6,31.0,723.0,957.37,660.8
2016,7,18,9,45,806.5,125.5,0.55,31.5,759.5,970.01,664.37
2016,7,18,10,0,819.0,127.0,0.5,32.0,796.0,979.59,666.24
2016,7,18,10,15,826.5,128.5,0.5,32.0,826.5,970.13,659.47
2016,7,18,10,30,834.0,130.0,0.5,32.0,857.0,968.64,657.82
2016,7,18,10,45,839.5,131.5,0.5,32.5,881.0,962.02,651.84
2016,7,18,11,0,845.0,133.0,0.5,33.0,905.0,952.26,644.22
2016,7,18,11,15,849.0,134.0,0.6,33.0,922.0,937.48,637.12
2016,7,18,11,30,853.0,135.0,0.7,33.0,939.0,919.7,628.23
2016,7,18,11,45,855.5,135.0,0.85,33.5,949.5,896.75,615.71
2016,7,18,12,0,858.0,135.0,1.0,34.0,960.0,871.11,601.29
2016,7,18,12,15,652.0,276.0,1.15,34.0,904.0,805.98,560.51
2016,7,18,12,30,446.0,417.0,1.3,34.0,848.0,734.54,511.65
2016,7,18,12,45,448.0,413.5,1.5,34.0,844.5,706.82,495.78
2016,7,18,13,0,450.0,410.0,1.7,34.0,841.0,678.2,478.27
2016,7,18,13,15,640.0,278.5,1.7,34.0,882.5,670.6,476.56
2016,7,18,13,30,830.0,147.0,1.7,34.0,924.0,650.71,465.21
2016,7,18,13,45,658.5,254.0,1.75,34.0,862.5,591.94,421.91
2016,7,18,14,0,487.0,361.0,1.8,34.0,801.0,546.5,388.13
2016,7,18,14,15,637.5,256.5,1.85,33.5,814.0,508.67,362.18
2016,7,18,14,30,788.0,152.0,1.9,33.0,827.0,463.25,328.18
2016,7,18,14,45,652.0,218.5,1.95,33.0,763.0,411.07,288.63
2016,7,18,15,0,516.0,285.0,2.0,33.0,699.0,376.94,262.93
2016,7,18,15,15,623.5,216.5,2.0,33.0,692.0,324.39,219.15
2016,7,18,15,30,731.0,148.0,2.0,33.0,685.0,262.9,166.99
2016,7,18,15,45,526.5,212.0,2.0,33.0,587.0,231.7,149.17
2016,7,18,16,0,322.0,276.0,2.0,33.0,489.0,225.41,153.28
2016,7,18,16,15,456.0,214.0,1.95,32.5,490.0,163.25,106.65
2016,7,18,16,30,590.0,152.0,1.9,32.0,491.0,94.96,72.05
2016,7,18,16,45,477.5,164.0,1.85,32.0,422.5,105.78,81.16
2016,7,18,17,0,365.0,176.0,1.8,32.0,354.0,123.29,95.61
2016,7,18,17,15,344.0,160.0,1.65,31.5,312.0,114.04,88.57
2016,7,18,17,30,323.0,144.0,1.5,31.0,270.0,104.34,81.11
2016,7,18,17,45,303.0,125.0,1.4,30.5,229.5,92.26,71.52
2016,7,18,18,0,283.0,106.0,1.3,30.0,189.0,79.67,61.3
2016,7,18,18,15,309.0,84.5,1.25,29.0,159.0,62.38,47.0
2016,7,18,18,30,335.0,63.0,1.2,28.0,129.0,47.62,34.49
2016,7,18,18,45,256.5,48.5,1.2,27.5,90.0,37.23,25.33
2016,7,18,19,0,178.0,34.0,1.2,27.0,51.0,26.49,15.17
2016,7,18,19,15,89.0,17.0,1.25,26.5,25.5,13.37,0.0
2016,7,18,19,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,5,15,28.0,5.5,0.95,21.5,6.0,0.0,0.0
2016,7,19,5,30,56.0,11.0,1.1,22.0,12.0,40.5,0.0
2016,7,19,5,45,162.5,26.0,1.3,22.5,43.0,159.2,96.42
2016,7,19,6,0,269.0,41.0,1.5,23.0,74.0,257.27,199.57
2016,7,19,6,15,350.5,52.5,1.6,23.5,117.0,335.85,267.08
2016,7,19,6,30,432.0,64.0,1.7,24.0,160.0,426.11,340.35
2016,7,19,6,45,489.5,72.5,1.8,24.5,208.5,497.3,396.07
2016,7,19,7,0,547.0,81.0,1.9,25.0,257.0,571.22,450.65
2016,7,19,7,15,588.0,88.0,1.95,25.5,307.0,631.86,493.08
2016,7,19,7,30,629.0,95.0,2.0,26.0,357.0,693.24,534.55
2016,7,19,7,45,660.5,99.5,2.05,27.0,407.5,743.3,565.64
2016,7,19,8,0,692.0,104.0,2.1,28.0,458.0,792.77,595.44
2016,7,19,8,15,714.5,108.5,2.0,28.5,506.0,832.85,618.06
2016,7,19,8,30,737.0,113.0,1.9,29.0,554.0,865.93,635.51
2016,7,19,8,45,753.0,117.0,1.85,29.5,599.0,895.71,650.97
2016,7,19,9,0,769.0,121.0,1.8,30.0,644.0,923.08,664.66
2016,7,19,9,15,782.0,124.0,1.65,30.0,684.5,943.69,674.04
2016,7,19,9,30,795.0,127.0,1.5,30.0,725.0,961.47,681.48
2016,7,19,9,45,517.0,257.5,1.4,30.5,654.0,823.52,587.57
2016,7,19,10,0,239.0,388.0,1.3,31.0,583.0,645.6,461.78
2016,7,19,10,15,371.0,360.5,1.2,31.0,677.0,757.28,538.15
2016,7,19,10,30,503.0,333.0,1.1,31.0,771.0,864.32,605.66
2016,7,19,10,45,669.0,236.5,1.0,31.5,836.5,920.34,640.27
2016,7,19,11,0,835.0,140.0,0.9,32.0,902.0,949.1,653.37
2016,7,19,11,15,838.5,141.0,0.8,32.0,919.0,933.87,641.46
2016,7,19,11,30,842.0,142.0,0.7,32.0,936.0,915.69,628.44
2016,7,19,11,45,503.5,314.5,0.65,32.5,791.0,763.69,528.59
2016,7,19,12,0,165.0,487.0,0.6,33.0,646.0,595.13,412.27
2016,7,19,12,15,94.5,423.5,0.5,33.0,514.5,461.81,324.3
2016,7,19,12,30,24.0,360.0,0.4,33.0,383.0,341.37,241.56
2016,7,19,12,45,91.0,422.0,0.35,33.5,509.5,441.54,310.91
2016,7,19,13,0,158.0,484.0,0.3,34.0,636.0,532.19,369.27
2016,7,19,13,15,219.0,468.5,0.25,34.0,675.5,546.75,378.06
2016,7,19,13,30,280.0,453.0,0.2,34.0,715.0,551.34,380.79
2016,7,19,13,45,238.5,450.5,0.15,34.0,670.5,510.02,352.51
2016,7,19,14,0,197.0,448.0,0.1,34.0,626.0,467.32,323.77
2016,7,19,14,15,503.5,293.5,0.15,33.5,729.5,473.31,329.22
2016,7,19,14,30,810.0,139.0,0.2,33.0,833.0,462.15,318.97
2016,7,19,14,45,798.0,138.5,0.25,33.0,800.0,412.35,281.06
2016,7,19,15,0,786.0,138.0,0.3,33.0,767.0,363.19,242.89
2016,7,19,15,15,774.5,135.5,0.3,33.0,729.5,313.54,203.4
2016,7,19,15,30,763.0,133.0,0.3,33.0,692.0,264.91,164.63
2016,7,19,15,45,743.0,131.5,0.35,33.0,648.5,216.76,127.81
2016,7,19,16,0,723.0,130.0,0.4,33.0,605.0,163.43,90.19
2016,7,19,16,15,702.5,125.5,0.4,32.5,559.5,117.29,64.26
2016,7,19,16,30,682.0,121.0,0.4,32.0,514.0,74.05,54.99
2016,7,19,16,45,483.0,156.0,0.4,32.0,421.5,100.81,76.92
2016,7,19,17,0,284.0,191.0,0.4,32.0,329.0,131.74,101.93
2016,7,19,17,15,269.0,171.0,0.4,31.5,289.5,120.32,93.22
2016,7,19,17,30,254.0,151.0,0.4,31.0,250.0,108.33,84.04
2016,7,19,17,45,229.0,131.5,0.45,31.0,211.0,96.05,74.28
2016,7,19,18,0,204.0,112.0,0.5,31.0,172.0,83.25,63.87
2016,7,19,18,15,173.0,92.0,0.5,30.0,136.0,69.6,52.72
2016,7,19,18,30,142.0,72.0,0.5,29.0,100.0,55.45,40.82
2016,7,19,18,45,97.0,52.5,0.55,28.5,69.0,42.41,29.44
2016,7,19,19,0,52.0,33.0,0.6,28.0,38.0,27.28,15.58
2016,7,19,19,15,26.0,16.5,0.6,27.5,19.0,14.05,0.0
2016,7,19,19,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,0.65,26.5,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,0.45,22.5,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,0.25,22.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,0.3,21.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,20,5,15,21.0,5.0,1.3,20.5,5.5,0.0,0.0
2016,7,20,5,30,42.0,10.0,1.5,21.0,11.0,31.92,0.0
2016,7,20,5,45,149.5,25.0,1.7,21.5,41.0,148.97,86.57
2016,7,20,6,0,257.0,40.0,1.9,22.0,71.0,248.14,193.16
2016,7,20,6,15,340.0,51.5,1.85,22.5,113.5,327.12,261.51
2016,7,20,6,30,423.0,63.0,1.8,23.0,156.0,418.11,335.68
2016,7,20,6,45,485.5,71.0,1.75,23.5,205.0,492.08,393.49
2016,7,20,7,0,548.0,79.0,1.7,24.0,254.0,569.16,449.97
2016,7,20,7,15,590.5,85.5,1.8,25.0,304.5,630.4,492.2
2016,7,20,7,30,633.0,92.0,1.9,26.0,355.0,692.49,533.44
2016,7,20,7,45,667.5,96.0,2.0,27.0,406.0,744.66,566.31
2016,7,20,8,0,702.0,100.0,2.1,28.0,457.0,796.41,597.98
2016,7,20,8,15,725.5,104.5,2.05,28.5,506.5,837.67,621.77
2016,7,20,8,30,749.0,109.0,2.0,29.0,556.0,872.36,640.73
2016,7,20,8,45,769.0,111.5,1.95,29.5,602.5,904.49,657.71
2016,7,20,9,0,789.0,114.0,1.9,30.0,649.0,934.28,672.93
2016,7,20,9,15,803.0,117.0,1.85,30.0,691.5,956.13,684.28
2016,7,20,9,30,817.0,120.0,1.8,30.0,734.0,975.11,693.87
2016,7,20,9,45,828.5,122.5,1.8,30.5,771.5,987.98,698.91
2016,7,20,10,0,840.0,125.0,1.8,31.0,809.0,986.73,695.32
2016,7,20,10,15,848.0,126.5,1.8,31.0,840.5,988.79,695.51
2016,7,20,10,30,856.0,128.0,1.8,31.0,872.0,987.64,693.81
2016,7,20,10,45,861.0,130.0,1.8,31.5,896.5,980.79,687.36
2016,7,20,11,0,866.0,132.0,1.8,32.0,921.0,970.71,679.13
2016,7,20,11,15,870.0,133.0,1.75,32.0,939.0,955.52,668.67
2016,7,20,11,30,874.0,134.0,1.7,32.0,957.0,937.26,656.45
2016,7,20,11,45,875.5,135.0,1.7,32.5,967.0,913.77,640.37
2016,7,20,12,0,877.0,136.0,1.7,33.0,977.0,887.53,622.7
2016,7,20,12,15,877.5,136.0,1.7,33.0,979.5,857.0,603.62
2016,7,20,12,30,878.0,136.0,1.7,33.0,982.0,824.17,583.04
2016,7,20,12,45,883.0,131.5,1.7,33.0,978.5,788.9,560.79
2016,7,20,13,0,888.0,127.0,1.7,33.0,975.0,751.39,536.7
2016,7,20,13,15,885.0,126.5,1.7,33.0,962.5,709.49,507.94
2016,7,20,13,30,882.0,126.0,1.7,33.0,950.0,666.11,477.54
2016,7,20,13,45,876.0,126.0,1.7,33.0,930.0,620.02,444.51
2016,7,20,14,0,870.0,126.0,1.7,33.0,910.0,573.03,409.97
2016,7,20,14,15,863.5,124.5,1.7,33.0,883.5,523.94,373.0
2016,7,20,14,30,857.0,123.0,1.7,33.0,857.0,474.39,334.63
2016,7,20,14,45,848.0,121.5,1.75,33.0,824.0,423.6,294.45
2016,7,20,15,0,839.0,120.0,1.8,33.0,791.0,372.99,253.39
2016,7,20,15,15,828.0,118.0,1.8,32.5,752.5,314.55,206.47
2016,7,20,15,30,817.0,116.0,1.8,32.0,714.0,263.56,164.82
2016,7,20,15,45,577.0,194.0,1.85,32.0,603.5,224.2,142.04
2016,7,20,16,0,337.0,272.0,1.9,32.0,493.0,223.51,151.98
2016,7,20,16,15,543.5,187.5,1.85,31.5,513.0,150.22,95.1
2016,7,20,16,30,750.0,103.0,1.8,31.0,533.0,70.33,52.32
2016,7,20,16,45,726.0,99.0,1.75,31.0,483.5,69.6,52.0
2016,7,20,17,0,702.0,95.0,1.7,31.0,434.0,62.2,46.1
2016,7,20,17,15,669.5,89.5,1.6,30.5,383.0,60.37,44.86
2016,7,20,17,30,637.0,84.0,1.5,30.0,332.0,58.4,43.47
2016,7,20,17,45,593.0,77.5,1.4,29.5,281.5,55.45,41.2
2016,7,20,18,0,549.0,71.0,1.3,29.0,231.0,52.36,38.72
2016,7,20,18,15,486.0,62.5,1.25,28.0,183.0,47.37,34.58
2016,7,20,18,30,423.0,54.0,1.2,27.0,135.0,42.17,30.05
2016,7,20,18,45,331.5,42.5,1.15,26.0,94.0,33.97,22.74
2016,7,20,19,0,240.0,31.0,1.1,25.0,53.0,24.27,13.33
2016,7,20,19,15,120.0,15.5,1.1,24.5,26.5,12.23,0.0
2016,7,20,19,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,0.35,20.5,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,21,5,15,25.5,4.5,0.75,19.5,5.0,0.0,0.0
2016,7,21,5,30,51.0,9.0,0.9,20.0,10.0,35.85,0.0
2016,7,21,5,45,158.5,23.5,1.05,21.0,40.0,150.77,83.2
2016,7,21,6,0,266.0,38.0,1.2,22.0,70.0,250.63,194.09
2016,7,21,6,15,348.0,50.0,1.0,22.5,113.0,330.16,262.09
2016,7,21,6,30,430.0,62.0,0.8,23.0,156.0,421.64,334.72
2016,7,21,6,45,489.0,70.5,0.6,23.5,204.0,493.75,388.41
2016,7,21,7,0,548.0,79.0,0.4,24.0,252.0,568.75,439.73
2016,7,21,7,15,589.5,85.5,0.4,25.0,302.5,629.17,478.94
2016,7,21,7,30,631.0,92.0,0.4,26.0,353.0,690.36,516.94
2016,7,21,7,45,662.0,97.5,0.45,27.0,403.5,741.29,547.23
2016,7,21,8,0,693.0,103.0,0.5,28.0,454.0,791.63,576.27
2016,7,21,8,15,716.5,107.5,0.5,28.5,503.0,832.69,598.86
2016,7,21,8,30,740.0,112.0,0.5,29.0,552.0,866.84,616.74
2016,7,21,8,45,756.0,116.5,0.55,29.5,597.5,897.29,633.08
2016,7,21,9,0,772.0,121.0,0.6,30.0,643.0,925.29,647.84
2016,7,21,9,15,499.0,235.0,0.6,30.0,581.0,785.12,556.31
2016,7,21,9,30,226.0,349.0,0.6,30.0,519.0,600.82,429.73
2016,7,21,9,45,272.5,358.0,0.65,30.5,573.0,670.21,476.78
2016,7,21,10,0,319.0,367.0,0.7,31.0,627.0,720.05,507.83
2016,7,21,10,15,560.0,263.5,0.7,31.0,741.0,859.02,600.48
2016,7,21,10,30,801.0,160.0,0.7,31.0,855.0,977.42,671.61
2016,7,21,10,45,501.0,306.5,0.75,31.5,745.5,822.74,570.76
2016,7,21,11,0,201.0,453.0,0.8,32.0,636.0,642.0,448.54
2016,7,21,11,15,127.0,438.5,0.8,32.0,555.0,547.65,386.38
2016,7,21,11,30,53.0,424.0,0.8,32.0,474.0,446.36,316.95
2016,7,21,11,45,35.0,368.5,0.85,32.5,402.0,372.13,266.01
2016,7,21,12,0,17.0,313.0,0.9,33.0,330.0,295.3,211.92
2016,7,21,12,15,69.0,398.0,0.9,33.0,465.0,417.49,298.46
2016,7,21,12,30,121.0,483.0,0.9,33.0,600.0,529.62,373.67
2016,7,21,12,45,481.0,319.0,0.95,33.0,779.0,652.19,461.69
2016,7,21,13,0,841.0,155.0,1.0,33.0,958.0,739.29,522.73
2016,7,21,13,15,471.5,307.0,1.0,33.0,756.0,581.57,412.25
2016,7,21,13,30,102.0,459.0,1.0,33.0,554.0,452.16,320.16
2016,7,21,13,45,108.5,443.5,1.05,33.5,543.0,433.52,307.96
2016,7,21,14,0,115.0,428.0,1.1,34.0,532.0,407.95,290.07
2016,7,21,14,15,89.0,408.0,1.1,34.0,487.0,376.02,267.94
2016,7,21,14,30,63.0,388.0,1.1,34.0,442.0,340.51,243.36
2016,7,21,14,45,210.0,369.0,1.15,34.0,538.5,366.46,259.94
2016,7,21,15,0,357.0,350.0,1.2,34.0,635.0,375.27,261.97
2016,7,21,15,15,562.5,243.0,1.2,33.5,666.5,326.0,219.9
2016,7,21,15,30,768.0,136.0,1.2,33.0,698.0,266.04,166.84
2016,7,21,15,45,744.5,136.0,1.25,33.0,653.5,218.07,129.78
2016,7,21,16,0,721.0,136.0,1.3,33.0,609.0,164.85,92.15
2016,7,21,16,15,700.0,131.5,1.35,32.5,562.5,118.7,66.51
2016,7,21,16,30,679.0,127.0,1.4,32.0,516.0,78.17,58.48
2016,7,21,16,45,650.5,122.0,1.45,32.0,466.5,77.71,58.37
2016,7,21,17,0,622.0,117.0,1.5,32.0,417.0,77.14,58.12
2016,7,21,17,15,587.0,110.0,1.45,31.5,367.0,74.91,56.63
2016,7,21,17,30,552.0,103.0,1.4,31.0,317.0,72.51,54.96
2016,7,21,17,45,506.0,94.0,1.35,30.5,268.0,68.23,51.65
2016,7,21,18,0,460.0,85.0,1.3,30.0,219.0,62.21,46.78
2016,7,21,18,15,396.5,74.0,1.3,29.0,172.5,55.1,40.9
2016,7,21,18,30,333.0,63.0,1.3,28.0,126.0,47.72,34.54
2016,7,21,18,45,246.0,48.0,1.3,27.5,86.5,36.91,24.97
2016,7,21,19,0,159.0,33.0,1.3,27.0,47.0,25.74,14.15
2016,7,21,19,15,79.5,16.5,1.4,26.5,23.5,13.01,0.0
2016,7,21,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,1.65,25.5,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
