Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,22,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,22,5,15,14.0,3.5,1.05,21.5,4.0,0.0,0.0
2016,7,22,5,30,28.0,7.0,1.2,22.0,8.0,21.53,0.0
2016,7,22,5,45,120.5,23.5,1.4,22.5,36.5,127.78,64.69
2016,7,22,6,0,213.0,40.0,1.6,23.0,65.0,220.65,169.72
2016,7,22,6,15,292.0,54.0,1.7,23.5,106.5,298.4,237.06
2016,7,22,6,30,371.0,68.0,1.8,24.0,148.0,382.9,306.56
2016,7,22,6,45,432.5,77.5,1.9,24.5,195.5,453.59,362.84
2016,7,22,7,0,494.0,87.0,2.0,25.0,243.0,534.83,424.31
2016,7,22,7,15,536.5,95.0,2.05,25.5,292.5,596.36,468.07
2016,7,22,7,30,579.0,103.0,2.1,26.0,342.0,658.77,510.94
2016,7,22,7,45,561.0,121.5,2.15,27.0,378.5,680.19,522.34
2016,7,22,8,0,543.0,140.0,2.2,28.0,415.0,689.99,525.54
2016,7,22,8,15,621.0,131.5,2.15,28.5,476.5,772.28,579.34
2016,7,22,8,30,699.0,123.0,2.1,29.0,538.0,846.28,625.09
2016,7,22,8,45,580.0,181.5,2.1,29.5,545.0,806.59,594.85
2016,7,22,9,0,461.0,240.0,2.1,30.0,552.0,752.36,552.97
2016,7,22,9,15,454.0,260.5,2.0,30.5,584.0,768.38,560.33
2016,7,22,9,30,447.0,281.0,1.9,31.0,616.0,781.87,565.36
2016,7,22,9,45,496.0,282.5,1.85,31.5,671.5,828.8,594.0
2016,7,22,10,0,545.0,284.0,1.8,32.0,727.0,873.61,620.32
2016,7,22,10,15,690.0,207.0,1.7,32.0,790.5,934.72,659.2
2016,7,22,10,30,835.0,130.0,1.6,32.0,854.0,968.15,677.11
2016,7,22,10,45,638.5,251.5,1.5,32.5,815.0,904.61,633.24
2016,7,22,11,0,442.0,373.0,1.4,33.0,776.0,816.53,569.7
2016,7,22,11,15,650.0,253.0,1.3,33.0,857.5,881.85,615.66
2016,7,22,11,30,858.0,133.0,1.2,33.0,939.0,920.72,637.94
2016,7,22,11,45,859.0,134.5,1.15,33.5,949.0,897.62,621.02
2016,7,22,12,0,860.0,136.0,1.1,34.0,959.0,871.83,603.28
2016,7,22,12,15,860.5,136.0,1.05,34.0,961.5,841.78,584.22
2016,7,22,12,30,861.0,136.0,1.0,34.0,964.0,809.46,563.77
2016,7,22,12,45,857.5,137.5,0.95,34.5,958.5,773.23,539.73
2016,7,22,13,0,854.0,139.0,0.9,35.0,953.0,735.27,513.9
2016,7,22,13,15,851.0,138.5,0.85,35.0,940.5,694.53,486.22
2016,7,22,13,30,848.0,138.0,0.8,35.0,928.0,652.38,457.09
2016,7,22,13,45,843.5,136.5,0.8,35.0,908.5,607.32,425.86
2016,7,22,14,0,839.0,135.0,0.8,35.0,889.0,561.32,393.11
2016,7,22,14,15,832.0,133.5,0.75,35.0,862.5,513.32,357.67
2016,7,22,14,30,825.0,132.0,0.7,35.0,836.0,464.94,321.01
2016,7,22,14,45,815.0,130.5,0.7,35.0,803.0,409.82,279.09
2016,7,22,15,0,805.0,129.0,0.7,35.0,770.0,359.61,239.5
2016,7,22,15,15,549.5,227.0,0.7,34.5,655.0,310.49,207.17
2016,7,22,15,30,294.0,325.0,0.7,34.0,540.0,293.66,201.44
2016,7,22,15,45,516.5,224.0,0.7,34.0,573.0,234.5,149.48
2016,7,22,16,0,739.0,123.0,0.7,34.0,606.0,164.03,90.21
2016,7,22,16,15,719.0,119.0,0.7,33.5,559.5,110.28,59.56
2016,7,22,16,30,699.0,115.0,0.7,33.0,513.0,70.6,52.04
2016,7,22,16,45,663.0,113.0,0.75,33.0,463.0,71.73,53.22
2016,7,22,17,0,627.0,111.0,0.8,33.0,413.0,72.95,54.42
2016,7,22,17,15,592.0,104.5,0.75,32.5,363.0,70.91,53.07
2016,7,22,17,30,557.0,98.0,0.7,32.0,313.0,68.72,51.56
2016,7,22,17,45,507.0,90.5,0.7,31.5,263.5,65.48,49.12
2016,7,22,18,0,457.0,83.0,0.7,31.0,214.0,60.8,45.38
2016,7,22,18,15,394.0,71.5,0.7,30.0,168.5,53.28,39.18
2016,7,22,18,30,331.0,60.0,0.7,29.0,123.0,45.48,32.49
2016,7,22,18,45,243.0,45.5,0.7,28.5,84.0,35.0,23.26
2016,7,22,19,0,155.0,31.0,0.7,28.0,45.0,24.18,12.71
2016,7,22,19,15,77.5,15.5,0.75,27.5,22.5,14.1,0.0
2016,7,22,19,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,0.85,27.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,0.95,26.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,23,5,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,7,23,5,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,23,5,45,112.5,19.0,1.2,22.5,31.5,113.68,52.2
2016,7,23,6,0,225.0,38.0,1.4,23.0,63.0,225.1,172.71
2016,7,23,6,15,305.0,51.0,1.3,23.5,104.5,302.59,239.72
2016,7,23,6,30,385.0,64.0,1.2,24.0,146.0,387.02,308.32
2016,7,23,6,45,446.0,73.0,1.1,25.0,193.5,463.25,366.48
2016,7,23,7,0,507.0,82.0,1.0,26.0,241.0,538.95,420.51
2016,7,23,7,15,549.5,89.5,1.0,27.0,290.5,600.14,461.53
2016,7,23,7,30,592.0,97.0,1.0,28.0,340.0,662.24,501.38
2016,7,23,7,45,627.0,102.0,1.05,29.0,390.0,715.06,533.75
2016,7,23,8,0,662.0,107.0,1.1,30.0,440.0,767.53,564.92
2016,7,23,8,15,686.0,111.5,1.1,30.5,488.5,808.36,588.12
2016,7,23,8,30,710.0,116.0,1.1,31.0,537.0,847.69,609.97
2016,7,23,8,45,730.0,119.5,1.15,31.5,582.5,874.62,624.28
2016,7,23,9,0,750.0,123.0,1.2,32.0,628.0,905.09,640.85
2016,7,23,9,15,764.5,126.0,1.2,32.0,669.5,927.03,652.54
2016,7,23,9,30,779.0,129.0,1.2,32.0,711.0,946.21,662.64
2016,7,23,9,45,799.5,126.0,1.2,32.5,750.0,961.7,669.19
2016,7,23,10,0,820.0,123.0,1.2,33.0,789.0,963.37,667.45
2016,7,23,10,15,827.5,125.0,1.15,33.5,819.5,965.59,665.54
2016,7,23,10,30,835.0,127.0,1.1,34.0,850.0,964.64,661.84
2016,7,23,10,45,841.0,128.5,1.05,34.5,874.5,958.51,655.2
2016,7,23,11,0,847.0,130.0,1.0,35.0,899.0,949.2,646.86
2016,7,23,11,15,851.0,131.0,0.95,35.0,916.5,934.37,636.73
2016,7,23,11,30,855.0,132.0,0.9,35.0,934.0,916.52,624.95
2016,7,23,11,45,857.0,132.5,0.9,35.0,944.0,893.48,610.98
2016,7,23,12,0,859.0,133.0,0.9,35.0,954.0,867.73,595.44
2016,7,23,12,15,635.5,274.0,0.85,35.0,882.0,788.6,543.52
2016,7,23,12,30,412.0,415.0,0.8,35.0,810.0,704.42,485.04
2016,7,23,12,45,408.0,413.0,0.8,35.5,803.0,674.58,465.56
2016,7,23,13,0,404.0,411.0,0.8,36.0,796.0,644.31,445.06
2016,7,23,13,15,325.5,435.5,0.75,36.0,743.0,587.86,406.74
2016,7,23,13,30,247.0,460.0,0.7,36.0,690.0,534.84,370.72
2016,7,23,13,45,219.5,453.5,0.7,36.0,654.5,500.02,347.54
2016,7,23,14,0,192.0,447.0,0.7,36.0,619.0,462.78,322.46
2016,7,23,14,15,265.5,418.0,0.7,35.5,649.0,452.95,316.32
2016,7,23,14,30,339.0,389.0,0.7,35.0,679.0,443.59,309.16
2016,7,23,14,45,566.5,261.5,0.75,35.0,722.0,408.6,281.36
2016,7,23,15,0,794.0,134.0,0.8,35.0,765.0,358.52,239.18
2016,7,23,15,15,499.5,237.0,0.8,35.0,627.5,302.7,202.83
2016,7,23,15,30,205.0,340.0,0.8,35.0,490.0,293.58,203.92
2016,7,23,15,45,473.5,230.0,0.85,35.0,547.5,230.35,147.77
2016,7,23,16,0,742.0,120.0,0.9,35.0,605.0,160.83,87.62
2016,7,23,16,15,722.5,116.0,0.95,34.5,558.5,107.14,57.37
2016,7,23,16,30,703.0,112.0,1.0,34.0,512.0,68.8,50.4
2016,7,23,16,45,681.0,106.0,1.05,34.0,464.0,67.26,49.4
2016,7,23,17,0,659.0,100.0,1.1,34.0,416.0,65.53,48.19
2016,7,23,17,15,626.0,94.0,1.05,33.5,366.0,63.52,46.83
2016,7,23,17,30,593.0,88.0,1.0,33.0,316.0,61.36,45.32
2016,7,23,17,45,551.5,80.0,1.0,32.5,267.0,57.42,42.27
2016,7,23,18,0,510.0,72.0,1.0,32.0,218.0,53.24,38.92
2016,7,23,18,15,447.5,63.0,0.95,31.0,172.0,47.9,34.53
2016,7,23,18,30,385.0,54.0,0.9,30.0,126.0,42.34,29.72
2016,7,23,18,45,297.5,41.0,0.9,29.0,86.5,31.68,20.44
2016,7,23,19,0,210.0,28.0,0.9,28.0,47.0,21.92,10.79
2016,7,23,19,15,105.0,14.0,0.95,27.5,23.5,12.73,0.0
2016,7,23,19,30,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,1.05,27.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,5,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,7,24,5,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,24,5,45,138.5,17.5,0.85,23.5,33.0,125.29,51.39
2016,7,24,6,0,277.0,35.0,1.0,24.0,66.0,255.16,194.23
2016,7,24,6,15,361.0,46.0,0.95,24.0,109.0,336.94,265.02
2016,7,24,6,30,445.0,57.0,0.9,24.0,152.0,425.47,336.62
2016,7,24,6,45,503.0,65.5,0.9,24.5,200.0,497.05,391.3
2016,7,24,7,0,561.0,74.0,0.9,25.0,248.0,571.57,444.82
2016,7,24,7,15,602.5,80.5,0.8,26.0,299.0,632.3,483.98
2016,7,24,7,30,644.0,87.0,0.7,27.0,350.0,693.84,521.48
2016,7,24,7,45,675.0,92.0,0.6,28.5,400.5,744.47,548.53
2016,7,24,8,0,706.0,97.0,0.5,30.0,451.0,794.5,573.74
2016,7,24,8,15,729.0,101.0,0.4,30.5,500.0,829.85,590.71
2016,7,24,8,30,752.0,105.0,0.3,31.0,549.0,868.76,609.51
2016,7,24,8,45,770.5,108.0,0.25,32.0,595.0,900.1,622.81
2016,7,24,9,0,789.0,111.0,0.2,33.0,641.0,929.06,634.49
2016,7,24,9,15,802.5,114.0,0.25,33.0,683.0,950.45,646.04
2016,7,24,9,30,816.0,117.0,0.3,33.0,725.0,968.96,656.13
2016,7,24,9,45,828.0,118.5,0.35,33.5,762.5,970.39,655.06
2016,7,24,10,0,840.0,120.0,0.4,34.0,800.0,979.69,659.0
2016,7,24,10,15,848.0,121.5,0.45,34.0,831.5,981.82,660.13
2016,7,24,10,30,856.0,123.0,0.5,34.0,863.0,980.73,659.62
2016,7,24,10,45,862.5,124.0,0.55,34.5,888.0,974.39,654.87
2016,7,24,11,0,869.0,125.0,0.6,35.0,913.0,964.82,648.41
2016,7,24,11,15,873.0,125.5,0.6,35.0,931.0,949.17,638.84
2016,7,24,11,30,877.0,126.0,0.6,35.0,949.0,930.46,627.62
2016,7,24,11,45,879.5,126.5,0.65,35.5,959.5,907.4,613.58
2016,7,24,12,0,882.0,127.0,0.7,36.0,970.0,881.54,597.9
2016,7,24,12,15,578.0,299.5,0.7,36.0,852.5,762.58,521.83
2016,7,24,12,30,274.0,472.0,0.7,36.0,735.0,642.84,440.41
2016,7,24,12,45,332.0,444.0,0.75,36.5,761.0,643.3,442.42
2016,7,24,13,0,390.0,416.0,0.8,37.0,787.0,639.69,440.32
2016,7,24,13,15,442.0,399.0,0.8,37.0,814.5,633.8,436.67
2016,7,24,13,30,494.0,382.0,0.8,37.0,842.0,625.09,430.75
2016,7,24,13,45,509.0,364.5,0.85,37.0,829.5,589.57,407.35
2016,7,24,14,0,524.0,347.0,0.9,37.0,817.0,552.52,382.42
2016,7,24,14,15,532.5,328.5,0.9,37.0,794.0,510.05,352.74
2016,7,24,14,30,541.0,310.0,0.9,37.0,771.0,466.74,321.63
2016,7,24,14,45,485.5,311.0,0.9,37.0,712.5,412.07,282.7
2016,7,24,15,0,430.0,312.0,0.9,37.0,654.0,362.96,247.5
2016,7,24,15,15,405.0,306.0,0.9,36.5,615.0,323.21,218.62
2016,7,24,15,30,380.0,300.0,0.9,36.0,576.0,295.23,198.22
2016,7,24,15,45,361.5,284.0,0.9,36.0,534.0,255.84,169.96
2016,7,24,16,0,343.0,268.0,0.9,36.0,492.0,218.8,145.12
2016,7,24,16,15,357.5,242.0,0.9,35.5,460.0,180.03,121.51
2016,7,24,16,30,372.0,216.0,0.9,35.0,428.0,145.06,110.48
2016,7,24,16,45,369.5,194.0,0.9,35.0,388.0,133.38,101.77
2016,7,24,17,0,367.0,172.0,0.9,35.0,348.0,121.04,92.38
2016,7,24,17,15,490.5,129.0,0.8,34.5,334.5,88.26,66.57
2016,7,24,17,30,614.0,86.0,0.7,34.0,321.0,60.08,44.02
2016,7,24,17,45,566.5,79.5,0.65,33.5,270.5,57.21,41.9
2016,7,24,18,0,519.0,73.0,0.6,33.0,220.0,54.22,39.53
2016,7,24,18,15,454.5,63.5,0.6,32.0,173.0,48.47,34.82
2016,7,24,18,30,390.0,54.0,0.6,31.0,126.0,42.47,29.67
2016,7,24,18,45,295.5,41.5,0.6,30.5,86.0,32.09,20.59
2016,7,24,19,0,201.0,29.0,0.6,30.0,46.0,22.72,11.02
2016,7,24,19,15,100.5,14.5,0.65,29.5,23.0,13.19,0.0
2016,7,24,19,30,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,0.75,28.5,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,0.8,28.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,0.8,27.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,5,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2016,7,25,5,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,25,5,45,91.5,20.0,0.75,24.5,30.0,102.35,34.36
2016,7,25,6,0,183.0,40.0,0.8,25.0,60.0,202.54,152.16
2016,7,25,6,15,260.5,55.5,0.9,25.5,100.5,279.5,218.42
2016,7,25,6,30,338.0,71.0,1.0,26.0,141.0,363.17,286.27
2016,7,25,6,45,402.0,81.5,1.1,26.5,188.5,435.5,343.0
2016,7,25,7,0,466.0,92.0,1.2,27.0,236.0,512.01,400.48
2016,7,25,7,15,510.0,101.0,1.25,28.0,285.5,573.41,442.78
2016,7,25,7,30,554.0,110.0,1.3,29.0,335.0,644.25,489.86
2016,7,25,7,45,592.5,115.0,1.4,30.0,385.5,699.45,524.66
2016,7,25,8,0,631.0,120.0,1.5,31.0,436.0,754.4,558.35
2016,7,25,8,15,656.5,125.5,1.55,31.5,484.0,797.23,583.77
2016,7,25,8,30,682.0,131.0,1.6,32.0,532.0,838.61,607.89
2016,7,25,8,45,704.5,134.0,1.65,32.5,578.5,872.32,626.69
2016,7,25,9,0,727.0,137.0,1.7,33.0,625.0,903.94,644.03
2016,7,25,9,15,742.0,140.5,1.75,33.0,666.5,920.08,652.84
2016,7,25,9,30,757.0,144.0,1.8,33.0,708.0,940.07,664.3
2016,7,25,9,45,770.5,145.5,1.9,33.5,745.0,953.47,670.88
2016,7,25,10,0,784.0,147.0,2.0,34.0,782.0,963.84,675.69
2016,7,25,10,15,793.0,149.5,2.0,34.0,813.0,967.66,676.86
2016,7,25,10,30,802.0,152.0,2.0,34.0,844.0,968.27,676.25
2016,7,25,10,45,809.0,153.0,2.05,34.5,868.5,962.11,670.77
2016,7,25,11,0,816.0,154.0,2.1,35.0,893.0,952.76,663.5
2016,7,25,11,15,542.0,306.0,2.1,35.0,801.0,828.64,581.45
2016,7,25,11,30,268.0,458.0,2.1,35.0,709.0,694.85,487.8
2016,7,25,11,45,295.5,456.5,2.15,35.5,736.0,702.02,492.94
2016,7,25,12,0,323.0,455.0,2.2,36.0,763.0,706.64,495.31
2016,7,25,12,15,579.0,304.5,2.2,36.0,858.5,767.21,540.78
2016,7,25,12,30,835.0,154.0,2.2,36.0,954.0,801.72,566.62
2016,7,25,12,45,825.5,159.0,2.25,36.5,947.0,769.31,544.54
2016,7,25,13,0,816.0,164.0,2.3,37.0,940.0,729.6,516.76
2016,7,25,13,15,812.5,163.5,2.3,37.0,927.5,688.26,488.41
2016,7,25,13,30,809.0,163.0,2.3,37.0,915.0,645.68,458.61
2016,7,25,13,45,806.5,159.5,2.3,37.0,895.5,600.21,426.2
2016,7,25,14,0,804.0,156.0,2.3,37.0,876.0,553.8,392.29
2016,7,25,14,15,796.5,154.0,2.3,36.5,849.5,505.36,356.77
2016,7,25,14,30,789.0,152.0,2.3,36.0,823.0,456.78,320.02
2016,7,25,14,45,566.5,250.5,2.3,36.0,722.5,396.27,275.88
2016,7,25,15,0,344.0,349.0,2.3,36.0,622.0,367.76,256.69
2016,7,25,15,15,294.0,341.0,2.3,36.0,566.5,324.15,225.21
2016,7,25,15,30,244.0,333.0,2.3,36.0,511.0,285.91,198.25
2016,7,25,15,45,475.0,234.5,2.3,36.0,553.0,231.63,149.26
2016,7,25,16,0,706.0,136.0,2.3,36.0,595.0,157.75,87.12
2016,7,25,16,15,411.0,192.0,2.25,35.5,454.0,140.46,91.57
2016,7,25,16,30,116.0,248.0,2.2,35.0,313.0,171.47,131.84
2016,7,25,16,45,355.5,181.5,2.15,35.0,355.5,125.74,96.04
2016,7,25,17,0,595.0,115.0,2.1,35.0,398.0,75.92,56.39
2016,7,25,17,15,550.0,111.5,1.9,34.0,349.0,76.27,57.17
2016,7,25,17,30,505.0,108.0,1.7,33.0,300.0,75.99,57.37
2016,7,25,17,45,456.0,98.5,1.5,32.5,252.0,70.65,53.21
2016,7,25,18,0,407.0,89.0,1.3,32.0,204.0,65.06,48.71
2016,7,25,18,15,345.5,75.5,1.25,31.0,159.0,56.2,41.4
2016,7,25,18,30,284.0,62.0,1.2,30.0,114.0,46.98,33.52
2016,7,25,18,45,202.5,46.0,1.15,29.5,77.0,35.41,23.34
2016,7,25,19,0,121.0,30.0,1.1,29.0,40.0,24.18,11.83
2016,7,25,19,15,60.5,15.0,1.2,28.5,20.0,13.64,0.0
2016,7,25,19,30,0.0,0.0,1.3,28.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,1.45,28.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.45,27.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,5,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,7,26,5,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,5,45,90.0,19.0,1.7,24.5,28.5,99.0,25.74
2016,7,26,6,0,180.0,38.0,1.8,25.0,57.0,197.63,148.48
2016,7,26,6,15,258.0,53.0,1.75,25.5,97.5,274.12,215.36
2016,7,26,6,30,336.0,68.0,1.7,26.0,138.0,357.41,283.59
2016,7,26,6,45,394.5,80.0,1.65,26.5,184.5,427.59,338.95
2016,7,26,7,0,453.0,92.0,1.6,27.0,231.0,501.47,394.5
2016,7,26,7,15,497.0,101.0,1.5,27.5,279.5,562.37,437.28
2016,7,26,7,30,541.0,110.0,1.4,28.0,328.0,632.66,484.53
2016,7,26,7,45,385.0,158.0,1.35,29.0,324.5,559.59,426.01
2016,7,26,8,0,229.0,206.0,1.3,30.0,321.0,464.93,351.89
2016,7,26,8,15,379.5,191.5,1.15,30.5,404.5,607.47,453.56
2016,7,26,8,30,530.0,177.0,1.0,31.0,488.0,738.37,539.73
2016,7,26,8,45,528.5,195.5,0.9,32.0,527.0,763.97,549.51
2016,7,26,9,0,527.0,214.0,0.8,33.0,566.0,787.01,558.4
2016,7,26,9,15,626.0,184.0,0.7,33.5,629.5,860.75,601.37
2016,7,26,9,30,725.0,154.0,0.6,34.0,693.0,925.47,635.31
2016,7,26,9,45,755.0,146.5,0.5,34.5,733.0,938.59,637.61
2016,7,26,10,0,785.0,139.0,0.4,35.0,773.0,955.64,642.88
2016,7,26,10,15,793.5,141.0,0.35,35.0,803.5,958.51,642.22
2016,7,26,10,30,802.0,143.0,0.3,35.0,834.0,958.22,640.06
2016,7,26,10,45,808.0,144.5,0.3,35.5,858.0,951.74,634.22
2016,7,26,11,0,814.0,146.0,0.3,36.0,882.0,942.09,626.78
2016,7,26,11,15,818.0,147.0,0.4,36.0,899.5,916.9,613.73
2016,7,26,11,30,822.0,148.0,0.5,36.0,917.0,899.33,605.28
2016,7,26,11,45,824.0,149.0,0.6,36.5,927.0,877.14,592.66
2016,7,26,12,0,826.0,150.0,0.7,37.0,937.0,852.31,578.38
2016,7,26,12,15,566.5,305.5,0.75,37.0,846.0,757.22,517.17
2016,7,26,12,30,307.0,461.0,0.8,37.0,755.0,658.92,450.57
2016,7,26,12,45,552.0,315.0,0.9,37.0,840.5,700.1,483.67
2016,7,26,13,0,797.0,169.0,1.0,37.0,926.0,719.38,500.45
2016,7,26,13,15,424.5,293.0,1.05,37.0,696.0,536.13,376.05
2016,7,26,13,30,52.0,417.0,1.1,37.0,466.0,386.38,270.93
2016,7,26,13,45,233.0,395.5,1.15,37.0,605.0,456.6,321.37
2016,7,26,14,0,414.0,374.0,1.2,37.0,744.0,512.61,358.49
2016,7,26,14,15,256.5,390.5,1.2,37.0,617.5,427.37,299.31
2016,7,26,14,30,99.0,407.0,1.2,37.0,491.0,368.7,259.51
2016,7,26,14,45,169.0,390.5,1.25,37.0,527.5,363.49,255.16
2016,7,26,15,0,239.0,374.0,1.3,37.0,564.0,359.73,250.41
2016,7,26,15,15,477.0,263.0,1.3,36.5,617.0,311.65,209.25
2016,7,26,15,30,715.0,152.0,1.3,36.0,670.0,252.62,156.53
2016,7,26,15,45,647.5,169.5,1.35,36.0,616.5,211.67,127.25
2016,7,26,16,0,580.0,187.0,1.4,36.0,563.0,178.68,107.43
2016,7,26,16,15,453.5,206.0,1.4,35.5,486.5,150.51,98.18
2016,7,26,16,30,327.0,225.0,1.4,35.0,410.0,149.93,114.65
2016,7,26,16,45,339.0,199.5,1.4,35.0,375.0,136.48,104.43
2016,7,26,17,0,351.0,174.0,1.4,35.0,340.0,122.21,93.48
2016,7,26,17,15,326.5,157.5,1.3,34.5,298.0,112.53,86.25
2016,7,26,17,30,302.0,141.0,1.2,34.0,256.0,102.4,78.51
2016,7,26,17,45,268.0,123.5,1.1,33.5,214.0,91.13,69.67
2016,7,26,18,0,234.0,106.0,1.0,33.0,172.0,79.41,60.24
2016,7,26,18,15,193.5,87.0,0.9,32.5,133.5,66.22,49.32
2016,7,26,18,30,153.0,68.0,0.8,32.0,95.0,52.59,37.76
2016,7,26,18,45,99.0,47.5,0.7,31.5,63.0,37.43,24.69
2016,7,26,19,0,45.0,27.0,0.6,31.0,31.0,22.56,10.18
2016,7,26,19,15,22.5,13.5,0.6,30.5,15.5,12.28,0.0
2016,7,26,19,30,0.0,0.0,0.6,30.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,0.6,29.5,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,0.6,28.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,0.6,27.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,0.65,27.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,0.75,27.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,27,5,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,7,27,5,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,5,45,12.5,17.5,1.25,24.5,19.0,25.65,0.16
2016,7,27,6,0,25.0,35.0,1.4,25.0,38.0,58.19,39.76
2016,7,27,6,15,51.0,55.5,1.4,25.5,65.0,112.38,85.51
2016,7,27,6,30,77.0,76.0,1.4,26.0,92.0,156.34,122.33
2016,7,27,6,45,102.0,96.5,1.4,26.5,124.0,200.57,158.52
2016,7,27,7,0,127.0,117.0,1.4,27.0,156.0,245.94,194.54
2016,7,27,7,15,138.5,140.0,1.5,27.5,190.0,284.75,224.12
2016,7,27,7,30,150.0,163.0,1.6,28.0,224.0,323.39,252.77
2016,7,27,7,45,95.5,178.0,1.7,29.0,219.0,276.39,213.82
2016,7,27,8,0,41.0,193.0,1.8,30.0,214.0,242.14,184.59
2016,7,27,8,15,38.5,211.0,1.7,30.5,232.0,257.55,195.05
2016,7,27,8,30,36.0,229.0,1.6,31.0,250.0,272.64,204.92
2016,7,27,8,45,23.0,220.0,1.5,32.0,234.0,230.64,171.74
2016,7,27,9,0,10.0,211.0,1.4,33.0,218.0,206.84,152.43
2016,7,27,9,15,160.0,269.5,1.25,33.0,388.0,448.99,331.43
2016,7,27,9,30,310.0,328.0,1.1,33.0,558.0,679.17,486.55
2016,7,27,9,45,528.0,244.0,0.95,33.5,660.0,817.83,575.34
2016,7,27,10,0,746.0,160.0,0.8,34.0,762.0,938.82,645.21
2016,7,27,10,15,755.0,162.5,0.75,34.0,792.5,942.65,643.91
2016,7,27,10,30,764.0,165.0,0.7,34.0,823.0,943.35,642.42
2016,7,27,10,45,768.5,169.0,0.65,34.5,847.0,938.04,636.19
2016,7,27,11,0,773.0,173.0,0.6,35.0,871.0,929.6,628.34
2016,7,27,11,15,777.5,174.0,0.65,35.0,888.0,915.13,620.3
2016,7,27,11,30,782.0,175.0,0.7,35.0,905.0,897.71,610.6
2016,7,27,11,45,545.0,316.0,0.8,35.0,827.5,799.07,548.1
2016,7,27,12,0,308.0,457.0,0.9,35.0,750.0,695.02,478.67
2016,7,27,12,15,365.0,434.0,0.95,35.0,782.5,702.48,485.94
2016,7,27,12,30,422.0,411.0,1.0,35.0,815.0,707.38,490.24
2016,7,27,12,45,595.5,300.0,1.1,35.0,866.5,716.7,500.61
2016,7,27,13,0,769.0,189.0,1.2,35.0,918.0,715.28,503.2
2016,7,27,13,15,766.0,188.0,1.2,35.0,905.5,675.35,475.99
2016,7,27,13,30,763.0,187.0,1.2,35.0,893.0,634.3,447.76
2016,7,27,13,45,668.5,233.0,1.2,35.0,842.0,574.72,405.71
2016,7,27,14,0,574.0,279.0,1.2,35.0,791.0,522.28,368.18
2016,7,27,14,15,535.0,301.0,1.2,35.0,767.0,488.46,343.11
2016,7,27,14,30,496.0,323.0,1.2,35.0,743.0,454.11,317.39
2016,7,27,14,45,251.5,256.5,1.2,35.0,469.5,290.43,204.64
2016,7,27,15,0,7.0,190.0,1.2,35.0,196.0,166.48,119.45
2016,7,27,15,15,7.0,192.5,1.15,34.5,198.0,167.36,120.85
2016,7,27,15,30,7.0,195.0,1.1,34.0,200.0,168.01,121.79
2016,7,27,15,45,301.0,188.0,1.1,34.0,383.0,171.28,112.47
2016,7,27,16,0,595.0,181.0,1.1,34.0,566.0,174.6,104.86
2016,7,27,16,15,359.0,213.5,1.05,33.5,441.0,160.3,108.94
2016,7,27,16,30,123.0,246.0,1.0,33.0,316.0,170.42,131.56
2016,7,27,16,45,78.5,212.5,0.95,33.0,255.5,159.72,123.52
2016,7,27,17,0,34.0,179.0,0.9,33.0,195.0,137.74,106.5
2016,7,27,17,15,29.0,158.0,0.85,32.5,170.5,123.07,95.35
2016,7,27,17,30,24.0,137.0,0.8,32.0,146.0,112.79,87.53
2016,7,27,17,45,17.0,116.5,0.75,32.0,122.5,96.51,74.45
2016,7,27,18,0,10.0,96.0,0.7,32.0,99.0,80.11,61.03
2016,7,27,18,15,5.0,75.5,0.65,31.5,77.0,63.59,47.34
2016,7,27,18,30,0.0,55.0,0.6,31.0,55.0,46.93,33.26
2016,7,27,18,45,0.0,36.5,0.55,30.5,36.5,31.63,20.07
2016,7,27,19,0,0.0,18.0,0.5,30.0,18.0,15.85,5.23
2016,7,27,19,15,0.0,9.0,0.5,29.5,9.0,8.19,0.0
2016,7,27,19,30,0.0,0.0,0.5,29.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,0.5,29.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,0.5,29.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,0.5,28.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,0.5,28.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,0.55,28.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,0.55,27.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,0.45,26.5,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,0.35,26.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,0.25,25.5,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,0.15,24.5,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,0.1,23.5,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,0.15,23.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,7,28,5,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,28,5,45,121.5,16.5,0.35,23.5,29.0,111.35,7.68
2016,7,28,6,0,243.0,33.0,0.4,24.0,58.0,229.0,170.37
2016,7,28,6,15,331.0,44.5,0.5,24.5,99.5,313.71,244.37
2016,7,28,6,30,419.0,56.0,0.6,25.0,141.0,404.12,317.19
2016,7,28,6,45,483.0,64.0,0.7,26.0,189.0,478.48,374.0
2016,7,28,7,0,547.0,72.0,0.8,27.0,237.0,556.23,429.71
2016,7,28,7,15,589.5,78.0,0.85,27.5,287.5,616.57,470.91
2016,7,28,7,30,632.0,84.0,0.9,28.0,338.0,677.83,511.23
2016,7,28,7,45,666.0,88.0,0.95,29.0,388.5,729.41,542.51
2016,7,28,8,0,700.0,92.0,1.0,30.0,439.0,780.6,572.56
2016,7,28,8,15,723.5,96.0,1.05,30.5,488.0,816.73,593.14
2016,7,28,8,30,747.0,100.0,1.1,31.0,537.0,856.01,615.56
2016,7,28,8,45,766.5,103.0,1.15,31.5,583.0,888.24,633.15
2016,7,28,9,0,786.0,106.0,1.2,32.0,629.0,918.15,649.19
2016,7,28,9,15,799.5,108.5,1.4,32.5,671.0,938.95,661.65
2016,7,28,9,30,813.0,111.0,1.6,33.0,713.0,956.89,672.34
2016,7,28,9,45,826.5,111.5,1.8,33.5,750.5,959.1,673.23
2016,7,28,10,0,840.0,112.0,2.0,34.0,788.0,968.88,678.93
2016,7,28,10,15,847.5,113.5,2.15,34.0,819.0,970.62,680.41
2016,7,28,10,30,855.0,115.0,2.3,34.0,850.0,969.14,680.0
2016,7,28,10,45,597.5,265.5,2.45,34.5,787.0,876.0,618.71
2016,7,28,11,0,340.0,416.0,2.6,35.0,724.0,749.44,529.25
2016,7,28,11,15,311.0,434.5,2.7,35.0,720.5,726.23,513.95
2016,7,28,11,30,282.0,453.0,2.8,35.0,717.0,702.19,497.32
2016,7,28,11,45,331.0,437.0,2.95,35.5,749.5,714.44,506.03
2016,7,28,12,0,380.0,421.0,3.1,36.0,782.0,723.46,512.21
2016,7,28,12,15,631.5,270.0,3.2,36.0,872.0,778.94,555.11
2016,7,28,12,30,883.0,119.0,3.3,36.0,962.0,807.64,576.88
2016,7,28,12,45,560.0,296.0,3.45,36.0,830.0,686.04,491.22
2016,7,28,13,0,237.0,473.0,3.6,36.0,698.0,577.69,411.47
2016,7,28,13,15,173.5,466.0,3.7,36.0,629.5,511.88,365.87
2016,7,28,13,30,110.0,459.0,3.8,36.0,561.0,455.87,326.39
2016,7,28,13,45,68.5,402.0,3.9,36.0,465.5,376.58,270.75
2016,7,28,14,0,27.0,345.0,4.0,36.0,370.0,302.58,218.16
2016,7,28,14,15,442.5,227.5,4.05,36.0,602.5,388.38,279.97
2016,7,28,14,30,858.0,110.0,4.1,36.0,835.0,455.41,321.68
2016,7,28,14,45,434.0,166.5,4.15,36.0,533.5,281.55,197.83
2016,7,28,15,0,10.0,223.0,4.2,36.0,232.0,194.12,140.31
2016,7,28,15,15,103.0,280.0,4.2,35.5,355.5,241.45,173.01
2016,7,28,15,30,196.0,337.0,4.2,35.0,479.0,286.94,202.88
2016,7,28,15,45,218.0,312.0,4.25,35.0,460.5,258.03,180.51
2016,7,28,16,0,240.0,287.0,4.3,35.0,442.0,227.23,158.08
2016,7,28,16,15,494.0,190.0,4.2,34.5,477.0,139.97,91.03
2016,7,28,16,30,748.0,93.0,4.1,34.0,512.0,63.9,46.56
2016,7,28,16,45,722.0,89.5,4.05,34.0,462.5,63.23,46.24
2016,7,28,17,0,696.0,86.0,4.0,34.0,413.0,56.68,41.05
2016,7,28,17,15,662.5,81.5,3.8,33.5,362.5,55.29,40.16
2016,7,28,17,30,629.0,77.0,3.6,33.0,312.0,53.82,39.16
2016,7,28,17,45,585.5,70.0,3.45,32.5,262.5,50.29,36.4
2016,7,28,18,0,542.0,63.0,3.3,32.0,213.0,46.58,33.38
2016,7,28,18,15,474.0,55.0,3.15,31.5,166.0,41.75,29.28
2016,7,28,18,30,406.0,47.0,3.0,31.0,119.0,36.75,24.84
2016,7,28,18,45,298.5,36.0,2.95,30.5,79.5,28.77,17.68
2016,7,28,19,0,191.0,25.0,2.9,30.0,40.0,19.64,7.33
2016,7,28,19,15,95.5,12.5,2.95,29.5,20.0,11.37,0.0
2016,7,28,19,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,3.0,28.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,29,5,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,29,5,45,112.5,16.0,1.1,23.5,27.5,104.63,0.0
2016,7,29,6,0,225.0,32.0,1.2,24.0,55.0,216.23,160.77
2016,7,29,6,15,313.5,44.0,1.25,24.0,95.5,297.28,233.96
2016,7,29,6,30,402.0,56.0,1.3,24.0,136.0,391.63,311.61
2016,7,29,6,45,463.5,64.0,1.4,24.5,183.0,463.42,368.68
2016,7,29,7,0,525.0,72.0,1.5,25.0,230.0,538.45,424.76
2016,7,29,7,15,568.0,78.5,1.6,25.5,279.5,599.08,467.93
2016,7,29,7,30,611.0,85.0,1.7,26.0,329.0,660.72,510.32
2016,7,29,7,45,646.0,89.0,1.85,26.5,379.0,712.58,544.82
2016,7,29,8,0,681.0,93.0,2.0,27.0,429.0,764.15,578.36
2016,7,29,8,15,704.5,97.0,2.05,27.0,477.0,799.69,600.69
2016,7,29,8,30,728.0,101.0,2.1,27.0,525.0,838.59,625.16
2016,7,29,8,45,544.0,186.0,2.2,27.5,518.0,766.92,573.69
2016,7,29,9,0,360.0,271.0,2.3,28.0,511.0,668.67,499.44
2016,7,29,9,15,369.0,289.5,2.25,28.5,549.0,697.26,517.15
2016,7,29,9,30,378.0,308.0,2.2,29.0,587.0,724.1,532.48
2016,7,29,9,45,607.0,207.0,2.2,29.5,682.5,862.75,628.5
2016,7,29,10,0,836.0,106.0,2.2,30.0,778.0,957.72,686.1
2016,7,29,10,15,844.5,108.0,2.1,30.0,809.5,961.12,685.16
2016,7,29,10,30,853.0,110.0,2.0,30.0,841.0,961.27,683.16
2016,7,29,10,45,860.5,110.0,1.95,30.5,867.0,955.08,676.51
2016,7,29,11,0,868.0,110.0,1.9,31.0,893.0,945.66,668.04
2016,7,29,11,15,873.0,111.0,1.8,31.5,911.5,931.65,656.33
2016,7,29,11,30,878.0,112.0,1.7,32.0,930.0,914.49,642.84
2016,7,29,11,45,490.5,291.5,1.65,32.5,749.5,726.79,516.76
2016,7,29,12,0,103.0,471.0,1.6,33.0,569.0,519.9,368.85
2016,7,29,12,15,206.0,465.0,1.55,33.0,661.0,594.68,422.39
2016,7,29,12,30,309.0,459.0,1.5,33.0,753.0,657.69,464.78
2016,7,29,12,45,206.5,464.0,1.45,33.5,660.5,564.11,399.0
2016,7,29,13,0,104.0,469.0,1.4,34.0,568.0,480.72,340.45
2016,7,29,13,15,169.5,464.0,1.35,34.0,622.5,507.3,359.67
2016,7,29,13,30,235.0,459.0,1.3,34.0,677.0,529.14,374.32
2016,7,29,13,45,554.0,285.5,1.3,34.0,783.5,550.98,391.75
2016,7,29,14,0,873.0,112.0,1.3,34.0,890.0,553.7,393.15
2016,7,29,14,15,867.0,111.0,1.3,34.0,863.5,504.7,355.93
2016,7,29,14,30,861.0,110.0,1.3,34.0,837.0,455.17,317.58
2016,7,29,14,45,521.5,244.5,1.3,34.0,679.5,373.6,260.33
2016,7,29,15,0,182.0,379.0,1.3,34.0,522.0,342.96,242.85
2016,7,29,15,15,499.5,242.0,1.3,34.0,607.5,300.12,202.33
2016,7,29,15,30,817.0,105.0,1.3,34.0,693.0,250.58,152.34
2016,7,29,15,45,796.0,105.5,1.3,34.0,648.5,192.26,107.91
2016,7,29,16,0,775.0,106.0,1.3,34.0,604.0,144.61,76.05
2016,7,29,16,15,755.0,102.5,1.2,33.5,557.0,96.74,52.94
2016,7,29,16,30,735.0,99.0,1.1,33.0,510.0,68.14,50.16
2016,7,29,16,45,701.0,97.5,1.05,33.0,459.0,62.39,45.7
2016,7,29,17,0,667.0,96.0,1.0,33.0,408.0,63.42,46.73
2016,7,29,17,15,632.0,90.0,0.9,32.5,357.0,61.28,45.24
2016,7,29,17,30,597.0,84.0,0.8,32.0,306.0,58.98,43.58
2016,7,29,17,45,542.0,78.0,0.7,31.5,256.0,56.43,41.65
2016,7,29,18,0,487.0,72.0,0.6,31.0,206.0,53.81,39.55
2016,7,29,18,15,419.0,62.0,0.5,30.5,159.5,47.63,34.31
2016,7,29,18,30,351.0,52.0,0.4,30.0,113.0,39.75,27.44
2016,7,29,18,45,252.5,38.5,0.35,29.5,75.0,29.83,18.62
2016,7,29,19,0,154.0,25.0,0.3,29.0,37.0,19.61,6.83
2016,7,29,19,15,77.0,12.5,0.3,28.5,18.5,11.37,0.0
2016,7,29,19,30,0.0,0.0,0.3,28.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,0.3,28.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,0.3,28.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,0.3,27.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,0.3,27.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,0.3,27.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,0.3,27.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,0.3,26.5,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,0.3,25.5,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,0.35,25.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,0.4,24.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,0.35,24.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,0.25,23.5,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,30,5,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,30,5,45,98.0,16.5,0.65,23.5,26.5,96.75,0.0
2016,7,30,6,0,196.0,33.0,0.8,24.0,53.0,200.37,147.3
2016,7,30,6,15,281.5,46.5,0.8,24.5,93.0,280.03,218.79
2016,7,30,6,30,367.0,60.0,0.8,25.0,133.0,367.44,289.91
2016,7,30,6,45,431.0,69.5,0.85,25.5,179.5,445.12,350.58
2016,7,30,7,0,495.0,79.0,0.9,26.0,226.0,522.98,408.33
2016,7,30,7,15,539.0,86.5,0.9,26.5,275.5,584.89,451.12
2016,7,30,7,30,583.0,94.0,0.9,27.0,325.0,647.84,492.88
2016,7,30,7,45,616.5,99.5,0.95,28.0,374.5,699.62,524.88
2016,7,30,8,0,650.0,105.0,1.0,29.0,424.0,751.02,555.65
2016,7,30,8,15,675.0,109.5,1.0,29.5,472.5,792.49,579.48
2016,7,30,8,30,700.0,114.0,1.0,30.0,521.0,832.52,601.94
2016,7,30,8,45,459.5,207.0,1.0,30.5,483.5,709.29,515.87
2016,7,30,9,0,219.0,300.0,1.0,31.0,446.0,545.56,398.17
2016,7,30,9,15,162.5,321.5,1.05,31.5,433.5,511.02,372.53
2016,7,30,9,30,106.0,343.0,1.1,32.0,421.0,456.44,332.02
2016,7,30,9,45,184.5,359.5,1.15,32.5,504.0,565.79,407.98
2016,7,30,10,0,263.0,376.0,1.2,33.0,587.0,673.05,478.46
2016,7,30,10,15,284.5,374.0,1.2,33.0,611.0,684.29,484.6
2016,7,30,10,30,306.0,372.0,1.2,33.0,635.0,694.25,490.8
2016,7,30,10,45,564.5,255.5,1.3,33.5,757.0,833.33,585.86
2016,7,30,11,0,823.0,139.0,1.4,34.0,879.0,930.73,646.08
2016,7,30,11,15,827.0,140.0,1.45,34.0,896.5,915.96,636.01
2016,7,30,11,30,831.0,141.0,1.5,34.0,914.0,898.21,625.39
2016,7,30,11,45,832.5,142.5,1.55,34.0,924.0,875.8,611.91
2016,7,30,12,0,834.0,144.0,1.6,34.0,934.0,850.73,596.74
2016,7,30,12,15,834.5,144.0,1.65,34.0,937.0,821.02,578.58
2016,7,30,12,30,835.0,144.0,1.7,34.0,940.0,789.08,558.89
2016,7,30,12,45,833.5,144.0,1.75,34.5,935.0,753.55,535.61
2016,7,30,13,0,832.0,144.0,1.8,35.0,930.0,716.23,509.75
2016,7,30,13,15,829.5,143.5,1.8,35.0,918.0,676.2,482.11
2016,7,30,13,30,827.0,143.0,1.8,35.0,906.0,634.76,452.88
2016,7,30,13,45,822.0,142.0,1.85,35.0,886.5,590.22,421.06
2016,7,30,14,0,817.0,141.0,1.9,35.0,867.0,542.6,386.26
2016,7,30,14,15,810.0,139.0,1.9,34.5,840.5,493.64,350.02
2016,7,30,14,30,803.0,137.0,1.9,34.0,814.0,444.46,312.41
2016,7,30,14,45,794.0,135.0,1.95,34.0,781.5,394.49,272.65
2016,7,30,15,0,785.0,133.0,2.0,34.0,749.0,344.88,232.27
2016,7,30,15,15,772.5,130.5,2.0,34.0,711.0,294.55,190.99
2016,7,30,15,30,760.0,128.0,2.0,34.0,673.0,245.35,151.05
2016,7,30,15,45,743.0,125.0,2.0,34.0,630.5,196.44,113.52
2016,7,30,16,0,726.0,122.0,2.0,34.0,588.0,142.29,76.56
2016,7,30,16,15,579.5,159.0,1.95,33.5,512.5,118.69,74.33
2016,7,30,16,30,433.0,196.0,1.9,33.0,437.0,124.0,95.24
2016,7,30,16,45,480.5,163.5,1.9,33.0,407.0,106.74,81.68
2016,7,30,17,0,528.0,131.0,1.9,33.0,377.0,88.35,67.07
2016,7,30,17,15,501.5,118.5,1.7,32.5,329.5,81.76,62.07
2016,7,30,17,30,475.0,106.0,1.5,32.0,282.0,74.78,56.64
2016,7,30,17,45,465.0,91.0,1.35,31.5,240.5,65.71,49.36
2016,7,30,18,0,455.0,76.0,1.2,31.0,199.0,57.19,42.36
2016,7,30,18,15,387.5,65.0,1.1,30.0,154.0,48.81,35.36
2016,7,30,18,30,320.0,54.0,1.0,29.0,109.0,41.23,28.76
2016,7,30,18,45,226.0,39.5,0.9,28.5,71.5,30.59,19.24
2016,7,30,19,0,132.0,25.0,0.8,28.0,34.0,19.62,6.14
2016,7,30,19,15,66.0,12.5,0.8,27.5,17.0,11.37,0.0
2016,7,30,19,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,0.65,24.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,0.55,23.5,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,31,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,31,5,45,77.0,17.0,0.85,22.5,24.5,85.09,0.0
2016,7,31,6,0,154.0,34.0,1.0,23.0,49.0,176.45,128.77
2016,7,31,6,15,235.0,49.5,1.0,23.5,88.0,253.85,199.08
2016,7,31,6,30,316.0,65.0,1.0,24.0,127.0,338.53,268.86
2016,7,31,6,45,223.5,89.0,1.0,25.0,139.5,295.55,235.04
2016,7,31,7,0,131.0,113.0,1.0,26.0,152.0,244.28,193.19
2016,7,31,7,15,328.5,110.5,1.05,26.5,234.0,434.95,342.55
2016,7,31,7,30,526.0,108.0,1.1,27.0,316.0,615.38,473.41
2016,7,31,7,45,560.5,115.5,1.15,27.5,365.0,669.12,507.31
2016,7,31,8,0,595.0,123.0,1.2,28.0,414.0,722.56,541.23
2016,7,31,8,15,373.5,189.5,1.2,28.5,379.0,598.54,449.18
2016,7,31,8,30,152.0,256.0,1.2,29.0,344.0,434.37,326.07
2016,7,31,8,45,425.5,198.0,1.2,29.5,473.5,665.7,494.39
2016,7,31,9,0,699.0,140.0,1.2,30.0,603.0,877.23,631.38
2016,7,31,9,15,715.0,144.0,1.1,30.5,644.5,900.89,639.47
2016,7,31,9,30,731.0,148.0,1.0,31.0,686.0,921.92,647.9
2016,7,31,9,45,770.5,135.0,0.95,31.5,728.5,938.66,654.42
2016,7,31,10,0,810.0,122.0,0.9,32.0,771.0,958.64,662.9
2016,7,31,10,15,818.5,124.0,0.85,32.0,802.0,951.08,656.06
2016,7,31,10,30,827.0,126.0,0.8,32.0,833.0,951.02,654.26
2016,7,31,10,45,832.0,128.0,0.75,32.5,858.0,944.35,647.18
2016,7,31,11,0,837.0,130.0,0.7,33.0,883.0,934.5,638.45
2016,7,31,11,15,499.0,299.0,0.75,33.0,750.5,778.87,539.82
2016,7,31,11,30,161.0,468.0,0.8,33.0,618.0,596.49,415.93
2016,7,31,11,45,208.0,468.5,0.9,33.5,664.0,626.78,438.12
2016,7,31,12,0,255.0,469.0,1.0,34.0,710.0,659.35,459.4
2016,7,31,12,15,230.0,475.0,1.1,34.0,693.0,622.7,435.38
2016,7,31,12,30,205.0,481.0,1.2,34.0,676.0,592.37,415.72
2016,7,31,12,45,514.5,317.0,1.3,34.0,803.0,670.26,474.31
2016,7,31,13,0,824.0,153.0,1.4,34.0,930.0,719.8,511.47
2016,7,31,13,15,821.0,152.0,1.45,34.0,917.5,677.88,482.44
2016,7,31,13,30,818.0,151.0,1.5,34.0,905.0,634.64,452.58
2016,7,31,13,45,809.5,152.5,1.6,34.0,884.5,589.12,420.54
2016,7,31,14,0,801.0,154.0,1.7,34.0,864.0,543.07,387.07
2016,7,31,14,15,793.5,152.0,1.7,34.0,837.5,494.46,350.41
2016,7,31,14,30,786.0,150.0,1.7,34.0,811.0,445.71,312.62
2016,7,31,14,45,441.0,258.5,1.75,34.0,626.5,351.73,246.98
2016,7,31,15,0,96.0,367.0,1.8,34.0,442.0,316.79,227.24
2016,7,31,15,15,413.5,255.0,1.8,33.5,554.5,284.3,194.52
2016,7,31,15,30,731.0,143.0,1.8,33.0,667.0,241.83,149.89
2016,7,31,15,45,483.5,213.5,1.85,33.0,551.0,212.21,136.26
2016,7,31,16,0,236.0,284.0,1.9,33.0,435.0,222.66,155.62
2016,7,31,16,15,276.0,253.0,1.85,32.5,416.5,176.13,124.82
2016,7,31,16,30,316.0,222.0,1.8,32.0,398.0,148.43,115.09
2016,7,31,16,45,441.0,173.0,1.8,32.0,392.5,112.68,86.79
2016,7,31,17,0,566.0,124.0,1.8,32.0,387.0,83.33,63.26
2016,7,31,17,15,527.5,116.0,1.6,31.5,337.5,80.35,61.2
2016,7,31,17,30,489.0,108.0,1.4,31.0,288.0,76.35,58.19
2016,7,31,17,45,435.0,98.0,1.2,30.5,239.0,70.61,53.65
2016,7,31,18,0,381.0,88.0,1.0,30.0,190.0,64.63,48.74
2016,7,31,18,15,313.0,74.0,0.95,29.0,146.0,55.33,40.95
2016,7,31,18,30,245.0,60.0,0.9,28.0,102.0,45.67,32.56
2016,7,31,18,45,162.0,42.0,0.85,27.5,66.0,33.45,21.58
2016,7,31,19,0,79.0,24.0,0.8,27.0,30.0,19.48,5.2
2016,7,31,19,15,39.5,12.0,0.8,26.5,15.0,10.91,0.0
2016,7,31,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
