Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,21,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,1,5,45,30.5,16.0,0.95,22.5,19.0,40.44,0.0
2016,8,1,6,0,61.0,32.0,1.1,23.0,38.0,88.54,61.78
2016,8,1,6,15,104.0,51.5,1.1,23.0,69.0,155.81,121.17
2016,8,1,6,30,147.0,71.0,1.1,23.0,100.0,213.09,169.86
2016,8,1,6,45,184.5,89.0,1.15,23.5,136.5,266.54,213.87
2016,8,1,7,0,222.0,107.0,1.2,24.0,173.0,322.27,258.15
2016,8,1,7,15,112.0,117.0,1.2,24.5,150.5,232.01,184.46
2016,8,1,7,30,2.0,127.0,1.2,25.0,128.0,123.76,94.76
2016,8,1,7,45,8.5,148.5,1.25,25.5,152.5,150.38,115.88
2016,8,1,8,0,15.0,170.0,1.3,26.0,177.0,177.11,136.37
2016,8,1,8,15,20.0,192.0,1.3,26.5,202.5,203.07,155.78
2016,8,1,8,30,25.0,214.0,1.3,27.0,228.0,228.99,174.81
2016,8,1,8,45,85.5,258.0,1.3,28.0,313.5,351.27,266.71
2016,8,1,9,0,146.0,302.0,1.3,29.0,399.0,476.49,355.56
2016,8,1,9,15,89.5,296.5,1.2,29.5,357.5,391.91,291.09
2016,8,1,9,30,33.0,291.0,1.1,30.0,316.0,325.86,240.58
2016,8,1,9,45,26.5,287.0,1.05,30.5,308.0,311.57,229.29
2016,8,1,10,0,20.0,283.0,1.0,31.0,300.0,282.75,207.37
2016,8,1,10,15,32.0,324.0,0.9,31.0,351.5,349.28,254.77
2016,8,1,10,30,44.0,365.0,0.8,31.0,403.0,399.6,289.08
2016,8,1,10,45,180.5,392.5,0.75,31.5,553.5,569.21,406.55
2016,8,1,11,0,317.0,420.0,0.7,32.0,704.0,730.4,510.01
2016,8,1,11,15,405.5,400.0,0.65,32.0,771.5,779.05,539.53
2016,8,1,11,30,494.0,380.0,0.6,32.0,839.0,831.72,571.82
2016,8,1,11,45,486.5,389.5,0.6,32.5,845.5,812.06,557.11
2016,8,1,12,0,479.0,399.0,0.6,33.0,852.0,790.65,542.26
2016,8,1,12,15,476.0,401.5,0.65,33.0,852.5,765.35,527.01
2016,8,1,12,30,473.0,404.0,0.7,33.0,853.0,738.74,510.74
2016,8,1,12,45,478.5,399.5,0.75,33.0,851.5,711.62,494.09
2016,8,1,13,0,484.0,395.0,0.8,33.0,850.0,683.2,476.25
2016,8,1,13,15,486.0,386.0,0.85,33.0,838.0,647.71,453.46
2016,8,1,13,30,488.0,377.0,0.9,33.0,826.0,611.58,429.73
2016,8,1,13,45,598.0,294.5,0.95,33.0,832.5,577.1,407.72
2016,8,1,14,0,708.0,212.0,1.0,33.0,839.0,535.6,379.28
2016,8,1,14,15,699.0,209.0,1.0,32.5,812.5,488.49,345.21
2016,8,1,14,30,690.0,206.0,1.0,32.0,786.0,441.66,310.27
2016,8,1,14,45,609.0,239.0,1.0,32.0,736.0,395.64,275.29
2016,8,1,15,0,528.0,272.0,1.0,32.0,686.0,358.42,246.97
2016,8,1,15,15,458.5,282.0,0.95,31.5,628.5,313.28,213.95
2016,8,1,15,30,389.0,292.0,0.9,31.0,571.0,284.38,193.8
2016,8,1,15,45,505.5,230.0,0.85,31.0,567.5,225.0,145.03
2016,8,1,16,0,622.0,168.0,0.8,31.0,564.0,160.45,95.37
2016,8,1,16,15,457.0,197.0,0.8,31.0,475.5,137.55,93.01
2016,8,1,16,30,292.0,226.0,0.8,31.0,387.0,150.58,116.97
2016,8,1,16,45,353.0,191.0,0.85,31.0,367.0,131.84,102.38
2016,8,1,17,0,414.0,156.0,0.9,31.0,347.0,104.23,80.47
2016,8,1,17,15,379.0,143.5,0.9,30.5,302.0,98.12,75.98
2016,8,1,17,30,344.0,131.0,0.9,30.0,257.0,96.33,74.9
2016,8,1,17,45,353.0,110.5,0.9,29.5,221.5,79.22,61.01
2016,8,1,18,0,362.0,90.0,0.9,29.0,186.0,66.09,50.16
2016,8,1,18,15,295.0,75.0,0.85,28.5,142.0,56.09,41.65
2016,8,1,18,30,228.0,60.0,0.8,28.0,98.0,45.69,32.53
2016,8,1,18,45,149.5,41.5,0.75,27.5,62.5,33.03,21.15
2016,8,1,19,0,71.0,23.0,0.7,27.0,27.0,18.69,3.65
2016,8,1,19,15,35.5,11.5,0.75,26.5,13.5,10.46,0.0
2016,8,1,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,0.35,22.5,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,2,5,45,67.5,16.5,0.45,22.5,22.5,53.75,0.0
2016,8,2,6,0,135.0,33.0,0.5,23.0,45.0,149.6,106.46
2016,8,2,6,15,219.0,49.0,0.45,23.5,84.0,242.73,188.94
2016,8,2,6,30,303.0,65.0,0.4,24.0,123.0,329.24,259.25
2016,8,2,6,45,263.0,85.5,0.35,25.0,147.0,320.04,252.29
2016,8,2,7,0,223.0,106.0,0.3,26.0,171.0,321.71,252.31
2016,8,2,7,15,218.0,129.5,0.4,26.5,204.0,352.2,274.75
2016,8,2,7,30,213.0,153.0,0.5,27.0,237.0,381.0,294.88
2016,8,2,7,45,252.5,172.0,0.6,27.5,285.0,441.53,338.66
2016,8,2,8,0,292.0,191.0,0.7,28.0,333.0,503.16,381.73
2016,8,2,8,15,297.0,213.5,0.75,28.5,371.5,537.7,403.52
2016,8,2,8,30,302.0,236.0,0.8,29.0,410.0,570.89,424.21
2016,8,2,8,45,285.0,262.5,0.9,29.5,438.0,586.17,432.19
2016,8,2,9,0,268.0,289.0,1.0,30.0,466.0,599.16,438.74
2016,8,2,9,15,270.5,310.5,1.05,30.0,499.0,623.48,454.02
2016,8,2,9,30,273.0,332.0,1.1,30.0,532.0,646.18,468.05
2016,8,2,9,45,168.5,345.0,1.15,30.5,470.5,533.66,387.71
2016,8,2,10,0,64.0,358.0,1.2,31.0,409.0,421.43,306.44
2016,8,2,10,15,80.0,383.0,1.15,31.0,449.5,458.94,332.88
2016,8,2,10,30,96.0,408.0,1.1,31.0,490.0,495.28,357.14
2016,8,2,10,45,124.5,427.5,1.1,31.5,537.0,550.9,393.83
2016,8,2,11,0,153.0,447.0,1.1,32.0,584.0,589.02,418.1
2016,8,2,11,15,183.5,455.0,1.0,32.0,623.0,615.32,434.63
2016,8,2,11,30,214.0,463.0,0.9,32.0,662.0,639.31,449.41
2016,8,2,11,45,133.5,445.5,0.8,32.0,570.5,539.2,380.5
2016,8,2,12,0,53.0,428.0,0.7,32.0,479.0,437.11,309.96
2016,8,2,12,15,122.0,454.5,0.7,31.5,570.5,515.44,365.62
2016,8,2,12,30,191.0,481.0,0.7,31.0,662.0,580.73,409.95
2016,8,2,12,45,428.0,369.5,0.75,31.0,773.0,648.44,459.0
2016,8,2,13,0,665.0,258.0,0.8,31.0,884.0,694.71,492.33
2016,8,2,13,15,661.0,256.5,0.95,30.5,871.5,655.61,467.54
2016,8,2,13,30,657.0,255.0,1.1,30.0,859.0,615.76,442.07
2016,8,2,13,45,360.0,330.5,1.25,29.5,660.5,471.39,341.81
2016,8,2,14,0,63.0,406.0,1.4,29.0,462.0,367.62,268.15
2016,8,2,14,15,239.5,374.0,1.45,28.5,576.5,403.51,294.68
2016,8,2,14,30,416.0,342.0,1.5,28.0,691.0,428.19,310.01
2016,8,2,14,45,212.0,273.5,1.6,28.0,451.0,284.77,207.5
2016,8,2,15,0,8.0,205.0,1.7,28.0,211.0,178.72,132.59
2016,8,2,15,15,7.0,199.5,1.7,27.5,205.0,172.66,128.76
2016,8,2,15,30,6.0,194.0,1.7,27.0,199.0,166.65,124.73
2016,8,2,15,45,3.0,155.0,1.75,27.0,157.5,134.08,100.06
2016,8,2,16,0,0.0,116.0,1.8,27.0,116.0,101.59,75.16
2016,8,2,16,15,0.0,91.0,1.8,26.5,91.0,80.65,59.04
2016,8,2,16,30,0.0,66.0,1.8,26.0,66.0,58.38,43.65
2016,8,2,16,45,0.0,37.0,1.8,26.0,37.0,32.65,22.11
2016,8,2,17,0,0.0,8.0,1.8,26.0,8.0,7.04,0.37
2016,8,2,17,15,0.0,7.0,1.75,25.5,7.0,6.16,0.0
2016,8,2,17,30,0.0,6.0,1.7,25.0,6.0,5.27,0.0
2016,8,2,17,45,0.0,5.0,1.65,25.0,5.0,4.39,0.0
2016,8,2,18,0,0.0,4.0,1.6,25.0,4.0,3.51,0.0
2016,8,2,18,15,0.0,3.0,1.45,24.5,3.0,2.63,0.0
2016,8,2,18,30,0.0,2.0,1.3,24.0,2.0,1.75,0.0
2016,8,2,18,45,0.0,1.0,1.2,24.0,1.0,0.88,0.0
2016,8,2,19,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,2,19,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,8,2,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,4.0,2.05,21.0,4.0,3.64,0.0
2016,8,3,6,0,0.0,8.0,2.1,21.0,8.0,7.02,0.0
2016,8,3,6,15,0.0,15.5,2.15,21.0,15.5,13.62,5.45
2016,8,3,6,30,0.0,23.0,2.2,21.0,23.0,20.23,11.16
2016,8,3,6,45,0.0,32.5,2.25,21.5,32.5,28.62,18.28
2016,8,3,7,0,0.0,42.0,2.3,22.0,42.0,37.03,25.3
2016,8,3,7,15,0.0,63.5,2.35,22.0,63.5,56.11,41.11
2016,8,3,7,30,0.0,85.0,2.4,22.0,85.0,76.62,57.89
2016,8,3,7,45,0.0,88.5,2.5,22.5,88.5,79.25,59.71
2016,8,3,8,0,0.0,92.0,2.6,23.0,92.0,82.12,61.69
2016,8,3,8,15,0.0,105.5,2.65,23.5,105.5,94.81,71.58
2016,8,3,8,30,0.0,119.0,2.7,24.0,119.0,107.47,81.3
2016,8,3,8,45,0.0,118.5,2.8,24.5,118.5,106.58,80.14
2016,8,3,9,0,0.0,118.0,2.9,25.0,118.0,105.85,79.17
2016,8,3,9,15,0.0,110.5,2.95,25.0,110.5,98.69,73.29
2016,8,3,9,30,0.0,103.0,3.0,25.0,103.0,91.73,67.62
2016,8,3,9,45,2.0,136.0,3.05,25.5,138.0,124.27,92.96
2016,8,3,10,0,4.0,169.0,3.1,26.0,173.0,156.95,117.98
2016,8,3,10,15,7.0,193.5,3.1,26.0,200.0,182.56,137.55
2016,8,3,10,30,10.0,218.0,3.1,26.0,227.0,207.96,156.8
2016,8,3,10,45,8.5,199.0,3.15,26.5,207.0,188.12,141.1
2016,8,3,11,0,7.0,180.0,3.2,27.0,187.0,168.68,125.84
2016,8,3,11,15,10.0,221.0,3.2,27.0,230.5,208.58,156.15
2016,8,3,11,30,13.0,262.0,3.2,27.0,274.0,248.01,185.69
2016,8,3,11,45,12.5,253.0,3.25,27.0,265.0,238.21,178.14
2016,8,3,12,0,12.0,244.0,3.3,27.0,256.0,228.53,170.82
2016,8,3,12,15,17.5,296.5,3.3,27.0,313.5,278.77,208.45
2016,8,3,12,30,23.0,349.0,3.3,27.0,371.0,327.63,244.45
2016,8,3,12,45,41.5,391.0,3.35,27.0,430.5,376.02,280.11
2016,8,3,13,0,60.0,433.0,3.4,27.0,490.0,418.49,311.04
2016,8,3,13,15,50.5,413.0,3.4,26.5,460.0,388.07,289.23
2016,8,3,13,30,41.0,393.0,3.4,26.0,430.0,359.08,268.56
2016,8,3,13,45,27.5,331.0,3.4,26.0,355.5,295.82,221.85
2016,8,3,14,0,14.0,269.0,3.4,26.0,281.0,239.97,180.19
2016,8,3,14,15,18.0,286.5,3.35,26.0,302.0,254.17,191.11
2016,8,3,14,30,22.0,304.0,3.3,26.0,323.0,267.22,200.96
2016,8,3,14,45,24.5,301.0,3.25,26.0,321.5,262.55,197.49
2016,8,3,15,0,27.0,298.0,3.2,26.0,320.0,246.79,185.64
2016,8,3,15,15,13.5,185.0,3.05,26.0,196.0,162.62,121.88
2016,8,3,15,30,0.0,72.0,2.9,26.0,72.0,63.84,45.33
2016,8,3,15,45,8.0,145.5,2.8,26.0,151.0,127.13,95.17
2016,8,3,16,0,16.0,219.0,2.7,26.0,230.0,182.1,137.96
2016,8,3,16,15,8.0,174.5,2.5,25.5,180.0,146.45,111.13
2016,8,3,16,30,0.0,130.0,2.3,25.0,130.0,111.65,88.31
2016,8,3,16,45,0.0,73.0,2.15,25.0,73.0,64.58,49.22
2016,8,3,17,0,0.0,16.0,2.0,25.0,16.0,14.09,6.44
2016,8,3,17,15,0.0,14.0,1.85,24.5,14.0,12.32,4.98
2016,8,3,17,30,0.0,12.0,1.7,24.0,12.0,10.55,3.5
2016,8,3,17,45,0.0,9.5,1.55,24.0,9.5,8.35,1.6
2016,8,3,18,0,0.0,7.0,1.4,24.0,7.0,6.14,0.0
2016,8,3,18,15,0.0,5.5,1.3,23.5,5.5,4.82,0.0
2016,8,3,18,30,0.0,4.0,1.2,23.0,4.0,3.51,0.0
2016,8,3,18,45,0.0,2.5,1.2,23.0,2.5,2.19,0.0
2016,8,3,19,0,0.0,1.0,1.2,23.0,1.0,0.87,0.0
2016,8,3,19,15,0.0,0.5,1.2,23.0,0.5,0.45,0.0
2016,8,3,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.15,19.5,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,8,4,5,45,75.0,15.5,2.15,19.5,22.0,56.98,0.0
2016,8,4,6,0,150.0,31.0,2.3,20.0,44.0,170.09,119.91
2016,8,4,6,15,246.0,44.5,2.4,20.0,83.0,253.81,202.23
2016,8,4,6,30,342.0,58.0,2.5,20.0,122.0,346.35,281.81
2016,8,4,6,45,414.5,67.0,2.6,20.5,169.0,422.44,345.16
2016,8,4,7,0,487.0,76.0,2.7,21.0,216.0,510.91,414.99
2016,8,4,7,15,243.5,72.5,2.7,21.5,142.5,312.92,255.98
2016,8,4,7,30,0.0,69.0,2.7,22.0,69.0,61.0,44.84
2016,8,4,7,45,0.0,80.0,2.7,22.5,80.0,70.88,52.88
2016,8,4,8,0,0.0,91.0,2.7,23.0,91.0,81.16,60.94
2016,8,4,8,15,0.0,104.0,2.65,23.5,104.0,93.37,70.43
2016,8,4,8,30,0.0,117.0,2.6,24.0,117.0,105.54,79.76
2016,8,4,8,45,21.0,191.5,2.6,25.0,205.5,199.49,153.89
2016,8,4,9,0,42.0,266.0,2.6,26.0,294.0,314.65,241.04
2016,8,4,9,15,24.5,234.5,2.55,26.0,251.5,258.76,197.2
2016,8,4,9,30,7.0,203.0,2.5,26.0,209.0,193.75,146.59
2016,8,4,9,45,14.5,246.0,2.45,26.5,257.5,242.36,183.35
2016,8,4,10,0,22.0,289.0,2.4,27.0,306.0,290.74,218.89
2016,8,4,10,15,25.0,309.5,2.35,27.5,330.0,327.36,244.94
2016,8,4,10,30,28.0,330.0,2.3,28.0,354.0,347.94,258.95
2016,8,4,10,45,43.0,367.5,2.25,28.5,405.5,396.6,293.48
2016,8,4,11,0,58.0,405.0,2.2,29.0,457.0,443.64,326.03
2016,8,4,11,15,51.0,404.0,2.15,29.0,450.5,430.46,315.78
2016,8,4,11,30,44.0,403.0,2.1,29.0,444.0,417.53,306.07
2016,8,4,11,45,161.5,431.0,2.1,29.0,583.0,549.75,401.76
2016,8,4,12,0,279.0,459.0,2.1,29.0,722.0,669.08,484.23
2016,8,4,12,15,168.5,447.5,2.1,29.0,606.5,546.62,397.38
2016,8,4,12,30,58.0,436.0,2.1,29.0,491.0,434.35,316.96
2016,8,4,12,45,111.5,455.0,2.1,29.5,560.0,483.88,352.64
2016,8,4,13,0,165.0,474.0,2.1,30.0,629.0,525.01,380.84
2016,8,4,13,15,126.0,458.0,2.1,30.0,575.5,471.71,342.8
2016,8,4,13,30,87.0,442.0,2.1,30.0,522.0,426.31,310.55
2016,8,4,13,45,50.5,352.0,2.1,30.0,398.5,325.46,238.66
2016,8,4,14,0,14.0,262.0,2.1,30.0,275.0,234.09,172.22
2016,8,4,14,15,34.5,316.0,2.05,30.0,345.5,277.93,204.73
2016,8,4,14,30,55.0,370.0,2.0,30.0,416.0,320.93,235.62
2016,8,4,14,45,40.5,333.0,2.0,30.0,366.5,281.73,207.13
2016,8,4,15,0,26.0,296.0,2.0,30.0,317.0,244.86,180.53
2016,8,4,15,15,42.5,301.5,1.95,29.5,333.0,247.43,182.5
2016,8,4,15,30,59.0,307.0,1.9,29.0,349.0,247.17,182.13
2016,8,4,15,45,29.5,213.5,1.9,29.0,234.5,173.89,128.47
2016,8,4,16,0,0.0,120.0,1.9,29.0,120.0,104.82,77.03
2016,8,4,16,15,5.0,150.5,1.85,28.5,153.0,128.28,95.77
2016,8,4,16,30,10.0,181.0,1.8,28.0,186.0,149.4,117.98
2016,8,4,16,45,9.5,167.0,1.8,28.0,171.5,138.11,109.16
2016,8,4,17,0,9.0,153.0,1.8,28.0,157.0,126.7,100.21
2016,8,4,17,15,4.5,134.5,1.65,27.5,136.5,111.96,88.56
2016,8,4,17,30,0.0,116.0,1.5,27.0,116.0,97.09,76.59
2016,8,4,17,45,229.5,92.5,1.4,27.0,152.0,70.18,54.1
2016,8,4,18,0,459.0,69.0,1.3,27.0,188.0,52.02,38.71
2016,8,4,18,15,384.5,59.0,1.2,26.0,142.5,44.58,32.33
2016,8,4,18,30,310.0,49.0,1.1,25.0,97.0,37.61,26.08
2016,8,4,18,45,207.0,34.5,1.0,24.5,61.5,26.83,16.06
2016,8,4,19,0,104.0,20.0,0.9,24.0,26.0,15.74,0.0
2016,8,4,19,15,52.0,10.0,0.9,23.5,13.0,9.1,0.0
2016,8,4,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,5,5,45,100.5,13.5,2.25,21.0,22.0,69.63,0.0
2016,8,5,6,0,201.0,27.0,2.3,21.0,44.0,192.99,133.91
2016,8,5,6,15,302.0,38.0,2.25,21.0,84.0,284.63,225.8
2016,8,5,6,30,403.0,49.0,2.2,21.0,124.0,381.38,308.3
2016,8,5,6,45,201.5,29.0,2.2,21.5,66.5,212.44,173.98
2016,8,5,7,0,0.0,9.0,2.2,22.0,9.0,7.9,0.94
2016,8,5,7,15,0.0,39.0,2.2,22.0,39.0,34.38,23.09
2016,8,5,7,30,0.0,69.0,2.2,22.0,69.0,61.0,45.06
2016,8,5,7,45,0.0,76.0,2.25,22.5,76.0,67.23,49.9
2016,8,5,8,0,0.0,83.0,2.3,23.0,83.0,73.47,54.68
2016,8,5,8,15,0.0,96.5,2.35,23.0,96.5,86.11,64.72
2016,8,5,8,30,0.0,110.0,2.4,23.0,110.0,98.78,74.66
2016,8,5,8,45,3.0,148.5,2.5,23.5,150.5,138.73,106.19
2016,8,5,9,0,6.0,187.0,2.6,24.0,191.0,179.06,137.36
2016,8,5,9,15,5.5,185.5,2.65,24.0,189.5,176.02,134.53
2016,8,5,9,30,5.0,184.0,2.7,24.0,188.0,173.26,132.05
2016,8,5,9,45,16.5,245.5,2.8,24.5,258.5,243.88,186.31
2016,8,5,10,0,28.0,307.0,2.9,25.0,329.0,331.19,251.54
2016,8,5,10,15,56.5,354.0,2.9,25.0,401.5,405.02,306.32
2016,8,5,10,30,85.0,401.0,2.9,25.0,474.0,477.13,358.71
2016,8,5,10,45,160.5,419.5,2.9,25.5,561.0,576.97,430.56
2016,8,5,11,0,236.0,438.0,2.9,26.0,648.0,657.9,487.03
2016,8,5,11,15,133.0,403.5,2.8,26.0,522.5,517.42,384.76
2016,8,5,11,30,30.0,369.0,2.7,26.0,397.0,372.23,277.35
2016,8,5,11,45,19.5,283.0,2.65,26.5,301.5,278.0,207.78
2016,8,5,12,0,9.0,197.0,2.6,27.0,206.0,183.69,136.63
2016,8,5,12,15,10.5,196.5,2.5,27.0,207.0,183.74,136.83
2016,8,5,12,30,12.0,196.0,2.4,27.0,208.0,183.64,136.74
2016,8,5,12,45,184.0,311.5,2.35,27.5,484.0,414.73,310.84
2016,8,5,13,0,356.0,427.0,2.3,28.0,760.0,617.91,452.89
2016,8,5,13,15,225.5,436.0,2.25,28.0,646.0,519.01,380.29
2016,8,5,13,30,95.0,445.0,2.2,28.0,532.0,433.29,318.09
2016,8,5,13,45,172.5,436.0,2.15,28.0,590.0,454.38,333.9
2016,8,5,14,0,250.0,427.0,2.1,28.0,648.0,465.13,340.96
2016,8,5,14,15,176.5,413.0,2.05,28.0,566.5,408.43,299.63
2016,8,5,14,30,103.0,399.0,2.0,28.0,485.0,361.09,265.65
2016,8,5,14,45,237.5,365.5,1.95,28.5,552.5,356.34,259.23
2016,8,5,15,0,372.0,332.0,1.9,29.0,620.0,355.19,253.05
2016,8,5,15,15,548.0,237.0,1.85,29.0,636.5,299.72,204.47
2016,8,5,15,30,724.0,142.0,1.8,29.0,653.0,230.27,143.24
2016,8,5,15,45,616.5,172.5,1.75,29.0,588.0,193.39,118.92
2016,8,5,16,0,509.0,203.0,1.7,29.0,523.0,169.32,108.87
2016,8,5,16,15,312.0,219.5,1.6,28.5,410.5,152.51,110.61
2016,8,5,16,30,115.0,236.0,1.5,28.0,298.0,164.67,130.2
2016,8,5,16,45,57.5,187.0,1.45,28.0,218.0,143.7,113.6
2016,8,5,17,0,0.0,138.0,1.4,28.0,138.0,115.79,91.17
2016,8,5,17,15,0.0,120.0,1.3,27.5,120.0,101.34,79.72
2016,8,5,17,30,0.0,102.0,1.2,27.0,102.0,86.74,67.93
2016,8,5,17,45,0.0,84.0,1.15,26.5,84.0,72.02,55.77
2016,8,5,18,0,0.0,66.0,1.1,26.0,66.0,57.15,43.22
2016,8,5,18,15,0.0,49.5,1.05,25.5,49.5,43.3,31.29
2016,8,5,18,30,0.0,33.0,1.0,25.0,33.0,29.1,18.9
2016,8,5,18,45,0.0,20.5,0.95,24.5,20.5,18.05,8.86
2016,8,5,19,0,0.0,8.0,0.9,24.0,8.0,7.02,0.0
2016,8,5,19,15,0.0,4.0,0.95,24.0,4.0,3.64,0.0
2016,8,5,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,6,5,45,61.0,14.5,1.1,21.5,19.5,47.93,0.0
2016,8,6,6,0,122.0,29.0,1.3,22.0,39.0,133.48,88.71
2016,8,6,6,15,209.5,45.5,1.3,22.5,77.5,231.68,181.17
2016,8,6,6,30,297.0,62.0,1.3,23.0,116.0,320.55,255.64
2016,8,6,6,45,367.0,73.5,1.35,23.5,162.5,396.12,317.07
2016,8,6,7,0,437.0,85.0,1.4,24.0,209.0,476.59,379.59
2016,8,6,7,15,486.0,94.0,1.45,24.5,258.5,540.57,426.62
2016,8,6,7,30,535.0,103.0,1.5,25.0,308.0,614.41,478.63
2016,8,6,7,45,392.0,148.5,1.6,25.5,310.5,551.73,428.72
2016,8,6,8,0,249.0,194.0,1.7,26.0,313.0,467.9,362.6
2016,8,6,8,15,289.5,210.5,1.7,26.5,364.0,526.65,404.81
2016,8,6,8,30,330.0,227.0,1.7,27.0,415.0,585.91,445.29
2016,8,6,8,45,434.0,215.0,1.75,27.5,484.5,691.61,518.78
2016,8,6,9,0,538.0,203.0,1.8,28.0,554.0,780.96,578.65
2016,8,6,9,15,554.5,215.5,1.7,28.5,599.0,812.52,595.22
2016,8,6,9,30,571.0,228.0,1.6,29.0,644.0,841.8,610.43
2016,8,6,9,45,682.0,183.0,1.55,29.5,704.5,906.67,649.74
2016,8,6,10,0,793.0,138.0,1.5,30.0,765.0,955.0,676.28
2016,8,6,10,15,802.5,140.0,1.45,30.0,797.0,958.48,676.07
2016,8,6,10,30,812.0,142.0,1.4,30.0,829.0,958.7,674.46
2016,8,6,10,45,822.0,141.5,1.4,30.5,855.0,953.44,669.01
2016,8,6,11,0,832.0,141.0,1.4,31.0,881.0,934.94,655.59
2016,8,6,11,15,836.0,142.0,1.4,31.0,898.5,919.62,645.72
2016,8,6,11,30,840.0,143.0,1.4,31.0,916.0,901.28,634.01
2016,8,6,11,45,845.0,142.0,1.45,31.5,927.0,879.07,619.32
2016,8,6,12,0,850.0,141.0,1.5,32.0,938.0,854.04,602.9
2016,8,6,12,15,850.5,141.0,1.5,32.0,940.5,823.5,583.64
2016,8,6,12,30,851.0,141.0,1.5,32.0,943.0,790.63,562.86
2016,8,6,12,45,849.0,141.0,1.55,32.0,937.0,753.75,539.75
2016,8,6,13,0,847.0,141.0,1.6,32.0,931.0,715.03,513.66
2016,8,6,13,15,843.5,140.0,1.6,32.0,918.0,672.88,484.27
2016,8,6,13,30,840.0,139.0,1.6,32.0,905.0,629.35,453.27
2016,8,6,13,45,836.0,137.0,1.65,32.0,884.5,583.57,420.17
2016,8,6,14,0,832.0,135.0,1.7,32.0,864.0,536.8,385.36
2016,8,6,14,15,824.0,133.0,1.7,32.0,836.5,487.37,347.42
2016,8,6,14,30,816.0,131.0,1.7,32.0,809.0,432.92,304.91
2016,8,6,14,45,806.0,129.0,1.7,32.0,775.5,381.57,263.51
2016,8,6,15,0,796.0,127.0,1.7,32.0,742.0,330.69,221.64
2016,8,6,15,15,783.0,124.0,1.65,32.0,702.5,279.0,179.02
2016,8,6,15,30,770.0,121.0,1.6,32.0,663.0,228.52,138.2
2016,8,6,15,45,753.5,117.5,1.6,32.0,619.5,178.61,100.77
2016,8,6,16,0,737.0,114.0,1.6,32.0,576.0,130.67,70.8
2016,8,6,16,15,715.5,110.0,1.55,31.5,528.5,76.97,47.77
2016,8,6,16,30,694.0,106.0,1.5,31.0,481.0,66.54,49.43
2016,8,6,16,45,501.0,138.0,1.5,31.0,394.5,91.34,69.97
2016,8,6,17,0,308.0,170.0,1.5,31.0,308.0,119.86,93.48
2016,8,6,17,15,295.0,149.0,1.35,30.5,267.5,107.26,83.59
2016,8,6,17,30,282.0,128.0,1.2,30.0,227.0,94.06,73.11
2016,8,6,17,45,367.5,98.5,1.1,29.5,205.0,71.16,54.32
2016,8,6,18,0,453.0,69.0,1.0,29.0,183.0,52.33,38.6
2016,8,6,18,15,377.5,58.0,0.95,28.5,138.0,43.91,31.36
2016,8,6,18,30,302.0,47.0,0.9,28.0,93.0,36.15,24.42
2016,8,6,18,45,198.0,32.5,0.85,27.5,57.5,25.33,14.28
2016,8,6,19,0,94.0,18.0,0.8,27.0,22.0,14.19,0.0
2016,8,6,19,15,47.0,9.0,0.8,26.5,11.0,8.19,0.0
2016,8,6,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,0.65,24.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,0.55,23.5,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,7,5,45,0.0,1.0,1.8,22.5,1.0,0.91,0.0
2016,8,7,6,0,0.0,2.0,2.0,23.0,2.0,1.75,0.0
2016,8,7,6,15,0.0,5.0,2.1,23.5,5.0,4.38,0.0
2016,8,7,6,30,0.0,8.0,2.2,24.0,8.0,7.02,0.1
2016,8,7,6,45,0.0,11.5,2.3,24.5,11.5,10.1,2.7
2016,8,7,7,0,0.0,15.0,2.4,25.0,15.0,13.18,5.26
2016,8,7,7,15,14.0,77.5,2.4,25.0,83.0,81.81,62.16
2016,8,7,7,30,28.0,140.0,2.4,25.0,151.0,175.32,137.63
2016,8,7,7,45,140.0,166.0,2.45,25.5,232.0,317.97,252.07
2016,8,7,8,0,252.0,192.0,2.5,26.0,313.0,468.01,366.5
2016,8,7,8,15,157.5,214.5,2.5,26.0,292.5,391.38,304.6
2016,8,7,8,30,63.0,237.0,2.5,26.0,272.0,309.63,238.97
2016,8,7,8,45,56.5,253.5,2.5,26.5,287.5,318.73,244.57
2016,8,7,9,0,50.0,270.0,2.5,27.0,303.0,327.43,249.51
2016,8,7,9,15,29.0,238.0,2.45,27.5,257.5,267.21,202.53
2016,8,7,9,30,8.0,206.0,2.4,28.0,212.0,197.75,148.5
2016,8,7,9,45,20.0,260.5,2.35,28.5,276.5,262.28,196.99
2016,8,7,10,0,32.0,315.0,2.3,29.0,341.0,343.73,256.25
2016,8,7,10,15,24.0,296.5,2.25,29.0,316.5,312.96,232.7
2016,8,7,10,30,16.0,278.0,2.2,29.0,292.0,270.84,201.19
2016,8,7,10,45,15.5,275.5,2.2,29.0,289.0,266.57,197.89
2016,8,7,11,0,15.0,273.0,2.2,29.0,286.0,262.42,194.59
2016,8,7,11,15,8.0,204.5,2.15,29.0,211.5,191.52,141.51
2016,8,7,11,30,1.0,136.0,2.1,29.0,137.0,122.53,89.17
2016,8,7,11,45,9.5,225.0,2.1,29.0,234.0,210.09,155.54
2016,8,7,12,0,18.0,314.0,2.1,29.0,331.0,296.55,219.15
2016,8,7,12,15,67.0,392.5,2.05,29.0,455.5,409.15,300.96
2016,8,7,12,30,116.0,471.0,2.0,29.0,580.0,512.06,373.06
2016,8,7,12,45,86.0,448.0,2.0,29.5,529.0,457.38,332.95
2016,8,7,13,0,56.0,425.0,2.0,30.0,478.0,408.23,297.42
2016,8,7,13,15,201.5,422.0,2.0,29.5,606.0,491.01,358.77
2016,8,7,13,30,347.0,419.0,2.0,29.0,734.0,556.53,405.41
2016,8,7,13,45,299.5,422.0,2.0,29.0,690.0,507.88,369.87
2016,8,7,14,0,252.0,425.0,2.0,29.0,646.0,463.26,337.68
2016,8,7,14,15,213.0,415.5,2.0,29.0,598.0,425.72,310.44
2016,8,7,14,30,174.0,406.0,2.0,29.0,550.0,385.22,281.12
2016,8,7,14,45,111.0,367.0,2.05,29.0,457.5,320.62,234.98
2016,8,7,15,0,48.0,328.0,2.1,29.0,365.0,273.02,201.53
2016,8,7,15,15,125.5,326.5,2.1,28.5,416.5,273.22,199.65
2016,8,7,15,30,203.0,325.0,2.1,28.0,468.0,273.48,196.89
2016,8,7,15,45,355.5,263.0,2.15,28.0,493.0,227.22,156.15
2016,8,7,16,0,508.0,201.0,2.2,28.0,518.0,164.62,106.62
2016,8,7,16,15,467.0,195.0,2.2,27.5,468.5,127.56,91.89
2016,8,7,16,30,426.0,189.0,2.2,27.0,419.0,120.94,95.32
2016,8,7,16,45,368.5,178.5,2.2,27.0,363.0,124.75,98.82
2016,8,7,17,0,311.0,168.0,2.2,27.0,307.0,118.69,94.15
2016,8,7,17,15,281.0,152.0,2.1,26.5,265.0,109.09,86.65
2016,8,7,17,30,251.0,136.0,2.0,26.0,223.0,99.06,78.64
2016,8,7,17,45,216.0,116.5,1.95,26.0,182.5,86.29,67.97
2016,8,7,18,0,181.0,97.0,1.9,26.0,142.0,73.02,56.64
2016,8,7,18,15,139.0,76.0,1.8,25.5,105.5,59.97,45.31
2016,8,7,18,30,97.0,55.0,1.7,25.0,69.0,44.13,31.37
2016,8,7,18,45,48.5,34.5,1.65,24.5,41.5,28.31,16.62
2016,8,7,19,0,0.0,14.0,1.6,24.0,14.0,12.34,0.0
2016,8,7,19,15,0.0,7.0,1.65,23.5,7.0,6.37,0.0
2016,8,7,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,9.5,1.4,22.0,9.5,8.64,0.0
2016,8,8,6,0,0.0,19.0,1.6,22.0,19.0,16.74,5.4
2016,8,8,6,15,1.5,39.0,1.55,22.0,39.0,40.05,26.59
2016,8,8,6,30,3.0,59.0,1.5,22.0,59.0,62.31,45.63
2016,8,8,6,45,15.0,79.5,1.45,22.5,83.5,91.99,70.75
2016,8,8,7,0,27.0,100.0,1.4,23.0,108.0,132.61,104.29
2016,8,8,7,15,47.0,124.5,1.3,23.0,141.0,176.45,140.1
2016,8,8,7,30,67.0,149.0,1.2,23.0,174.0,220.76,175.42
2016,8,8,7,45,50.5,165.0,1.2,23.5,185.5,222.37,175.02
2016,8,8,8,0,34.0,181.0,1.2,24.0,197.0,223.14,174.0
2016,8,8,8,15,105.0,214.5,1.2,24.0,272.5,342.94,267.34
2016,8,8,8,30,176.0,248.0,1.2,24.0,348.0,447.77,345.38
2016,8,8,8,45,114.5,260.0,1.2,24.5,327.5,400.35,306.17
2016,8,8,9,0,53.0,272.0,1.2,25.0,307.0,332.79,253.08
2016,8,8,9,15,41.0,275.5,1.2,25.5,303.5,320.88,243.0
2016,8,8,9,30,29.0,279.0,1.2,26.0,300.0,309.2,232.88
2016,8,8,9,45,26.0,285.5,1.2,26.5,305.5,309.83,232.29
2016,8,8,10,0,23.0,292.0,1.2,27.0,311.0,294.8,220.22
2016,8,8,10,15,23.5,303.5,1.15,27.0,323.0,304.64,227.0
2016,8,8,10,30,24.0,315.0,1.1,27.0,335.0,314.34,233.54
2016,8,8,10,45,32.5,346.5,1.1,27.5,374.5,365.18,269.48
2016,8,8,11,0,41.0,378.0,1.1,28.0,414.0,400.42,293.47
2016,8,8,11,15,25.5,296.0,1.05,28.0,319.0,301.63,222.1
2016,8,8,11,30,10.0,214.0,1.0,28.0,224.0,201.32,148.44
2016,8,8,11,45,10.5,222.5,1.0,28.5,233.0,208.67,153.87
2016,8,8,12,0,11.0,231.0,1.0,29.0,242.0,215.85,158.75
2016,8,8,12,15,44.0,341.0,0.95,29.0,383.0,343.93,252.08
2016,8,8,12,30,77.0,451.0,0.9,29.0,524.0,461.58,333.5
2016,8,8,12,45,63.0,433.0,0.9,29.0,492.5,427.36,308.64
2016,8,8,13,0,49.0,415.0,0.9,29.0,461.0,394.77,285.94
2016,8,8,13,15,123.5,435.0,0.95,29.0,547.5,450.25,326.05
2016,8,8,13,30,198.0,455.0,1.0,29.0,634.0,498.13,359.23
2016,8,8,13,45,274.0,426.0,1.05,29.0,668.0,495.91,357.73
2016,8,8,14,0,350.0,397.0,1.1,29.0,702.0,491.53,354.2
2016,8,8,14,15,217.5,392.5,1.15,29.0,580.5,410.65,297.16
2016,8,8,14,30,85.0,388.0,1.2,29.0,459.0,344.66,251.3
2016,8,8,14,45,50.0,321.5,1.3,29.0,363.5,275.78,202.5
2016,8,8,15,0,15.0,255.0,1.4,29.0,268.0,219.95,162.64
2016,8,8,15,15,7.5,202.0,1.5,28.5,208.5,174.34,129.4
2016,8,8,15,30,0.0,149.0,1.6,28.0,149.0,129.24,95.82
2016,8,8,15,45,0.0,153.5,1.7,28.0,153.5,132.21,98.49
2016,8,8,16,0,0.0,158.0,1.8,28.0,158.0,134.8,100.81
2016,8,8,16,15,0.0,142.0,1.85,27.5,142.0,121.37,95.11
2016,8,8,16,30,0.0,126.0,1.9,27.0,126.0,108.38,84.97
2016,8,8,16,45,0.0,80.5,1.95,27.0,80.5,71.25,54.43
2016,8,8,17,0,0.0,35.0,2.0,27.0,35.0,30.86,20.61
2016,8,8,17,15,0.0,30.0,1.95,26.5,30.0,26.43,16.98
2016,8,8,17,30,0.0,25.0,1.9,26.0,25.0,22.01,13.28
2016,8,8,17,45,0.0,20.5,1.9,25.5,20.5,18.03,9.91
2016,8,8,18,0,0.0,16.0,1.9,25.0,16.0,14.06,6.48
2016,8,8,18,15,0.0,11.5,1.95,24.5,11.5,10.1,3.01
2016,8,8,18,30,0.0,7.0,2.0,24.0,7.0,6.14,0.0
2016,8,8,18,45,0.0,4.0,2.05,24.0,4.0,3.5,0.0
2016,8,8,19,0,0.0,1.0,2.1,24.0,1.0,0.91,0.0
2016,8,8,19,15,0.0,0.5,2.2,23.5,0.5,0.45,0.0
2016,8,8,19,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,9,5,45,91.5,12.5,1.7,21.5,19.0,63.18,0.0
2016,8,9,6,0,183.0,25.0,1.9,22.0,38.0,174.71,106.23
2016,8,9,6,15,288.5,36.5,1.9,22.5,77.5,272.9,213.29
2016,8,9,6,30,394.0,48.0,1.9,23.0,117.0,372.31,297.45
2016,8,9,6,45,468.5,55.0,1.9,23.5,165.0,451.21,361.68
2016,8,9,7,0,543.0,62.0,1.9,24.0,213.0,534.44,425.15
2016,8,9,7,15,271.5,77.0,1.9,24.0,152.5,341.68,275.16
2016,8,9,7,30,0.0,92.0,1.9,24.0,92.0,84.29,63.34
2016,8,9,7,45,14.0,134.0,1.9,24.5,140.5,139.97,108.71
2016,8,9,8,0,28.0,176.0,1.9,25.0,189.0,211.65,164.99
2016,8,9,8,15,24.5,189.5,1.9,25.5,202.0,205.43,158.89
2016,8,9,8,30,21.0,203.0,1.9,26.0,215.0,214.08,164.56
2016,8,9,8,45,58.0,246.0,1.95,26.5,283.0,311.51,239.07
2016,8,9,9,0,95.0,289.0,2.0,27.0,351.0,393.66,299.53
2016,8,9,9,15,82.5,304.5,2.05,27.0,361.0,394.78,298.68
2016,8,9,9,30,70.0,320.0,2.1,27.0,371.0,395.4,297.92
2016,8,9,9,45,78.0,342.5,2.15,27.5,402.0,423.54,317.29
2016,8,9,10,0,86.0,365.0,2.2,28.0,433.0,450.93,335.77
2016,8,9,10,15,51.5,324.0,2.2,28.0,365.5,368.53,274.76
2016,8,9,10,30,17.0,283.0,2.2,28.0,298.0,276.61,206.15
2016,8,9,10,45,47.5,350.5,2.25,28.5,393.0,383.54,284.79
2016,8,9,11,0,78.0,418.0,2.3,29.0,488.0,475.22,349.37
2016,8,9,11,15,53.5,391.0,2.3,29.0,439.5,419.67,308.58
2016,8,9,11,30,29.0,364.0,2.3,29.0,391.0,366.32,269.68
2016,8,9,11,45,31.0,373.5,2.35,29.5,403.0,372.46,273.69
2016,8,9,12,0,33.0,383.0,2.4,30.0,415.0,378.04,277.06
2016,8,9,12,15,207.0,398.5,2.4,30.0,593.0,532.14,390.05
2016,8,9,12,30,381.0,414.0,2.4,30.0,771.0,668.19,484.95
2016,8,9,12,45,197.5,341.5,2.45,30.5,526.5,448.94,329.3
2016,8,9,13,0,14.0,269.0,2.5,31.0,282.0,246.55,180.42
2016,8,9,13,15,146.5,353.5,2.55,31.0,486.5,398.76,293.34
2016,8,9,13,30,279.0,438.0,2.6,31.0,691.0,528.61,384.55
2016,8,9,13,45,147.5,360.0,2.65,31.0,493.5,380.34,278.28
2016,8,9,14,0,16.0,282.0,2.7,31.0,296.0,251.27,184.46
2016,8,9,14,15,82.0,342.0,2.7,31.0,410.0,318.27,233.68
2016,8,9,14,30,148.0,402.0,2.7,31.0,524.0,370.7,270.25
2016,8,9,14,45,131.0,382.0,2.75,31.0,487.0,336.54,245.07
2016,8,9,15,0,114.0,362.0,2.8,31.0,450.0,304.62,221.83
2016,8,9,15,15,202.0,335.0,2.8,30.5,480.0,295.47,212.25
2016,8,9,15,30,290.0,308.0,2.8,30.0,510.0,266.41,187.02
2016,8,9,15,45,145.0,185.0,2.8,30.0,286.0,159.07,112.29
2016,8,9,16,0,0.0,62.0,2.8,30.0,62.0,54.87,37.81
2016,8,9,16,15,340.0,85.0,2.65,29.5,266.0,49.38,35.47
2016,8,9,16,30,680.0,108.0,2.5,29.0,470.0,68.21,51.33
2016,8,9,16,45,649.5,103.0,2.45,29.0,420.5,67.17,50.64
2016,8,9,17,0,619.0,98.0,2.4,29.0,371.0,66.02,49.87
2016,8,9,17,15,578.0,92.0,2.25,28.5,320.5,63.95,48.42
2016,8,9,17,30,537.0,86.0,2.1,28.0,270.0,61.78,46.81
2016,8,9,17,45,487.5,76.5,1.95,27.5,221.5,56.57,42.54
2016,8,9,18,0,438.0,67.0,1.8,27.0,173.0,51.07,37.87
2016,8,9,18,15,355.0,56.5,1.7,26.5,128.5,42.88,30.69
2016,8,9,18,30,272.0,46.0,1.6,26.0,84.0,35.46,23.91
2016,8,9,18,45,136.0,32.0,1.55,25.5,51.0,24.97,13.3
2016,8,9,19,0,0.0,18.0,1.5,25.0,18.0,16.37,0.0
2016,8,9,19,15,0.0,9.0,1.5,24.5,9.0,0.0,0.0
2016,8,9,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,10,5,45,87.5,12.5,0.95,22.5,18.5,60.82,0.0
2016,8,10,6,0,175.0,25.0,1.1,23.0,37.0,169.0,96.79
2016,8,10,6,15,283.0,36.5,1.15,23.0,76.5,268.98,208.47
2016,8,10,6,30,391.0,48.0,1.2,23.0,116.0,369.81,293.65
2016,8,10,6,45,462.5,56.0,1.3,23.5,163.5,447.64,356.83
2016,8,10,7,0,534.0,64.0,1.4,24.0,211.0,529.63,419.25
2016,8,10,7,15,581.5,70.0,1.45,24.5,261.5,593.06,464.88
2016,8,10,7,30,629.0,76.0,1.5,25.0,312.0,657.81,509.58
2016,8,10,7,45,665.0,80.0,1.6,25.5,363.0,710.66,544.63
2016,8,10,8,0,701.0,84.0,1.7,26.0,414.0,758.92,575.61
2016,8,10,8,15,725.0,87.5,1.75,26.5,463.0,799.5,600.23
2016,8,10,8,30,749.0,91.0,1.8,27.0,512.0,838.41,623.31
2016,8,10,8,45,483.5,190.5,1.85,27.5,471.0,709.05,531.13
2016,8,10,9,0,218.0,290.0,1.9,28.0,430.0,532.35,399.36
2016,8,10,9,15,332.0,280.0,1.9,28.0,510.5,647.17,482.75
2016,8,10,9,30,446.0,270.0,1.9,28.0,591.0,762.55,561.53
2016,8,10,9,45,292.0,323.5,1.95,28.5,538.0,648.41,477.19
2016,8,10,10,0,138.0,377.0,2.0,29.0,485.0,532.14,391.27
2016,8,10,10,15,339.5,340.0,2.0,29.0,621.5,698.8,511.58
2016,8,10,10,30,541.0,303.0,2.0,29.0,758.0,860.96,621.1
2016,8,10,10,45,519.0,324.5,2.05,29.5,771.5,848.18,608.73
2016,8,10,11,0,497.0,346.0,2.1,30.0,785.0,833.02,596.59
2016,8,10,11,15,492.5,358.5,2.1,30.0,801.0,823.25,589.34
2016,8,10,11,30,488.0,371.0,2.1,30.0,817.0,811.2,580.6
2016,8,10,11,45,474.0,380.0,2.15,30.5,817.0,785.57,562.2
2016,8,10,12,0,460.0,389.0,2.2,31.0,817.0,758.62,543.0
2016,8,10,12,15,372.0,422.0,2.15,31.0,768.5,689.28,494.54
2016,8,10,12,30,284.0,455.0,2.1,31.0,720.0,628.35,451.47
2016,8,10,12,45,147.5,341.5,2.05,31.0,479.5,411.6,300.59
2016,8,10,13,0,11.0,228.0,2.0,31.0,239.0,208.81,152.44
2016,8,10,13,15,11.5,238.0,1.95,31.0,249.5,216.58,158.71
2016,8,10,13,30,12.0,248.0,1.9,31.0,260.0,224.08,164.24
2016,8,10,13,45,16.5,281.0,1.85,31.0,296.0,252.75,185.31
2016,8,10,14,0,21.0,314.0,1.8,31.0,332.0,279.88,205.02
2016,8,10,14,15,78.5,356.5,1.85,31.0,421.5,327.22,239.07
2016,8,10,14,30,136.0,399.0,1.9,31.0,511.0,363.22,263.81
2016,8,10,14,45,218.0,371.5,1.95,31.0,542.0,358.86,258.49
2016,8,10,15,0,300.0,344.0,2.0,31.0,573.0,336.26,238.88
2016,8,10,15,15,300.0,324.0,2.0,30.5,542.5,300.2,211.46
2016,8,10,15,30,300.0,304.0,2.0,30.0,512.0,264.54,184.62
2016,8,10,15,45,441.0,238.0,2.05,30.0,521.5,208.04,137.22
2016,8,10,16,0,582.0,172.0,2.1,30.0,531.0,143.7,88.89
2016,8,10,16,15,517.5,175.5,2.0,29.5,475.0,110.82,85.8
2016,8,10,16,30,453.0,179.0,1.9,29.0,419.0,115.39,90.05
2016,8,10,16,45,430.0,162.5,1.85,29.0,371.5,107.38,83.79
2016,8,10,17,0,407.0,146.0,1.8,29.0,324.0,98.84,77.06
2016,8,10,17,15,382.5,130.0,1.6,28.5,279.5,90.1,70.2
2016,8,10,17,30,358.0,114.0,1.4,28.0,235.0,80.84,62.77
2016,8,10,17,45,321.0,97.5,1.25,27.5,192.0,70.63,54.37
2016,8,10,18,0,284.0,81.0,1.1,27.0,149.0,59.91,45.29
2016,8,10,18,15,227.5,64.5,1.0,26.5,110.0,50.43,37.0
2016,8,10,18,30,171.0,48.0,0.9,26.0,71.0,38.02,25.96
2016,8,10,18,45,85.5,30.5,0.85,25.5,42.0,24.52,12.54
2016,8,10,19,0,0.0,13.0,0.8,25.0,13.0,11.82,0.0
2016,8,10,19,15,0.0,6.5,0.8,25.0,6.5,0.0,0.0
2016,8,10,19,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
