Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,11,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,5,45,69.5,12.5,0.95,22.5,17.0,50.57,0.0
2016,8,11,6,0,139.0,25.0,1.1,23.0,34.0,146.23,77.72
2016,8,11,6,15,245.0,38.0,1.15,23.0,72.5,243.61,188.28
2016,8,11,6,30,351.0,51.0,1.2,23.0,111.0,341.42,271.4
2016,8,11,6,45,431.5,59.0,1.3,23.5,159.0,428.06,341.67
2016,8,11,7,0,512.0,67.0,1.4,24.0,207.0,515.95,409.17
2016,8,11,7,15,372.0,105.0,1.45,24.5,218.0,461.12,365.48
2016,8,11,7,30,232.0,143.0,1.5,25.0,229.0,383.95,303.49
2016,8,11,7,45,337.5,148.0,1.55,25.5,294.5,483.84,379.99
2016,8,11,8,0,443.0,153.0,1.6,26.0,360.0,608.8,469.93
2016,8,11,8,15,458.0,169.5,1.6,26.5,405.5,649.64,495.25
2016,8,11,8,30,473.0,186.0,1.6,27.0,451.0,689.06,519.67
2016,8,11,8,45,413.0,224.0,1.6,27.5,470.0,679.71,508.24
2016,8,11,9,0,353.0,262.0,1.6,28.0,489.0,648.43,482.7
2016,8,11,9,15,396.5,267.0,1.6,28.0,538.5,694.86,514.31
2016,8,11,9,30,440.0,272.0,1.6,28.0,588.0,758.28,555.69
2016,8,11,9,45,438.0,289.0,1.6,28.5,618.0,770.4,560.4
2016,8,11,10,0,436.0,306.0,1.6,29.0,648.0,780.11,564.06
2016,8,11,10,15,440.5,318.5,1.6,29.0,676.0,789.14,568.71
2016,8,11,10,30,445.0,331.0,1.6,29.0,704.0,795.78,571.88
2016,8,11,10,45,392.0,369.0,1.6,29.5,705.5,758.42,543.95
2016,8,11,11,0,339.0,407.0,1.6,30.0,707.0,733.69,524.49
2016,8,11,11,15,611.5,256.0,1.55,30.0,809.0,834.84,597.08
2016,8,11,11,30,884.0,105.0,1.5,30.0,911.0,898.05,636.99
2016,8,11,11,45,580.0,279.0,1.5,30.5,810.5,783.75,558.57
2016,8,11,12,0,276.0,453.0,1.5,31.0,710.0,657.35,467.26
2016,8,11,12,15,582.5,279.5,1.5,31.0,823.0,734.24,526.28
2016,8,11,12,30,889.0,106.0,1.5,31.0,936.0,781.74,560.51
2016,8,11,12,45,884.0,108.0,1.5,31.5,929.5,743.26,533.94
2016,8,11,13,0,879.0,110.0,1.5,32.0,923.0,702.97,505.62
2016,8,11,13,15,553.0,278.5,1.5,32.0,787.5,591.79,425.16
2016,8,11,13,30,227.0,447.0,1.5,32.0,652.0,507.4,362.97
2016,8,11,13,45,545.0,277.5,1.5,32.0,754.5,524.19,377.14
2016,8,11,14,0,863.0,108.0,1.5,32.0,857.0,521.64,373.88
2016,8,11,14,15,693.0,203.0,1.5,32.0,791.5,464.45,330.29
2016,8,11,14,30,523.0,298.0,1.5,32.0,726.0,428.54,302.94
2016,8,11,14,45,397.5,324.0,1.5,32.0,641.5,377.49,266.08
2016,8,11,15,0,272.0,350.0,1.5,32.0,557.0,331.07,233.95
2016,8,11,15,15,539.0,224.5,1.5,31.5,607.0,278.9,186.24
2016,8,11,15,30,806.0,99.0,1.5,31.0,657.0,215.85,127.2
2016,8,11,15,45,789.0,97.0,1.55,31.0,612.5,156.37,83.63
2016,8,11,16,0,772.0,95.0,1.6,31.0,568.0,107.49,55.66
2016,8,11,16,15,751.5,91.5,1.55,30.5,521.0,62.46,46.03
2016,8,11,16,30,731.0,88.0,1.5,30.0,474.0,61.78,45.8
2016,8,11,16,45,703.0,84.5,1.5,30.0,424.0,60.98,45.3
2016,8,11,17,0,675.0,81.0,1.5,30.0,374.0,54.62,40.18
2016,8,11,17,15,637.5,75.5,1.4,29.5,323.0,52.37,38.53
2016,8,11,17,30,600.0,70.0,1.3,29.0,272.0,49.99,36.71
2016,8,11,17,45,545.0,63.5,1.2,28.5,222.5,46.61,33.96
2016,8,11,18,0,490.0,57.0,1.1,28.0,173.0,43.13,30.98
2016,8,11,18,15,408.5,48.0,1.05,27.5,127.5,37.3,25.81
2016,8,11,18,30,327.0,39.0,1.0,27.0,82.0,31.28,20.23
2016,8,11,18,45,205.5,26.0,1.0,26.5,48.5,20.4,8.96
2016,8,11,19,0,84.0,13.0,1.0,26.0,15.0,11.82,0.0
2016,8,11,19,15,42.0,6.5,1.1,25.5,7.5,0.0,0.0
2016,8,11,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,12,5,45,89.5,11.0,0.95,22.5,17.0,60.39,0.0
2016,8,12,6,0,179.0,22.0,1.1,23.0,34.0,164.07,80.7
2016,8,12,6,15,288.5,33.5,1.15,23.5,73.0,268.68,206.8
2016,8,12,6,30,398.0,45.0,1.2,24.0,112.0,370.28,292.51
2016,8,12,6,45,476.5,52.0,1.3,24.5,160.5,451.82,358.35
2016,8,12,7,0,555.0,59.0,1.4,25.0,209.0,538.11,423.79
2016,8,12,7,15,601.5,64.5,1.4,25.5,259.5,600.55,468.15
2016,8,12,7,30,648.0,70.0,1.4,26.0,310.0,664.28,511.46
2016,8,12,7,45,685.0,73.0,1.4,26.5,361.5,713.08,542.57
2016,8,12,8,0,722.0,76.0,1.4,27.0,413.0,766.12,575.63
2016,8,12,8,15,746.0,79.5,1.45,27.5,462.0,807.08,600.1
2016,8,12,8,30,770.0,83.0,1.5,28.0,511.0,846.35,623.09
2016,8,12,8,45,789.5,85.0,1.55,28.5,558.0,877.4,640.37
2016,8,12,9,0,809.0,87.0,1.6,29.0,605.0,896.49,649.84
2016,8,12,9,15,822.5,89.0,1.6,29.0,647.5,916.78,660.93
2016,8,12,9,30,836.0,91.0,1.6,29.0,690.0,934.2,670.21
2016,8,12,9,45,511.5,233.5,1.65,29.5,606.0,782.02,567.46
2016,8,12,10,0,187.0,376.0,1.7,30.0,522.0,578.85,421.17
2016,8,12,10,15,531.0,236.0,1.75,30.0,675.0,790.05,574.09
2016,8,12,10,30,875.0,96.0,1.8,30.0,828.0,954.05,678.99
2016,8,12,10,45,882.0,96.0,1.85,30.5,853.0,946.69,670.97
2016,8,12,11,0,889.0,96.0,1.9,31.0,878.0,936.0,662.82
2016,8,12,11,15,893.0,96.5,1.9,31.0,895.5,919.73,652.08
2016,8,12,11,30,897.0,97.0,1.9,31.0,913.0,900.26,639.45
2016,8,12,11,45,900.0,97.0,1.95,31.5,923.5,876.32,623.28
2016,8,12,12,0,903.0,97.0,2.0,32.0,934.0,849.41,605.27
2016,8,12,12,15,631.5,260.0,2.0,32.0,846.5,755.18,541.01
2016,8,12,12,30,360.0,423.0,2.0,32.0,759.0,657.36,469.79
2016,8,12,12,45,236.5,441.0,2.0,32.5,661.5,560.44,401.72
2016,8,12,13,0,113.0,459.0,2.0,33.0,564.0,473.5,339.51
2016,8,12,13,15,219.5,443.0,2.0,33.0,642.0,516.45,370.86
2016,8,12,13,30,326.0,427.0,2.0,33.0,720.0,545.6,390.97
2016,8,12,13,45,593.0,269.5,2.0,33.0,787.5,540.18,388.43
2016,8,12,14,0,860.0,112.0,2.0,33.0,855.0,520.98,373.54
2016,8,12,14,15,853.5,110.5,2.0,32.5,828.0,471.06,335.15
2016,8,12,14,30,847.0,109.0,2.0,32.0,801.0,420.69,295.33
2016,8,12,14,45,834.0,109.0,2.0,32.0,766.5,368.98,252.97
2016,8,12,15,0,821.0,109.0,2.0,32.0,732.0,317.86,210.45
2016,8,12,15,15,808.5,107.0,1.95,32.0,692.5,258.36,161.81
2016,8,12,15,30,796.0,105.0,1.9,32.0,653.0,207.19,120.75
2016,8,12,15,45,775.5,104.0,1.85,32.0,608.0,157.12,84.72
2016,8,12,16,0,755.0,103.0,1.8,32.0,563.0,109.45,58.35
2016,8,12,16,15,733.5,99.0,1.75,31.5,515.5,67.69,50.12
2016,8,12,16,30,712.0,95.0,1.7,31.0,468.0,66.87,49.79
2016,8,12,16,45,679.0,92.0,1.7,31.0,417.5,60.31,44.56
2016,8,12,17,0,646.0,89.0,1.7,31.0,367.0,60.21,44.65
2016,8,12,17,15,606.5,83.0,1.55,30.5,316.5,57.84,42.93
2016,8,12,17,30,567.0,77.0,1.4,30.0,266.0,55.35,41.04
2016,8,12,17,45,508.5,69.5,1.25,29.5,216.5,51.43,37.85
2016,8,12,18,0,450.0,62.0,1.1,29.0,167.0,47.37,34.37
2016,8,12,18,15,367.5,51.5,1.05,28.5,122.5,40.43,28.26
2016,8,12,18,30,285.0,41.0,1.0,28.0,78.0,31.77,20.45
2016,8,12,18,45,171.0,26.0,0.95,27.5,45.5,20.39,8.29
2016,8,12,19,0,57.0,11.0,0.9,27.0,13.0,10.01,0.0
2016,8,12,19,15,28.5,5.5,0.95,26.5,6.5,0.0,0.0
2016,8,12,19,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,13,5,45,76.0,11.0,1.6,22.5,16.0,52.71,0.0
2016,8,13,6,0,152.0,22.0,1.8,23.0,32.0,146.92,64.01
2016,8,13,6,15,257.0,35.5,1.9,23.5,70.5,247.51,190.56
2016,8,13,6,30,362.0,49.0,2.0,24.0,109.0,349.41,277.57
2016,8,13,6,45,436.5,58.0,2.15,24.5,156.5,429.61,343.7
2016,8,13,7,0,511.0,67.0,2.3,25.0,204.0,514.13,409.62
2016,8,13,7,15,559.5,73.5,2.4,25.5,254.0,578.22,456.94
2016,8,13,7,30,608.0,80.0,2.5,26.0,304.0,643.66,503.37
2016,8,13,7,45,644.5,85.0,2.6,27.0,355.0,697.59,538.82
2016,8,13,8,0,681.0,90.0,2.7,28.0,406.0,751.28,572.95
2016,8,13,8,15,706.5,94.5,2.7,28.5,455.5,793.55,598.8
2016,8,13,8,30,732.0,99.0,2.7,29.0,505.0,829.78,620.04
2016,8,13,8,45,750.0,103.0,2.75,29.5,551.0,861.15,638.05
2016,8,13,9,0,768.0,107.0,2.8,30.0,597.0,890.11,654.29
2016,8,13,9,15,782.5,109.5,2.85,30.0,639.5,911.24,666.63
2016,8,13,9,30,797.0,112.0,2.9,30.0,682.0,929.5,677.2
2016,8,13,9,45,810.0,113.5,2.95,30.5,719.5,942.09,682.8
2016,8,13,10,0,823.0,115.0,3.0,31.0,757.0,941.47,679.97
2016,8,13,10,15,831.0,117.0,3.0,31.0,788.0,943.59,680.19
2016,8,13,10,30,839.0,119.0,3.0,31.0,819.0,942.44,678.43
2016,8,13,10,45,496.0,278.0,3.05,31.5,695.0,776.9,564.09
2016,8,13,11,0,153.0,437.0,3.1,32.0,571.0,576.65,417.59
2016,8,13,11,15,224.5,436.0,3.1,32.0,637.5,630.92,457.32
2016,8,13,11,30,296.0,435.0,3.1,32.0,704.0,690.62,498.54
2016,8,13,11,45,234.0,451.5,3.1,32.0,665.5,628.47,454.1
2016,8,13,12,0,172.0,468.0,3.1,32.0,627.0,577.58,417.58
2016,8,13,12,15,240.5,456.5,3.1,32.0,680.0,608.59,440.41
2016,8,13,12,30,309.0,445.0,3.1,32.0,733.0,636.65,460.32
2016,8,13,12,45,346.0,425.0,3.1,32.0,745.0,625.5,452.85
2016,8,13,13,0,383.0,405.0,3.1,32.0,757.0,611.41,443.31
2016,8,13,13,15,377.0,402.0,3.05,32.0,744.5,580.45,421.02
2016,8,13,13,30,371.0,399.0,3.0,32.0,732.0,549.45,398.52
2016,8,13,13,45,591.0,270.0,3.0,32.0,786.0,537.88,391.29
2016,8,13,14,0,811.0,141.0,3.0,32.0,840.0,513.84,372.56
2016,8,13,14,15,471.5,268.5,2.95,32.0,671.5,414.52,299.42
2016,8,13,14,30,132.0,396.0,2.9,32.0,503.0,357.67,259.83
2016,8,13,14,45,219.0,367.5,2.85,32.0,537.0,353.81,254.88
2016,8,13,15,0,306.0,339.0,2.8,32.0,571.0,331.19,234.77
2016,8,13,15,15,526.5,233.0,2.7,32.0,605.5,278.17,186.53
2016,8,13,15,30,747.0,127.0,2.6,32.0,640.0,212.3,126.71
2016,8,13,15,45,436.0,199.5,2.55,32.0,494.5,177.45,114.0
2016,8,13,16,0,125.0,272.0,2.5,32.0,349.0,196.06,142.43
2016,8,13,16,15,396.5,191.0,2.4,31.5,403.5,119.92,92.46
2016,8,13,16,30,668.0,110.0,2.3,31.0,458.0,70.18,52.49
2016,8,13,16,45,640.0,103.5,2.25,31.0,408.5,68.17,51.07
2016,8,13,17,0,612.0,97.0,2.2,31.0,359.0,65.96,49.43
2016,8,13,17,15,571.5,90.5,1.95,30.5,308.5,63.5,47.65
2016,8,13,17,30,531.0,84.0,1.7,30.0,258.0,60.9,45.69
2016,8,13,17,45,479.0,74.0,1.45,29.5,210.0,55.2,41.0
2016,8,13,18,0,427.0,64.0,1.2,29.0,162.0,49.2,35.88
2016,8,13,18,15,345.0,52.5,1.15,28.5,118.0,40.06,27.92
2016,8,13,18,30,263.0,41.0,1.1,28.0,74.0,31.78,20.37
2016,8,13,18,45,157.0,25.5,1.1,27.5,42.5,20.01,7.24
2016,8,13,19,0,51.0,10.0,1.1,27.0,11.0,9.1,0.0
2016,8,13,19,15,25.5,5.0,1.1,26.5,5.5,0.0,0.0
2016,8,13,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,5,45,87.5,10.5,1.4,22.5,16.0,58.62,0.0
2016,8,14,6,0,175.0,21.0,1.6,23.0,32.0,160.13,59.86
2016,8,14,6,15,284.0,33.0,1.6,23.5,70.5,264.66,202.84
2016,8,14,6,30,393.0,45.0,1.6,24.0,109.0,365.98,289.62
2016,8,14,6,45,467.0,52.5,1.65,24.5,156.5,444.61,353.9
2016,8,14,7,0,541.0,60.0,1.7,25.0,204.0,527.6,417.39
2016,8,14,7,15,588.5,66.5,1.75,25.5,254.5,591.66,463.86
2016,8,14,7,30,636.0,73.0,1.8,26.0,305.0,657.08,509.33
2016,8,14,7,45,671.0,77.0,1.85,26.5,356.0,709.05,543.55
2016,8,14,8,0,706.0,81.0,1.9,27.0,407.0,756.59,573.72
2016,8,14,8,15,730.5,85.0,1.85,27.5,456.5,798.2,598.25
2016,8,14,8,30,755.0,89.0,1.8,28.0,506.0,838.14,621.05
2016,8,14,8,45,773.5,91.5,1.75,28.5,552.5,868.51,637.03
2016,8,14,9,0,792.0,94.0,1.7,29.0,599.0,896.46,651.25
2016,8,14,9,15,806.0,96.5,1.65,29.5,641.0,907.55,654.47
2016,8,14,9,30,820.0,99.0,1.6,30.0,683.0,925.66,662.39
2016,8,14,9,45,831.0,101.0,1.55,30.5,720.5,937.24,666.1
2016,8,14,10,0,842.0,103.0,1.5,31.0,758.0,945.65,667.95
2016,8,14,10,15,849.5,104.5,1.5,31.0,789.0,946.85,667.46
2016,8,14,10,30,857.0,106.0,1.5,31.0,820.0,944.74,665.15
2016,8,14,10,45,862.5,107.5,1.5,31.5,844.5,937.4,658.43
2016,8,14,11,0,868.0,109.0,1.5,32.0,869.0,926.76,649.87
2016,8,14,11,15,872.0,110.0,1.55,32.0,886.5,910.96,640.2
2016,8,14,11,30,876.0,111.0,1.6,32.0,904.0,892.01,628.64
2016,8,14,11,45,568.0,282.5,1.7,32.0,799.5,773.06,550.06
2016,8,14,12,0,260.0,454.0,1.8,32.0,695.0,643.03,457.7
2016,8,14,12,15,570.0,283.0,1.85,32.0,811.5,723.53,519.7
2016,8,14,12,30,880.0,112.0,1.9,32.0,928.0,774.53,557.23
2016,8,14,12,45,879.5,111.0,2.0,32.0,923.0,736.73,532.69
2016,8,14,13,0,879.0,110.0,2.1,32.0,918.0,696.88,505.59
2016,8,14,13,15,638.5,247.0,2.15,32.0,829.0,616.44,446.15
2016,8,14,13,30,398.0,384.0,2.2,32.0,740.0,552.5,398.29
2016,8,14,13,45,349.0,394.0,2.25,32.0,701.0,507.19,365.96
2016,8,14,14,0,300.0,404.0,2.3,32.0,662.0,465.65,335.95
2016,8,14,14,15,576.5,253.5,2.25,32.0,729.0,445.72,319.62
2016,8,14,14,30,853.0,103.0,2.2,32.0,796.0,413.51,290.14
2016,8,14,14,45,437.0,187.0,2.2,32.0,541.5,281.72,197.6
2016,8,14,15,0,21.0,271.0,2.2,32.0,287.0,233.03,170.82
2016,8,14,15,15,417.0,182.5,2.15,31.5,468.5,217.64,145.75
2016,8,14,15,30,813.0,94.0,2.1,31.0,650.0,205.5,119.31
2016,8,14,15,45,406.5,123.5,2.05,31.0,401.5,118.48,70.6
2016,8,14,16,0,0.0,153.0,2.0,31.0,153.0,130.51,96.46
2016,8,14,16,15,239.0,160.5,1.9,31.0,284.0,110.59,85.16
2016,8,14,16,30,478.0,168.0,1.8,31.0,415.0,109.35,84.48
2016,8,14,16,45,554.5,129.5,1.7,31.0,386.5,86.86,66.4
2016,8,14,17,0,631.0,91.0,1.6,31.0,358.0,61.88,46.03
2016,8,14,17,15,603.0,81.0,1.4,30.0,308.0,56.64,42.04
2016,8,14,17,30,575.0,71.0,1.2,29.0,258.0,51.03,37.6
2016,8,14,17,45,523.5,63.0,1.0,28.5,209.5,46.54,33.89
2016,8,14,18,0,472.0,55.0,0.8,28.0,161.0,41.83,29.84
2016,8,14,18,15,393.5,45.0,0.8,27.5,117.0,35.1,23.87
2016,8,14,18,30,315.0,35.0,0.8,27.0,73.0,28.09,17.38
2016,8,14,18,45,157.5,23.0,0.8,27.0,42.0,18.06,5.06
2016,8,14,19,0,0.0,11.0,0.8,27.0,11.0,10.01,0.0
2016,8,14,19,15,0.0,5.5,0.75,26.5,5.5,0.0,0.0
2016,8,14,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,15,5,45,87.5,10.0,0.7,23.5,15.0,58.07,0.0
2016,8,15,6,0,175.0,20.0,0.8,24.0,30.0,157.75,46.17
2016,8,15,6,15,286.0,31.5,0.8,24.5,68.5,263.98,199.71
2016,8,15,6,30,397.0,43.0,0.8,25.0,107.0,365.91,286.0
2016,8,15,6,45,470.5,51.0,0.8,25.5,154.5,444.71,348.89
2016,8,15,7,0,544.0,59.0,0.8,26.0,202.0,528.0,410.85
2016,8,15,7,15,591.5,65.0,0.8,26.5,252.5,591.4,455.2
2016,8,15,7,30,639.0,71.0,0.8,27.0,303.0,656.15,498.43
2016,8,15,7,45,673.0,75.5,0.85,27.5,354.0,707.98,531.52
2016,8,15,8,0,707.0,80.0,0.9,28.0,405.0,755.4,560.72
2016,8,15,8,15,731.5,83.5,0.85,28.5,454.5,796.36,583.54
2016,8,15,8,30,756.0,87.0,0.8,29.0,504.0,835.64,604.64
2016,8,15,8,45,772.5,91.0,0.8,29.5,550.0,865.96,620.34
2016,8,15,9,0,789.0,95.0,0.8,30.0,596.0,893.79,634.38
2016,8,15,9,15,803.0,97.5,0.9,30.0,638.0,914.63,647.03
2016,8,15,9,30,817.0,100.0,1.0,30.0,680.0,922.76,651.93
2016,8,15,9,45,820.5,106.0,1.15,30.5,716.0,931.42,656.89
2016,8,15,10,0,824.0,112.0,1.3,31.0,752.0,936.76,659.76
2016,8,15,10,15,832.5,113.5,1.4,31.0,783.0,938.76,661.24
2016,8,15,10,30,841.0,115.0,1.5,31.0,814.0,937.5,660.8
2016,8,15,10,45,543.0,270.5,1.6,31.5,727.0,811.9,577.63
2016,8,15,11,0,245.0,426.0,1.7,32.0,640.0,662.89,471.86
2016,8,15,11,15,551.0,274.5,1.7,32.0,768.5,792.65,566.13
2016,8,15,11,30,857.0,123.0,1.7,32.0,897.0,885.02,626.62
2016,8,15,11,45,509.0,294.0,1.75,32.0,755.5,731.32,522.35
2016,8,15,12,0,161.0,465.0,1.8,32.0,614.0,564.82,403.44
2016,8,15,12,15,86.5,350.0,1.8,32.0,430.0,389.96,282.93
2016,8,15,12,30,12.0,235.0,1.8,32.0,246.0,217.77,158.39
2016,8,15,12,45,166.5,334.0,1.85,32.5,486.5,416.73,304.45
2016,8,15,13,0,321.0,433.0,1.9,33.0,727.0,590.33,423.04
2016,8,15,13,15,290.0,434.0,1.85,33.0,697.0,548.78,392.5
2016,8,15,13,30,259.0,435.0,1.8,33.0,667.0,509.46,364.75
2016,8,15,13,45,280.5,406.0,1.8,33.0,651.5,478.28,343.03
2016,8,15,14,0,302.0,377.0,1.8,33.0,636.0,445.65,319.65
2016,8,15,14,15,552.0,254.5,1.75,33.0,708.5,436.27,310.57
2016,8,15,14,30,802.0,132.0,1.7,33.0,781.0,407.77,284.14
2016,8,15,14,45,793.5,128.5,1.65,33.0,747.5,356.06,241.98
2016,8,15,15,0,785.0,125.0,1.6,33.0,714.0,304.73,199.65
2016,8,15,15,15,771.5,122.5,1.5,32.5,675.0,253.6,158.15
2016,8,15,15,30,758.0,120.0,1.4,32.0,636.0,203.78,119.23
2016,8,15,15,45,741.0,116.0,1.35,32.0,592.0,153.98,84.46
2016,8,15,16,0,724.0,112.0,1.3,32.0,548.0,106.27,59.74
2016,8,15,16,15,701.0,108.0,1.2,32.0,500.5,66.91,49.39
2016,8,15,16,30,678.0,104.0,1.1,32.0,453.0,66.59,49.35
2016,8,15,16,45,649.0,98.0,1.05,32.0,403.0,64.73,48.01
2016,8,15,17,0,620.0,92.0,1.0,32.0,353.0,62.71,46.53
2016,8,15,17,15,578.5,85.5,0.9,31.5,302.5,60.07,44.59
2016,8,15,17,30,537.0,79.0,0.8,31.0,252.0,57.3,42.47
2016,8,15,17,45,478.0,70.5,0.7,30.5,203.5,52.66,38.67
2016,8,15,18,0,419.0,62.0,0.6,30.0,155.0,47.82,34.53
2016,8,15,18,15,334.0,50.0,0.55,29.5,111.5,38.24,26.21
2016,8,15,18,30,249.0,38.0,0.5,29.0,68.0,29.51,18.25
2016,8,15,18,45,124.5,19.0,0.5,29.0,34.0,14.88,2.05
2016,8,15,19,0,0.0,0.0,0.5,29.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,0.5,28.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,0.5,28.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,0.55,27.5,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,0.6,26.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,0.65,26.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,16,5,45,62.5,10.0,1.6,22.5,13.5,44.02,0.0
2016,8,16,6,0,125.0,20.0,1.8,23.0,27.0,124.64,23.76
2016,8,16,6,15,233.5,33.5,1.9,23.5,64.5,229.46,174.43
2016,8,16,6,30,342.0,47.0,2.0,24.0,102.0,332.07,263.29
2016,8,16,6,45,420.5,56.0,2.15,25.0,149.0,414.05,330.62
2016,8,16,7,0,499.0,65.0,2.3,26.0,196.0,500.74,397.85
2016,8,16,7,15,549.5,72.0,2.3,26.5,246.0,566.45,446.17
2016,8,16,7,30,600.0,79.0,2.3,27.0,296.0,633.7,493.48
2016,8,16,7,45,638.5,83.5,2.35,27.5,347.0,688.29,530.13
2016,8,16,8,0,677.0,88.0,2.4,28.0,398.0,742.76,565.59
2016,8,16,8,15,703.0,92.5,2.35,28.5,447.5,785.25,591.19
2016,8,16,8,30,729.0,97.0,2.3,29.0,497.0,821.86,612.22
2016,8,16,8,45,750.0,99.5,2.25,29.5,543.5,854.09,629.92
2016,8,16,9,0,771.0,102.0,2.2,30.0,590.0,883.99,645.83
2016,8,16,9,15,786.0,105.0,2.2,30.0,632.5,906.1,658.25
2016,8,16,9,30,801.0,108.0,2.2,30.0,675.0,925.33,668.89
2016,8,16,9,45,822.0,104.5,2.2,30.5,714.5,929.98,668.9
2016,8,16,10,0,843.0,101.0,2.2,31.0,754.0,941.85,673.79
2016,8,16,10,15,851.0,103.0,2.2,31.0,785.5,943.97,673.88
2016,8,16,10,30,859.0,105.0,2.2,31.0,817.0,942.76,672.08
2016,8,16,10,45,601.5,251.5,2.25,31.5,757.5,850.89,609.87
2016,8,16,11,0,344.0,398.0,2.3,32.0,698.0,726.13,519.87
2016,8,16,11,15,610.5,253.5,2.3,32.0,799.5,825.69,593.07
2016,8,16,11,30,877.0,109.0,2.3,32.0,901.0,887.54,633.58
2016,8,16,11,45,602.0,273.0,2.35,32.5,819.5,791.08,566.36
2016,8,16,12,0,327.0,437.0,2.4,33.0,738.0,681.51,486.07
2016,8,16,12,15,605.0,273.5,2.4,33.0,831.5,740.29,532.33
2016,8,16,12,30,883.0,110.0,2.4,33.0,925.0,771.0,556.06
2016,8,16,12,45,886.0,107.0,2.4,33.0,920.5,733.74,531.19
2016,8,16,13,0,889.0,104.0,2.4,33.0,916.0,694.19,503.46
2016,8,16,13,15,886.5,103.5,2.4,33.0,903.0,651.07,472.48
2016,8,16,13,30,884.0,103.0,2.4,33.0,890.0,606.34,439.62
2016,8,16,13,45,649.5,228.5,2.4,33.0,799.5,531.56,383.59
2016,8,16,14,0,415.0,354.0,2.4,33.0,709.0,476.91,342.6
2016,8,16,14,15,273.5,372.5,2.35,33.0,603.5,406.33,292.02
2016,8,16,14,30,132.0,391.0,2.3,33.0,498.0,352.21,254.1
2016,8,16,14,45,196.0,368.0,2.3,33.0,518.5,343.7,246.27
2016,8,16,15,0,260.0,345.0,2.3,33.0,539.0,318.91,225.51
2016,8,16,15,15,539.5,218.5,2.25,33.0,592.5,265.36,175.16
2016,8,16,15,30,819.0,92.0,2.2,33.0,646.0,199.37,113.31
2016,8,16,15,45,802.5,89.5,2.15,33.0,601.5,147.95,77.78
2016,8,16,16,0,786.0,87.0,2.1,33.0,557.0,88.73,45.81
2016,8,16,16,15,765.0,84.0,2.05,32.5,509.0,58.09,42.15
2016,8,16,16,30,744.0,81.0,2.0,32.0,461.0,57.54,41.97
2016,8,16,16,45,712.5,78.0,1.95,32.0,410.5,56.85,41.57
2016,8,16,17,0,681.0,75.0,1.9,32.0,360.0,56.17,41.16
2016,8,16,17,15,642.0,70.0,1.65,31.0,308.5,49.04,35.54
2016,8,16,17,30,603.0,65.0,1.4,30.0,257.0,46.86,33.94
2016,8,16,17,45,541.5,59.0,1.2,29.5,207.0,43.71,31.34
2016,8,16,18,0,480.0,53.0,1.0,29.0,157.0,40.49,28.53
2016,8,16,18,15,392.0,43.5,0.95,28.5,112.5,34.1,22.84
2016,8,16,18,30,304.0,34.0,0.9,28.0,68.0,27.49,16.58
2016,8,16,18,45,152.0,17.0,0.85,27.5,34.0,13.52,0.08
2016,8,16,19,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,17,5,45,66.0,9.5,1.45,22.5,13.0,45.45,0.0
2016,8,17,6,0,132.0,19.0,1.6,23.0,26.0,126.27,9.43
2016,8,17,6,15,243.5,32.0,1.65,23.5,63.5,233.44,176.49
2016,8,17,6,30,355.0,45.0,1.7,24.0,101.0,338.42,267.6
2016,8,17,6,45,429.5,54.5,1.8,24.5,148.0,418.31,333.65
2016,8,17,7,0,504.0,64.0,1.9,25.0,195.0,502.75,399.56
2016,8,17,7,15,555.0,71.0,1.9,25.5,245.5,568.94,448.11
2016,8,17,7,30,606.0,78.0,1.9,26.0,296.0,636.71,495.59
2016,8,17,7,45,642.0,83.0,1.9,27.0,347.0,689.91,529.72
2016,8,17,8,0,678.0,88.0,1.9,28.0,398.0,742.84,562.39
2016,8,17,8,15,704.5,92.5,1.85,28.5,447.5,785.76,587.85
2016,8,17,8,30,731.0,97.0,1.8,29.0,497.0,822.78,608.75
2016,8,17,8,45,752.0,99.5,1.75,30.0,543.5,854.98,624.79
2016,8,17,9,0,773.0,102.0,1.7,31.0,590.0,884.84,638.97
2016,8,17,9,15,788.0,105.0,1.65,31.5,632.5,906.91,649.21
2016,8,17,9,30,803.0,108.0,1.6,32.0,675.0,926.08,657.6
2016,8,17,9,45,816.0,109.0,1.55,32.5,713.0,927.93,655.16
2016,8,17,10,0,829.0,110.0,1.5,33.0,751.0,936.84,657.44
2016,8,17,10,15,837.5,112.0,1.55,33.0,782.0,939.26,658.35
2016,8,17,10,30,846.0,114.0,1.6,33.0,813.0,938.36,657.42
2016,8,17,10,45,850.5,116.0,1.7,33.0,837.5,930.34,652.81
2016,8,17,11,0,855.0,118.0,1.8,33.0,862.0,919.05,646.28
2016,8,17,11,15,859.0,119.0,1.85,33.0,879.0,903.09,636.34
2016,8,17,11,30,863.0,120.0,1.9,33.0,896.0,884.0,624.51
2016,8,17,11,45,490.5,288.5,2.0,33.5,731.0,708.0,505.62
2016,8,17,12,0,118.0,457.0,2.1,34.0,566.0,521.22,371.25
2016,8,17,12,15,492.5,289.0,2.15,34.0,743.0,664.09,477.82
2016,8,17,12,30,867.0,121.0,2.2,34.0,920.0,766.46,550.22
2016,8,17,12,45,847.5,132.5,2.3,34.0,909.5,725.74,522.45
2016,8,17,13,0,828.0,144.0,2.4,34.0,899.0,683.97,493.44
2016,8,17,13,15,633.5,254.0,2.4,34.0,826.5,613.76,441.55
2016,8,17,13,30,439.0,364.0,2.4,34.0,754.0,553.61,396.87
2016,8,17,13,45,626.0,251.5,2.45,34.0,792.5,535.17,384.54
2016,8,17,14,0,813.0,139.0,2.5,34.0,831.0,503.71,360.5
2016,8,17,14,15,805.0,137.0,2.5,33.5,803.5,453.42,321.72
2016,8,17,14,30,797.0,135.0,2.5,33.0,776.0,403.05,281.78
2016,8,17,14,45,656.5,196.0,2.5,33.0,709.0,351.28,242.05
2016,8,17,15,0,516.0,257.0,2.5,33.0,642.0,318.6,217.9
2016,8,17,15,15,322.5,284.0,2.45,32.5,520.0,270.44,187.2
2016,8,17,15,30,129.0,311.0,2.4,32.0,398.0,243.53,174.93
2016,8,17,15,45,174.5,286.5,2.35,32.0,395.5,219.59,156.34
2016,8,17,16,0,220.0,262.0,2.3,32.0,393.0,191.01,137.39
2016,8,17,16,15,168.5,240.0,2.15,31.5,335.5,167.48,130.64
2016,8,17,16,30,117.0,218.0,2.0,31.0,278.0,154.21,120.73
2016,8,17,16,45,58.5,116.0,1.95,31.0,146.0,96.03,73.93
2016,8,17,17,0,0.0,14.0,1.9,31.0,14.0,12.32,4.7
2016,8,17,17,15,0.0,12.0,1.65,30.5,12.0,10.55,3.27
2016,8,17,17,30,0.0,10.0,1.4,30.0,10.0,8.79,1.8
2016,8,17,17,45,0.0,8.0,1.2,29.5,8.0,7.02,0.31
2016,8,17,18,0,0.0,6.0,1.0,29.0,6.0,5.26,0.0
2016,8,17,18,15,0.0,4.0,0.9,28.5,4.0,3.51,0.0
2016,8,17,18,30,0.0,2.0,0.8,28.0,2.0,1.75,0.0
2016,8,17,18,45,0.0,1.0,0.75,27.5,1.0,0.87,0.0
2016,8,17,19,0,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,0.7,26.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,18,5,45,0.0,8.5,0.8,22.5,8.5,7.73,0.0
2016,8,18,6,0,0.0,17.0,0.9,23.0,17.0,15.91,0.0
2016,8,18,6,15,53.0,36.0,0.95,23.0,44.0,91.06,65.6
2016,8,18,6,30,106.0,55.0,1.0,23.0,71.0,151.33,118.5
2016,8,18,6,45,143.0,75.0,1.05,23.5,106.0,218.31,174.09
2016,8,18,7,0,180.0,95.0,1.1,24.0,141.0,274.3,219.61
2016,8,18,7,15,199.5,116.0,1.15,24.0,178.0,319.48,255.3
2016,8,18,7,30,219.0,137.0,1.2,24.0,215.0,364.89,290.09
2016,8,18,7,45,298.5,148.5,1.3,24.5,273.5,449.49,354.43
2016,8,18,8,0,378.0,160.0,1.4,25.0,332.0,556.39,432.07
2016,8,18,8,15,369.0,184.5,1.45,25.5,369.0,564.56,434.87
2016,8,18,8,30,360.0,209.0,1.5,26.0,406.0,588.9,449.5
2016,8,18,8,45,361.0,231.0,1.6,26.5,443.5,617.36,467.27
2016,8,18,9,0,362.0,253.0,1.7,27.0,481.0,643.92,483.46
2016,8,18,9,15,409.5,256.5,1.7,27.5,531.5,709.82,526.82
2016,8,18,9,30,457.0,260.0,1.7,28.0,582.0,757.43,556.85
2016,8,18,9,45,468.5,271.5,1.7,28.5,617.5,776.82,566.93
2016,8,18,10,0,480.0,283.0,1.7,29.0,653.0,793.86,575.68
2016,8,18,10,15,669.0,193.5,1.65,29.0,732.5,879.41,633.74
2016,8,18,10,30,858.0,104.0,1.6,29.0,812.0,937.71,668.43
2016,8,18,10,45,862.0,106.5,1.55,29.5,836.5,929.75,659.95
2016,8,18,11,0,866.0,109.0,1.5,30.0,861.0,918.46,650.28
2016,8,18,11,15,674.5,236.0,1.5,30.0,829.0,864.05,614.81
2016,8,18,11,30,483.0,363.0,1.5,30.0,797.0,790.98,562.2
2016,8,18,11,45,481.0,370.0,1.5,30.5,806.5,773.91,549.98
2016,8,18,12,0,479.0,377.0,1.5,31.0,816.0,754.92,535.99
2016,8,18,12,15,461.5,380.0,1.5,31.0,804.0,718.53,511.56
2016,8,18,12,30,444.0,383.0,1.5,31.0,792.0,681.87,486.86
2016,8,18,12,45,662.5,245.5,1.5,31.0,850.5,693.58,498.86
2016,8,18,13,0,881.0,108.0,1.5,31.0,909.0,687.56,497.49
2016,8,18,13,15,878.0,107.5,1.5,31.0,895.5,644.26,466.39
2016,8,18,13,30,875.0,107.0,1.5,31.0,882.0,599.4,433.73
2016,8,18,13,45,871.5,105.0,1.55,31.0,861.5,551.71,398.44
2016,8,18,14,0,868.0,103.0,1.6,31.0,841.0,502.9,361.2
2016,8,18,14,15,861.0,102.0,1.6,31.0,813.0,452.44,321.38
2016,8,18,14,30,854.0,101.0,1.6,31.0,785.0,401.58,280.14
2016,8,18,14,45,844.5,99.0,1.65,31.0,750.5,348.96,236.8
2016,8,18,15,0,835.0,97.0,1.7,31.0,716.0,296.65,193.1
2016,8,18,15,15,518.5,203.0,1.7,31.0,580.0,246.37,162.66
2016,8,18,15,30,202.0,309.0,1.7,31.0,444.0,252.54,178.93
2016,8,18,15,45,277.5,272.5,1.7,31.0,444.0,209.43,145.28
2016,8,18,16,0,353.0,236.0,1.7,31.0,444.0,169.05,118.99
2016,8,18,16,15,222.5,224.5,1.65,30.5,352.0,159.49,124.7
2016,8,18,16,30,92.0,213.0,1.6,30.0,260.0,159.43,125.35
2016,8,18,16,45,80.0,188.5,1.55,30.0,226.0,143.09,112.57
2016,8,18,17,0,68.0,164.0,1.5,30.0,192.0,126.31,99.31
2016,8,18,17,15,63.0,141.0,1.3,29.5,164.0,110.07,86.44
2016,8,18,17,30,58.0,118.0,1.1,29.0,136.0,93.46,72.98
2016,8,18,17,45,47.5,96.0,0.95,28.5,109.0,77.09,59.42
2016,8,18,18,0,37.0,74.0,0.8,28.0,82.0,60.4,45.27
2016,8,18,18,15,19.5,54.0,0.75,27.5,58.0,44.73,31.69
2016,8,18,18,30,2.0,34.0,0.7,27.0,34.0,29.13,17.65
2016,8,18,18,45,1.0,17.0,0.7,26.5,17.0,14.9,0.0
2016,8,18,19,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,19,5,45,0.0,8.0,1.05,20.5,8.0,7.28,0.0
2016,8,19,6,0,0.0,16.0,1.2,21.0,16.0,14.66,0.0
2016,8,19,6,15,38.0,34.0,1.15,21.5,40.0,77.89,55.19
2016,8,19,6,30,76.0,52.0,1.1,22.0,64.0,125.76,97.9
2016,8,19,6,45,97.0,73.5,1.05,22.5,94.5,169.1,134.66
2016,8,19,7,0,118.0,95.0,1.0,23.0,125.0,212.61,170.47
2016,8,19,7,15,128.0,118.0,1.0,23.5,157.5,250.04,199.98
2016,8,19,7,30,138.0,141.0,1.0,24.0,190.0,287.06,228.18
2016,8,19,7,45,422.5,109.0,1.0,25.0,293.0,523.54,410.76
2016,8,19,8,0,707.0,77.0,1.0,26.0,396.0,748.06,563.97
2016,8,19,8,15,732.0,80.5,0.95,26.5,445.5,789.26,585.31
2016,8,19,8,30,757.0,84.0,0.9,27.0,495.0,828.79,606.99
2016,8,19,8,45,777.0,86.5,0.9,27.5,541.5,860.35,623.78
2016,8,19,9,0,797.0,89.0,0.9,28.0,588.0,889.53,638.9
2016,8,19,9,15,576.0,192.5,0.9,28.5,567.0,805.41,581.57
2016,8,19,9,30,355.0,296.0,0.9,29.0,546.0,680.66,492.53
2016,8,19,9,45,249.5,332.5,0.9,29.5,513.0,613.77,444.16
2016,8,19,10,0,144.0,369.0,0.9,30.0,480.0,527.98,381.98
2016,8,19,10,15,159.5,386.5,0.9,30.0,514.0,554.7,400.39
2016,8,19,10,30,175.0,404.0,0.9,30.0,548.0,580.02,416.74
2016,8,19,10,45,178.0,417.5,0.95,30.0,568.0,587.88,421.47
2016,8,19,11,0,181.0,431.0,1.0,30.0,588.0,594.5,425.57
2016,8,19,11,15,175.5,440.5,1.05,30.0,595.5,588.23,420.97
2016,8,19,11,30,170.0,450.0,1.1,30.0,603.0,581.18,415.99
2016,8,19,11,45,228.0,446.5,1.15,30.0,653.5,615.14,440.1
2016,8,19,12,0,286.0,443.0,1.2,30.0,704.0,650.76,464.52
2016,8,19,12,15,241.5,452.5,1.2,30.0,673.5,601.74,430.3
2016,8,19,12,30,197.0,462.0,1.2,30.0,643.0,560.29,401.56
2016,8,19,12,45,234.5,452.0,1.25,30.0,666.0,562.95,404.35
2016,8,19,13,0,272.0,442.0,1.3,30.0,689.0,561.01,403.44
2016,8,19,13,15,356.5,402.0,1.25,29.5,720.0,560.77,404.38
2016,8,19,13,30,441.0,362.0,1.2,29.0,751.0,550.35,397.61
2016,8,19,13,45,391.0,374.0,1.2,29.0,712.5,508.17,366.9
2016,8,19,14,0,341.0,386.0,1.2,29.0,674.0,466.43,336.64
2016,8,19,14,15,397.0,347.5,1.15,29.0,672.5,437.47,314.43
2016,8,19,14,30,453.0,309.0,1.1,29.0,671.0,396.32,282.32
2016,8,19,14,45,324.5,329.5,1.1,29.0,583.0,346.38,246.74
2016,8,19,15,0,196.0,350.0,1.1,29.0,495.0,311.44,223.62
2016,8,19,15,15,271.0,315.0,1.1,28.5,503.0,277.02,195.44
2016,8,19,15,30,346.0,280.0,1.1,28.0,511.0,244.56,168.5
2016,8,19,15,45,325.0,262.5,1.1,28.0,467.5,206.38,142.8
2016,8,19,16,0,304.0,245.0,1.1,28.0,424.0,170.92,123.17
2016,8,19,16,15,233.5,230.0,1.05,27.5,360.0,162.58,128.48
2016,8,19,16,30,163.0,215.0,1.0,27.0,296.0,152.82,121.28
2016,8,19,16,45,123.5,189.5,1.0,26.5,247.5,137.09,109.12
2016,8,19,17,0,84.0,164.0,1.0,26.0,199.0,126.25,100.8
2016,8,19,17,15,73.0,141.5,0.95,25.5,169.0,110.26,87.98
2016,8,19,17,30,62.0,119.0,0.9,25.0,139.0,93.92,74.57
2016,8,19,17,45,48.5,96.5,0.9,25.0,110.0,77.23,60.41
2016,8,19,18,0,35.0,74.0,0.9,25.0,81.0,60.22,45.68
2016,8,19,18,15,17.5,53.0,0.9,24.5,56.5,43.88,31.34
2016,8,19,18,30,0.0,32.0,0.9,24.0,32.0,27.51,16.39
2016,8,19,18,45,0.0,16.0,0.9,24.0,16.0,14.04,0.0
2016,8,19,19,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,0.45,22.5,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,20,5,45,0.0,5.5,1.15,20.5,5.5,5.0,0.0
2016,8,20,6,0,0.0,11.0,1.3,21.0,11.0,9.68,0.0
2016,8,20,6,15,0.0,29.5,1.25,21.5,29.5,29.37,16.9
2016,8,20,6,30,0.0,48.0,1.2,22.0,48.0,49.04,34.28
2016,8,20,6,45,11.5,69.0,1.15,22.5,72.0,79.22,59.9
2016,8,20,7,0,23.0,90.0,1.1,23.0,96.0,119.46,93.32
2016,8,20,7,15,31.5,111.5,1.0,23.5,121.5,149.55,117.71
2016,8,20,7,30,40.0,133.0,0.9,24.0,147.0,179.61,141.38
2016,8,20,7,45,24.5,142.5,0.8,25.0,151.5,173.29,134.71
2016,8,20,8,0,9.0,152.0,0.7,26.0,156.0,154.15,118.09
2016,8,20,8,15,26.5,184.0,0.55,26.5,198.0,202.5,155.38
2016,8,20,8,30,44.0,216.0,0.4,27.0,240.0,268.19,204.01
2016,8,20,8,45,97.0,250.5,0.3,27.5,309.0,355.09,267.36
2016,8,20,9,0,150.0,285.0,0.2,28.0,378.0,460.2,340.04
2016,8,20,9,15,191.5,304.0,0.25,28.5,432.0,517.79,378.22
2016,8,20,9,30,233.0,323.0,0.3,29.0,486.0,574.85,415.62
2016,8,20,9,45,155.0,337.0,0.35,29.5,448.0,509.42,367.52
2016,8,20,10,0,77.0,351.0,0.4,30.0,410.0,426.61,308.23
2016,8,20,10,15,107.5,376.0,0.4,30.0,462.5,477.32,343.87
2016,8,20,10,30,138.0,401.0,0.4,30.0,515.0,541.39,386.37
2016,8,20,10,45,187.5,412.0,0.45,30.5,571.5,590.75,418.67
2016,8,20,11,0,237.0,423.0,0.5,31.0,628.0,637.52,448.79
2016,8,20,11,15,545.5,274.0,0.55,31.0,758.5,778.88,546.75
2016,8,20,11,30,854.0,125.0,0.6,31.0,889.0,875.28,608.22
2016,8,20,11,45,857.5,125.0,0.7,31.0,899.0,851.68,593.82
2016,8,20,12,0,861.0,125.0,0.8,31.0,909.0,825.21,579.06
2016,8,20,12,15,861.5,125.0,0.85,31.0,910.5,793.63,560.15
2016,8,20,12,30,862.0,125.0,0.9,31.0,912.0,759.64,539.54
2016,8,20,12,45,859.5,125.0,0.95,31.5,906.0,721.25,513.94
2016,8,20,13,0,857.0,125.0,1.0,32.0,900.0,680.99,485.91
2016,8,20,13,15,853.5,124.5,1.1,31.5,886.0,637.99,457.66
2016,8,20,13,30,850.0,124.0,1.2,31.0,872.0,593.55,427.26
2016,8,20,13,45,842.5,124.0,1.3,31.0,850.5,546.13,392.73
2016,8,20,14,0,835.0,124.0,1.4,31.0,829.0,498.0,356.44
2016,8,20,14,15,827.0,122.5,1.45,30.5,800.5,448.03,318.03
2016,8,20,14,30,819.0,121.0,1.5,30.0,772.0,397.81,278.12
2016,8,20,14,45,810.0,118.0,1.55,30.0,738.0,339.76,230.96
2016,8,20,15,0,801.0,115.0,1.6,30.0,704.0,287.64,187.51
2016,8,20,15,15,441.5,206.0,1.6,29.5,528.0,228.84,153.19
2016,8,20,15,30,82.0,297.0,1.6,29.0,352.0,236.12,173.16
2016,8,20,15,45,408.5,200.5,1.65,29.0,443.0,163.27,107.09
2016,8,20,16,0,735.0,104.0,1.7,29.0,534.0,86.88,52.13
2016,8,20,16,15,711.5,100.0,1.65,29.0,486.0,62.78,46.75
2016,8,20,16,30,688.0,96.0,1.6,29.0,438.0,62.2,46.47
2016,8,20,16,45,658.0,90.5,1.55,29.0,388.0,60.44,45.17
2016,8,20,17,0,628.0,85.0,1.5,29.0,338.0,58.54,43.74
2016,8,20,17,15,584.5,78.5,1.35,28.5,287.5,55.67,41.55
2016,8,20,17,30,541.0,72.0,1.2,28.0,237.0,52.66,39.15
2016,8,20,17,45,485.0,63.0,1.1,27.5,188.5,47.38,34.7
2016,8,20,18,0,429.0,54.0,1.0,27.0,140.0,41.87,29.85
2016,8,20,18,15,336.0,42.5,0.95,26.5,97.5,33.76,22.59
2016,8,20,18,30,243.0,31.0,0.9,26.0,55.0,25.31,14.22
2016,8,20,18,45,121.5,15.5,0.85,25.5,27.5,12.23,0.0
2016,8,20,19,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
