Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,21,5,45,47.5,8.0,1.4,21.5,10.0,7.28,0.0
2016,8,21,6,0,95.0,16.0,1.6,22.0,20.0,95.89,0.0
2016,8,21,6,15,204.0,30.5,1.7,22.5,55.5,206.69,151.99
2016,8,21,6,30,313.0,45.0,1.8,23.0,91.0,305.22,241.6
2016,8,21,6,45,397.0,54.0,1.95,23.5,137.5,392.1,314.26
2016,8,21,7,0,481.0,63.0,2.1,24.0,184.0,481.57,385.57
2016,8,21,7,15,439.0,87.5,2.1,24.5,217.5,488.13,389.87
2016,8,21,7,30,397.0,112.0,2.1,25.0,251.0,496.51,394.08
2016,8,21,7,45,449.5,122.0,2.1,25.5,304.0,562.7,442.37
2016,8,21,8,0,502.0,132.0,2.1,26.0,357.0,630.23,489.42
2016,8,21,8,15,616.0,112.0,2.05,26.5,421.0,726.71,554.49
2016,8,21,8,30,730.0,92.0,2.0,27.0,485.0,811.64,608.77
2016,8,21,8,45,756.0,93.0,2.0,27.5,532.5,846.42,628.23
2016,8,21,9,0,782.0,94.0,2.0,28.0,580.0,879.0,646.4
2016,8,21,9,15,555.0,198.0,2.0,28.0,555.5,782.3,579.39
2016,8,21,9,30,328.0,302.0,2.0,28.0,531.0,660.3,489.25
2016,8,21,9,45,351.0,303.5,2.05,28.5,561.0,678.9,501.72
2016,8,21,10,0,374.0,305.0,2.1,29.0,591.0,696.23,512.16
2016,8,21,10,15,387.0,324.5,2.2,29.0,631.0,721.66,528.72
2016,8,21,10,30,400.0,344.0,2.3,29.0,671.0,744.62,543.53
2016,8,21,10,45,632.5,225.0,2.4,29.5,761.0,847.4,616.79
2016,8,21,11,0,865.0,106.0,2.5,30.0,851.0,909.13,655.54
2016,8,21,11,15,868.5,107.0,2.6,30.0,868.0,892.47,644.39
2016,8,21,11,30,872.0,108.0,2.7,30.0,885.0,872.68,631.88
2016,8,21,11,45,876.0,107.0,2.85,30.5,895.0,848.34,615.47
2016,8,21,12,0,880.0,106.0,3.0,31.0,905.0,821.09,597.08
2016,8,21,12,15,880.5,106.5,3.05,31.0,907.5,789.65,576.46
2016,8,21,12,30,881.0,107.0,3.1,31.0,910.0,755.7,554.07
2016,8,21,12,45,877.0,108.5,3.2,31.0,903.5,717.08,528.03
2016,8,21,13,0,873.0,110.0,3.3,31.0,897.0,676.59,498.93
2016,8,21,13,15,870.0,109.0,3.3,31.0,883.5,632.95,466.65
2016,8,21,13,30,867.0,108.0,3.3,31.0,870.0,587.8,432.51
2016,8,21,13,45,541.5,260.5,3.3,31.0,732.5,492.35,360.42
2016,8,21,14,0,216.0,413.0,3.3,31.0,595.0,431.38,314.76
2016,8,21,14,15,190.0,399.5,3.25,31.0,555.5,392.62,286.38
2016,8,21,14,30,164.0,386.0,3.2,31.0,516.0,356.71,259.95
2016,8,21,14,45,498.5,240.5,3.2,31.0,611.0,327.61,230.21
2016,8,21,15,0,833.0,95.0,3.2,31.0,706.0,285.66,185.3
2016,8,21,15,15,535.5,197.0,3.15,30.5,581.5,239.46,157.63
2016,8,21,15,30,238.0,299.0,3.1,30.0,457.0,248.18,175.98
2016,8,21,15,45,253.0,273.5,3.05,30.0,430.5,203.73,143.76
2016,8,21,16,0,268.0,248.0,3.0,30.0,404.0,168.55,122.95
2016,8,21,16,15,134.0,194.5,2.8,29.5,272.5,141.29,110.91
2016,8,21,16,30,0.0,141.0,2.6,29.0,141.0,119.0,93.32
2016,8,21,16,45,0.0,125.0,2.45,29.0,125.0,106.06,83.01
2016,8,21,17,0,0.0,109.0,2.3,29.0,109.0,93.0,72.46
2016,8,21,17,15,0.0,92.5,2.0,28.5,92.5,79.44,61.48
2016,8,21,17,30,0.0,76.0,1.7,28.0,76.0,65.75,50.17
2016,8,21,17,45,244.0,60.5,1.4,27.5,108.5,44.35,32.11
2016,8,21,18,0,488.0,45.0,1.1,27.0,141.0,34.55,23.65
2016,8,21,18,15,392.0,36.0,1.1,26.5,97.5,28.3,17.98
2016,8,21,18,30,296.0,27.0,1.1,26.0,54.0,21.86,11.22
2016,8,21,18,45,148.0,13.5,1.1,25.5,27.0,12.28,0.0
2016,8,21,19,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,2.75,21.5,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,8,22,5,45,95.5,7.5,1.6,17.5,11.5,6.82,0.0
2016,8,22,6,0,191.0,15.0,1.8,18.0,23.0,127.22,0.0
2016,8,22,6,15,322.5,26.5,1.9,18.5,63.0,279.81,207.78
2016,8,22,6,30,454.0,38.0,2.0,19.0,103.0,395.56,316.74
2016,8,22,6,45,532.5,45.0,2.15,20.0,153.0,477.86,385.71
2016,8,22,7,0,611.0,52.0,2.3,21.0,203.0,565.01,453.88
2016,8,22,7,15,660.5,57.5,2.4,21.5,256.5,626.29,499.83
2016,8,22,7,30,710.0,63.0,2.5,22.0,310.0,694.23,548.58
2016,8,22,7,45,745.0,66.5,2.6,23.0,364.0,747.72,583.82
2016,8,22,8,0,780.0,70.0,2.7,24.0,418.0,800.52,617.34
2016,8,22,8,15,804.5,73.5,2.6,24.5,470.0,842.72,642.36
2016,8,22,8,30,829.0,77.0,2.5,25.0,522.0,873.79,659.12
2016,8,22,8,45,847.5,79.5,2.4,25.5,570.5,904.88,675.59
2016,8,22,9,0,866.0,82.0,2.3,26.0,619.0,933.38,689.98
2016,8,22,9,15,726.5,145.5,2.15,26.0,618.5,894.68,660.82
2016,8,22,9,30,587.0,209.0,2.0,26.0,618.0,829.7,614.38
2016,8,22,9,45,751.5,148.5,1.95,26.5,702.0,918.95,671.39
2016,8,22,10,0,916.0,88.0,1.9,27.0,786.0,988.75,712.09
2016,8,22,10,15,923.5,89.5,1.85,27.0,818.5,989.23,709.77
2016,8,22,10,30,931.0,91.0,1.8,27.0,851.0,986.12,706.09
2016,8,22,10,45,936.5,91.5,1.75,27.5,876.5,976.45,697.09
2016,8,22,11,0,942.0,92.0,1.7,28.0,902.0,963.24,686.12
2016,8,22,11,15,945.5,92.5,1.7,28.0,919.5,944.72,673.97
2016,8,22,11,30,949.0,93.0,1.7,28.0,937.0,922.82,659.81
2016,8,22,11,45,951.5,93.0,1.7,28.0,947.5,896.29,642.78
2016,8,22,12,0,954.0,93.0,1.7,28.0,958.0,866.63,623.78
2016,8,22,12,15,954.0,93.0,1.65,28.0,959.5,832.04,601.03
2016,8,22,12,30,954.0,93.0,1.6,28.0,961.0,794.75,576.51
2016,8,22,12,45,951.5,94.0,1.6,28.5,954.5,754.08,548.97
2016,8,22,13,0,949.0,95.0,1.6,29.0,948.0,711.22,517.71
2016,8,22,13,15,946.0,94.5,1.55,29.0,933.5,664.78,484.03
2016,8,22,13,30,943.0,94.0,1.5,29.0,919.0,616.63,448.35
2016,8,22,13,45,938.5,93.0,1.5,29.0,897.0,565.77,410.08
2016,8,22,14,0,934.0,92.0,1.5,29.0,875.0,513.76,369.77
2016,8,22,14,15,927.5,90.5,1.45,29.0,846.0,459.56,326.46
2016,8,22,14,30,921.0,89.0,1.4,29.0,817.0,404.84,281.56
2016,8,22,14,45,911.5,88.0,1.4,29.0,780.5,349.27,235.24
2016,8,22,15,0,902.0,87.0,1.4,29.0,744.0,293.93,188.64
2016,8,22,15,15,890.5,85.0,1.3,28.5,702.5,237.91,142.63
2016,8,22,15,30,879.0,83.0,1.2,28.0,661.0,182.78,100.3
2016,8,22,15,45,862.5,81.0,1.2,28.0,614.5,128.35,65.59
2016,8,22,16,0,846.0,79.0,1.2,28.0,568.0,75.75,46.38
2016,8,22,16,15,825.5,76.0,1.15,27.5,517.5,63.03,47.29
2016,8,22,16,30,805.0,73.0,1.1,27.0,467.0,53.1,39.27
2016,8,22,16,45,776.0,69.5,1.05,27.0,414.0,51.77,38.31
2016,8,22,17,0,747.0,66.0,1.0,27.0,361.0,50.39,37.28
2016,8,22,17,15,706.5,61.5,0.85,26.5,307.0,48.1,35.52
2016,8,22,17,30,666.0,57.0,0.7,26.0,253.0,45.75,33.63
2016,8,22,17,45,604.0,50.5,0.6,25.5,201.0,38.01,27.01
2016,8,22,18,0,542.0,44.0,0.5,25.0,149.0,34.03,23.44
2016,8,22,18,15,441.0,35.0,0.5,24.5,103.0,27.69,17.63
2016,8,22,18,30,340.0,26.0,0.5,24.0,57.0,21.16,10.46
2016,8,22,18,45,170.0,13.0,0.5,24.0,28.5,11.82,0.0
2016,8,22,19,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,0.45,24.0,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,8,23,5,45,87.5,7.0,1.6,16.5,10.5,0.0,0.0
2016,8,23,6,0,175.0,14.0,1.8,17.0,21.0,116.57,0.0
2016,8,23,6,15,306.5,25.5,1.75,17.5,60.0,268.12,197.27
2016,8,23,6,30,438.0,37.0,1.7,18.0,99.0,382.86,306.99
2016,8,23,6,45,515.5,45.0,1.7,18.5,148.5,465.0,376.42
2016,8,23,7,0,593.0,53.0,1.7,19.0,198.0,552.06,444.93
2016,8,23,7,15,642.5,58.5,1.65,20.0,250.5,617.34,492.17
2016,8,23,7,30,692.0,64.0,1.6,21.0,303.0,679.66,534.52
2016,8,23,7,45,726.0,68.5,1.55,22.5,356.0,733.03,567.19
2016,8,23,8,0,760.0,73.0,1.5,24.0,409.0,785.7,597.69
2016,8,23,8,15,785.0,76.0,1.55,24.5,460.5,827.17,622.74
2016,8,23,8,30,810.0,79.0,1.6,25.0,512.0,866.81,646.14
2016,8,23,8,45,826.5,82.5,1.65,26.0,560.0,887.59,655.44
2016,8,23,9,0,843.0,86.0,1.7,27.0,608.0,915.01,669.18
2016,8,23,9,15,857.0,88.5,1.6,27.0,651.5,935.97,679.36
2016,8,23,9,30,871.0,91.0,1.5,27.0,695.0,953.86,687.53
2016,8,23,9,45,881.0,93.0,1.45,27.5,733.5,964.06,690.18
2016,8,23,10,0,891.0,95.0,1.4,28.0,772.0,970.88,690.88
2016,8,23,10,15,577.0,240.5,1.3,28.0,686.5,833.21,599.2
2016,8,23,10,30,263.0,386.0,1.2,28.0,601.0,657.54,474.51
2016,8,23,10,45,384.5,357.0,1.15,28.5,681.5,729.86,525.1
2016,8,23,11,0,506.0,328.0,1.1,29.0,762.0,810.04,576.37
2016,8,23,11,15,319.0,384.5,1.05,29.0,660.5,670.11,479.21
2016,8,23,11,30,132.0,441.0,1.0,29.0,559.0,537.65,386.16
2016,8,23,11,45,272.5,412.0,0.95,29.5,657.5,624.99,447.81
2016,8,23,12,0,413.0,383.0,0.9,30.0,756.0,700.06,497.11
2016,8,23,12,15,249.5,410.5,0.85,30.0,636.0,571.39,407.64
2016,8,23,12,30,86.0,438.0,0.8,30.0,516.0,452.53,324.32
2016,8,23,12,45,49.0,343.5,0.8,30.0,388.0,336.83,244.34
2016,8,23,13,0,12.0,249.0,0.8,30.0,260.0,226.96,165.57
2016,8,23,13,15,229.5,300.5,0.75,30.0,501.0,396.22,289.96
2016,8,23,13,30,447.0,352.0,0.7,30.0,742.0,539.87,386.87
2016,8,23,13,45,478.0,332.5,0.7,30.0,740.5,511.24,364.61
2016,8,23,14,0,509.0,313.0,0.7,30.0,739.0,479.49,340.96
2016,8,23,14,15,699.5,207.5,0.65,30.0,770.5,443.65,312.02
2016,8,23,14,30,890.0,102.0,0.6,30.0,802.0,400.35,274.35
2016,8,23,14,45,880.0,100.5,0.6,30.0,766.5,345.71,229.79
2016,8,23,15,0,870.0,99.0,0.6,30.0,731.0,291.39,185.1
2016,8,23,15,15,574.0,193.0,0.6,29.5,600.5,237.48,152.85
2016,8,23,15,30,278.0,287.0,0.6,29.0,470.0,233.27,161.85
2016,8,23,15,45,147.0,244.5,0.65,29.0,341.0,186.67,134.14
2016,8,23,16,0,16.0,202.0,0.7,29.0,212.0,165.35,129.29
2016,8,23,16,15,55.5,203.5,0.7,28.5,231.5,154.68,121.53
2016,8,23,16,30,95.0,205.0,0.7,28.0,251.0,154.02,121.72
2016,8,23,16,45,90.0,182.0,0.75,28.0,222.0,138.46,109.56
2016,8,23,17,0,85.0,159.0,0.8,28.0,193.0,122.5,96.91
2016,8,23,17,15,79.0,135.5,0.75,27.5,163.5,105.85,83.6
2016,8,23,17,30,73.0,112.0,0.7,27.0,134.0,88.81,69.65
2016,8,23,17,45,61.0,90.0,0.65,26.5,105.5,72.33,55.81
2016,8,23,18,0,49.0,68.0,0.6,26.0,77.0,55.54,41.36
2016,8,23,18,15,27.0,47.5,0.65,25.5,52.5,39.45,27.2
2016,8,23,18,30,5.0,27.0,0.7,25.0,28.0,23.28,11.43
2016,8,23,18,45,2.5,13.5,0.75,24.5,14.0,12.28,0.0
2016,8,23,19,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,24,5,45,41.5,7.0,0.75,17.5,8.5,0.0,0.0
2016,8,24,6,0,83.0,14.0,0.8,18.0,17.0,61.87,0.0
2016,8,24,6,15,202.0,29.5,0.85,18.5,53.0,204.91,146.82
2016,8,24,6,30,321.0,45.0,0.9,19.0,89.0,310.66,246.97
2016,8,24,6,45,402.0,56.0,0.95,20.0,136.5,396.26,318.17
2016,8,24,7,0,483.0,67.0,1.0,21.0,184.0,485.94,388.57
2016,8,24,7,15,478.0,81.5,1.2,22.0,221.5,515.75,410.85
2016,8,24,7,30,473.0,96.0,1.4,23.0,259.0,536.72,425.5
2016,8,24,7,45,471.5,116.0,1.6,24.0,301.0,572.12,449.89
2016,8,24,8,0,470.0,136.0,1.8,25.0,343.0,605.12,471.2
2016,8,24,8,15,596.5,121.0,1.7,25.5,416.5,717.2,548.01
2016,8,24,8,30,723.0,106.0,1.6,26.0,490.0,824.13,616.35
2016,8,24,8,45,741.5,111.0,1.55,26.5,537.0,856.08,632.77
2016,8,24,9,0,760.0,116.0,1.5,27.0,584.0,880.47,644.71
2016,8,24,9,15,663.0,165.0,1.4,27.0,595.0,853.65,623.94
2016,8,24,9,30,566.0,214.0,1.3,27.0,606.0,806.54,589.77
2016,8,24,9,45,563.0,232.0,1.2,27.5,640.5,819.64,594.63
2016,8,24,10,0,560.0,250.0,1.1,28.0,675.0,829.79,596.85
2016,8,24,10,15,468.0,301.5,1.05,28.0,666.5,787.04,564.63
2016,8,24,10,30,376.0,353.0,1.0,28.0,658.0,728.81,523.17
2016,8,24,10,45,362.0,372.0,0.95,28.5,673.0,723.44,517.27
2016,8,24,11,0,348.0,391.0,0.9,29.0,688.0,716.31,509.76
2016,8,24,11,15,283.5,415.0,0.85,29.0,660.5,667.54,475.16
2016,8,24,11,30,219.0,439.0,0.8,29.0,633.0,610.49,435.48
2016,8,24,11,45,261.0,434.5,0.75,29.5,668.5,635.48,451.57
2016,8,24,12,0,303.0,430.0,0.7,30.0,704.0,648.24,458.62
2016,8,24,12,15,275.5,438.0,0.65,30.0,687.5,614.93,435.13
2016,8,24,12,30,248.0,446.0,0.6,30.0,671.0,582.39,412.57
2016,8,24,12,45,247.0,443.0,0.55,30.0,665.5,560.13,397.26
2016,8,24,13,0,246.0,440.0,0.5,30.0,660.0,537.51,381.49
2016,8,24,13,15,255.0,430.5,0.45,30.0,655.5,515.54,366.17
2016,8,24,13,30,264.0,421.0,0.4,30.0,651.0,492.68,349.99
2016,8,24,13,45,216.5,415.5,0.4,30.0,601.0,448.5,319.3
2016,8,24,14,0,169.0,410.0,0.4,30.0,551.0,404.56,288.91
2016,8,24,14,15,263.0,376.5,0.4,29.5,586.5,395.79,282.21
2016,8,24,14,30,357.0,343.0,0.4,29.0,622.0,384.32,271.74
2016,8,24,14,45,326.0,333.5,0.4,29.0,579.5,342.38,240.77
2016,8,24,15,0,295.0,324.0,0.4,29.0,537.0,303.8,212.58
2016,8,24,15,15,292.5,303.5,0.45,28.5,504.5,267.0,185.64
2016,8,24,15,30,290.0,283.0,0.5,28.0,472.0,230.9,160.01
2016,8,24,15,45,357.5,245.0,0.55,28.0,461.0,190.11,130.59
2016,8,24,16,0,425.0,207.0,0.6,28.0,450.0,132.4,103.35
2016,8,24,16,15,313.5,204.5,0.6,28.0,375.0,139.06,109.28
2016,8,24,16,30,202.0,202.0,0.6,28.0,300.0,145.48,114.84
2016,8,24,16,45,185.5,182.0,0.65,28.0,263.5,132.8,104.94
2016,8,24,17,0,169.0,162.0,0.7,28.0,227.0,119.66,94.58
2016,8,24,17,15,308.0,126.0,0.65,27.0,222.5,92.98,73.05
2016,8,24,17,30,447.0,90.0,0.6,26.0,218.0,65.91,50.67
2016,8,24,17,45,382.5,77.0,0.6,25.5,170.0,57.44,43.47
2016,8,24,18,0,318.0,64.0,0.6,25.0,122.0,48.63,35.69
2016,8,24,18,15,227.0,46.5,0.65,24.5,81.0,35.9,24.28
2016,8,24,18,30,136.0,29.0,0.7,24.0,40.0,22.71,10.36
2016,8,24,18,45,68.0,14.5,0.75,23.5,20.0,13.19,0.0
2016,8,24,19,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,25,5,45,0.0,7.0,1.15,19.5,7.0,0.0,0.0
2016,8,25,6,0,0.0,14.0,1.3,20.0,14.0,12.73,0.0
2016,8,25,6,15,119.5,31.0,1.35,20.5,47.0,140.0,96.77
2016,8,25,6,30,239.0,48.0,1.4,21.0,80.0,259.9,205.55
2016,8,25,6,45,317.5,61.5,1.5,22.0,125.0,339.62,272.72
2016,8,25,7,0,396.0,75.0,1.6,23.0,170.0,425.31,341.53
2016,8,25,7,15,451.5,85.0,1.7,23.5,219.0,492.76,393.97
2016,8,25,7,30,507.0,95.0,1.8,24.0,268.0,569.61,450.54
2016,8,25,7,45,548.0,102.5,1.9,25.0,318.5,627.34,489.94
2016,8,25,8,0,589.0,110.0,2.0,26.0,369.0,685.01,527.98
2016,8,25,8,15,619.0,116.5,1.9,26.5,418.0,731.14,556.43
2016,8,25,8,30,649.0,123.0,1.8,27.0,467.0,775.97,583.13
2016,8,25,8,45,671.0,128.0,1.7,27.5,513.0,809.88,601.7
2016,8,25,9,0,693.0,133.0,1.6,28.0,559.0,841.62,618.44
2016,8,25,9,15,710.5,137.0,1.45,28.5,601.0,865.44,629.05
2016,8,25,9,30,728.0,141.0,1.3,29.0,643.0,886.54,637.64
2016,8,25,9,45,775.5,125.5,1.15,29.5,687.5,906.21,645.03
2016,8,25,10,0,823.0,110.0,1.0,30.0,732.0,918.92,647.8
2016,8,25,10,15,832.0,111.5,0.85,30.5,763.5,920.68,643.74
2016,8,25,10,30,841.0,113.0,0.7,31.0,795.0,919.13,637.77
2016,8,25,10,45,843.5,117.0,0.6,31.5,818.5,910.79,628.71
2016,8,25,11,0,846.0,121.0,0.5,32.0,842.0,899.14,617.91
2016,8,25,11,15,850.0,121.5,0.45,32.0,859.0,882.16,606.31
2016,8,25,11,30,854.0,122.0,0.4,32.0,876.0,862.1,593.03
2016,8,25,11,45,851.5,126.0,0.35,32.5,884.5,836.85,575.57
2016,8,25,12,0,849.0,130.0,0.3,33.0,893.0,808.91,556.67
2016,8,25,12,15,849.5,130.0,0.3,33.0,894.5,777.23,537.48
2016,8,25,12,30,850.0,130.0,0.3,33.0,896.0,743.17,516.69
2016,8,25,12,45,836.5,137.5,0.3,33.5,887.0,703.44,489.48
2016,8,25,13,0,823.0,145.0,0.3,34.0,878.0,664.05,462.04
2016,8,25,13,15,819.0,144.0,0.3,34.0,864.0,619.94,432.17
2016,8,25,13,30,815.0,143.0,0.3,34.0,850.0,574.58,400.65
2016,8,25,13,45,806.5,143.5,0.3,34.0,827.5,527.08,366.74
2016,8,25,14,0,798.0,144.0,0.3,34.0,805.0,479.1,331.45
2016,8,25,14,15,789.5,142.0,0.25,34.0,776.5,428.91,293.24
2016,8,25,14,30,781.0,140.0,0.2,34.0,748.0,378.74,254.08
2016,8,25,14,45,575.0,221.5,0.2,34.0,658.0,326.9,218.07
2016,8,25,15,0,369.0,303.0,0.2,34.0,568.0,306.23,206.79
2016,8,25,15,15,336.0,291.0,0.2,33.5,521.5,265.49,178.28
2016,8,25,15,30,303.0,279.0,0.2,33.0,475.0,228.55,153.92
2016,8,25,15,45,492.0,200.5,0.2,33.0,491.5,159.67,101.17
2016,8,25,16,0,681.0,122.0,0.2,33.0,508.0,75.63,55.87
2016,8,25,16,15,654.5,116.5,0.2,32.5,459.5,74.41,55.44
2016,8,25,16,30,628.0,111.0,0.2,32.0,411.0,73.29,54.87
2016,8,25,16,45,592.0,104.5,0.2,32.0,361.0,71.24,53.4
2016,8,25,17,0,556.0,98.0,0.2,32.0,311.0,69.06,51.79
2016,8,25,17,15,507.5,89.5,0.2,31.5,261.0,65.06,48.73
2016,8,25,17,30,459.0,81.0,0.2,31.0,211.0,59.55,44.29
2016,8,25,17,45,391.5,69.5,0.2,30.5,164.0,51.99,37.95
2016,8,25,18,0,324.0,58.0,0.2,30.0,117.0,44.15,31.14
2016,8,25,18,15,229.5,42.5,0.3,29.5,77.0,32.85,21.14
2016,8,25,18,30,135.0,27.0,0.4,29.0,37.0,21.17,8.06
2016,8,25,18,45,67.5,13.5,0.5,28.5,18.5,12.28,0.0
2016,8,25,19,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,0.6,27.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,0.65,26.5,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,26,5,45,44.0,6.0,1.45,22.5,7.5,0.0,0.0
2016,8,26,6,0,88.0,12.0,1.7,23.0,15.0,62.78,0.0
2016,8,26,6,15,210.0,26.0,1.7,23.5,50.0,203.85,138.12
2016,8,26,6,30,332.0,40.0,1.7,24.0,85.0,313.01,244.84
2016,8,26,6,45,419.0,49.0,1.7,24.5,132.0,399.2,317.17
2016,8,26,7,0,506.0,58.0,1.7,25.0,179.0,490.91,389.33
2016,8,26,7,15,560.0,65.0,1.85,26.0,229.5,558.69,439.47
2016,8,26,7,30,614.0,72.0,2.0,27.0,280.0,628.25,488.54
2016,8,26,7,45,654.5,76.5,2.2,28.0,332.0,684.13,526.05
2016,8,26,8,0,695.0,81.0,2.4,29.0,384.0,739.95,562.29
2016,8,26,8,15,722.0,85.0,2.5,29.5,434.5,778.26,585.97
2016,8,26,8,30,749.0,89.0,2.6,30.0,485.0,819.54,611.34
2016,8,26,8,45,770.0,92.0,2.75,31.0,532.0,852.01,629.43
2016,8,26,9,0,791.0,95.0,2.9,32.0,579.0,882.05,645.71
2016,8,26,9,15,806.5,97.5,2.8,32.0,622.0,903.55,657.15
2016,8,26,9,30,822.0,100.0,2.7,32.0,665.0,912.53,660.44
2016,8,26,9,45,825.0,106.5,2.6,32.5,701.0,920.6,661.99
2016,8,26,10,0,828.0,113.0,2.5,33.0,737.0,925.27,661.44
2016,8,26,10,15,837.0,115.0,2.4,33.0,768.5,927.37,660.73
2016,8,26,10,30,846.0,117.0,2.3,33.0,800.0,926.13,658.03
2016,8,26,10,45,850.5,119.5,2.25,33.5,824.5,917.83,650.14
2016,8,26,11,0,855.0,122.0,2.2,34.0,849.0,906.23,640.38
2016,8,26,11,15,859.5,123.0,2.1,34.0,866.5,889.88,628.66
2016,8,26,11,30,864.0,124.0,2.0,34.0,884.0,870.36,615.07
2016,8,26,11,45,865.0,125.0,1.95,34.5,893.0,844.84,597.01
2016,8,26,12,0,866.0,126.0,1.9,35.0,902.0,816.52,577.32
2016,8,26,12,15,609.5,269.5,1.85,35.0,816.5,723.41,512.58
2016,8,26,12,30,353.0,413.0,1.8,35.0,731.0,628.56,444.37
2016,8,26,12,45,597.0,276.5,1.75,35.5,809.0,658.69,467.72
2016,8,26,13,0,841.0,140.0,1.7,36.0,887.0,667.42,474.43
2016,8,26,13,15,837.5,139.5,1.65,36.0,873.0,624.42,443.32
2016,8,26,13,30,834.0,139.0,1.6,36.0,859.0,578.98,410.24
2016,8,26,13,45,826.5,138.5,1.55,36.0,837.0,530.24,374.08
2016,8,26,14,0,819.0,138.0,1.5,36.0,815.0,480.93,336.54
2016,8,26,14,15,810.5,136.0,1.45,35.5,786.0,429.67,297.28
2016,8,26,14,30,802.0,134.0,1.4,35.0,757.0,378.39,256.86
2016,8,26,14,45,788.0,133.0,1.4,35.0,721.5,326.46,214.9
2016,8,26,15,0,774.0,132.0,1.4,35.0,686.0,275.53,173.6
2016,8,26,15,15,758.5,128.5,1.35,35.0,645.0,223.68,132.83
2016,8,26,15,30,743.0,125.0,1.3,35.0,604.0,166.34,91.35
2016,8,26,15,45,719.0,123.0,1.3,35.0,558.0,117.74,63.82
2016,8,26,16,0,695.0,121.0,1.3,35.0,512.0,75.17,55.34
2016,8,26,16,15,668.0,115.5,1.25,34.5,463.0,74.11,54.86
2016,8,26,16,30,641.0,110.0,1.2,34.0,414.0,72.94,54.24
2016,8,26,16,45,600.5,104.5,1.15,34.0,363.0,71.57,53.32
2016,8,26,17,0,560.0,99.0,1.1,34.0,312.0,70.15,52.33
2016,8,26,17,15,510.5,90.5,0.95,33.0,261.0,66.18,49.4
2016,8,26,17,30,461.0,82.0,0.8,32.0,210.0,60.4,44.83
2016,8,26,17,45,388.0,70.5,0.7,31.5,162.0,52.82,38.46
2016,8,26,18,0,315.0,59.0,0.6,31.0,114.0,44.98,31.62
2016,8,26,18,15,220.5,42.5,0.6,30.5,74.5,32.91,20.95
2016,8,26,18,30,126.0,26.0,0.6,30.0,35.0,20.42,6.28
2016,8,26,18,45,63.0,13.0,0.65,29.5,17.5,11.82,0.0
2016,8,26,19,0,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,0.65,28.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,0.55,27.5,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,0.45,27.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,0.3,27.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,0.2,27.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,0.15,27.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,0.1,27.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,0.1,26.5,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,0.1,26.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,0.1,26.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,0.1,26.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,0.15,25.5,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,0.25,25.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.3,24.5,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.35,24.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,27,5,45,21.5,5.5,1.25,22.5,6.0,0.0,0.0
2016,8,27,6,0,43.0,11.0,1.4,23.0,12.0,35.29,0.0
2016,8,27,6,15,142.0,28.5,1.45,23.5,45.0,162.0,105.83
2016,8,27,6,30,241.0,46.0,1.5,24.0,78.0,258.26,201.22
2016,8,27,6,45,317.0,60.5,1.6,24.5,123.0,337.44,268.2
2016,8,27,7,0,393.0,75.0,1.7,25.0,168.0,422.31,336.61
2016,8,27,7,15,449.5,85.5,1.7,26.0,217.0,490.85,388.6
2016,8,27,7,30,506.0,96.0,1.7,27.0,266.0,562.02,439.32
2016,8,27,7,45,542.5,105.0,1.7,28.0,316.0,623.78,480.69
2016,8,27,8,0,579.0,114.0,1.7,29.0,366.0,679.03,515.8
2016,8,27,8,15,609.5,120.5,1.75,29.5,415.0,725.3,544.96
2016,8,27,8,30,640.0,127.0,1.8,30.0,464.0,770.25,572.61
2016,8,27,8,45,658.0,134.5,1.9,31.0,509.5,803.11,590.89
2016,8,27,9,0,676.0,142.0,2.0,32.0,555.0,833.65,607.45
2016,8,27,9,15,693.5,146.5,1.95,32.0,597.0,857.69,620.77
2016,8,27,9,30,711.0,151.0,1.9,32.0,639.0,879.02,632.32
2016,8,27,9,45,713.5,160.5,1.9,32.5,673.5,888.76,635.66
2016,8,27,10,0,716.0,170.0,1.9,33.0,708.0,895.27,637.16
2016,8,27,10,15,726.5,173.0,1.85,33.0,738.5,899.02,637.85
2016,8,27,10,30,737.0,176.0,1.8,33.0,769.0,899.57,636.67
2016,8,27,10,45,735.0,184.0,1.8,33.5,791.0,890.6,628.88
2016,8,27,11,0,733.0,192.0,1.8,34.0,813.0,878.52,619.38
2016,8,27,11,15,436.5,315.0,1.75,34.0,687.0,712.63,506.01
2016,8,27,11,30,140.0,438.0,1.7,34.0,561.0,539.83,383.88
2016,8,27,11,45,279.5,407.0,1.7,34.5,656.0,622.61,442.63
2016,8,27,12,0,419.0,376.0,1.7,35.0,751.0,693.32,489.81
2016,8,27,12,15,376.5,397.5,1.7,35.0,734.5,653.12,461.4
2016,8,27,12,30,334.0,419.0,1.7,35.0,718.0,618.71,437.47
2016,8,27,12,45,367.5,399.5,1.75,35.0,726.5,603.27,427.76
2016,8,27,13,0,401.0,380.0,1.8,35.0,735.0,584.99,415.63
2016,8,27,13,15,318.5,401.0,1.8,34.5,680.5,526.89,375.49
2016,8,27,13,30,236.0,422.0,1.8,34.0,626.0,478.84,342.16
2016,8,27,13,45,431.0,334.5,1.85,34.0,694.0,481.95,344.5
2016,8,27,14,0,626.0,247.0,1.9,34.0,762.0,472.69,335.45
2016,8,27,14,15,581.5,258.0,1.9,33.5,723.0,426.31,300.53
2016,8,27,14,30,537.0,269.0,1.9,33.0,684.0,381.84,266.82
2016,8,27,14,45,393.5,298.0,1.95,33.0,595.0,333.06,232.24
2016,8,27,15,0,250.0,327.0,2.0,33.0,506.0,290.92,204.47
2016,8,27,15,15,178.5,308.5,2.0,32.5,432.5,255.62,181.23
2016,8,27,15,30,107.0,290.0,2.0,32.0,359.0,229.48,165.76
2016,8,27,15,45,53.5,150.5,2.0,32.0,185.0,125.59,90.61
2016,8,27,16,0,0.0,11.0,2.0,32.0,11.0,9.7,2.37
2016,8,27,16,15,0.0,27.0,1.9,31.5,27.0,23.81,14.19
2016,8,27,16,30,0.0,43.0,1.8,31.0,43.0,37.95,26.08
2016,8,27,16,45,0.0,37.5,1.75,31.0,37.5,33.07,22.1
2016,8,27,17,0,0.0,32.0,1.7,31.0,32.0,28.19,18.09
2016,8,27,17,15,0.0,26.5,1.5,30.0,26.5,23.33,14.12
2016,8,27,17,30,0.0,21.0,1.3,29.0,21.0,18.47,10.07
2016,8,27,17,45,0.0,16.0,1.15,28.5,16.0,14.06,6.29
2016,8,27,18,0,0.0,11.0,1.0,28.0,11.0,9.65,2.47
2016,8,27,18,15,0.0,6.5,0.95,27.5,6.5,5.7,0.0
2016,8,27,18,30,0.0,2.0,0.9,27.0,2.0,1.75,0.0
2016,8,27,18,45,0.0,1.0,0.85,27.0,1.0,0.91,0.0
2016,8,27,19,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,8,28,5,45,34.0,5.5,1.8,20.0,6.0,0.0,0.0
2016,8,28,6,0,68.0,11.0,2.0,20.0,12.0,49.9,0.0
2016,8,28,6,15,192.0,25.5,2.05,20.5,46.5,186.81,120.64
2016,8,28,6,30,316.0,40.0,2.1,21.0,81.0,301.13,237.95
2016,8,28,6,45,406.5,49.5,2.15,21.5,128.0,389.7,313.91
2016,8,28,7,0,497.0,59.0,2.2,22.0,175.0,484.0,390.09
2016,8,28,7,15,553.0,66.5,2.25,22.5,226.5,553.58,443.3
2016,8,28,7,30,609.0,74.0,2.3,23.0,278.0,625.02,495.43
2016,8,28,7,45,653.0,78.5,2.4,24.0,331.0,683.57,535.22
2016,8,28,8,0,697.0,83.0,2.5,25.0,384.0,742.2,573.61
2016,8,28,8,15,725.0,87.5,2.55,25.5,435.0,781.57,598.13
2016,8,28,8,30,753.0,92.0,2.6,26.0,486.0,824.26,624.56
2016,8,28,8,45,775.5,94.5,2.65,27.0,534.0,857.4,642.7
2016,8,28,9,0,798.0,97.0,2.7,28.0,582.0,888.1,658.97
2016,8,28,9,15,813.5,100.0,2.7,28.5,626.0,910.07,670.18
2016,8,28,9,30,829.0,103.0,2.7,29.0,670.0,929.0,679.45
2016,8,28,9,45,841.5,105.0,2.7,29.5,708.0,931.21,677.85
2016,8,28,10,0,854.0,107.0,2.7,30.0,746.0,939.79,680.71
2016,8,28,10,15,862.5,108.5,2.7,30.0,778.0,940.66,680.0
2016,8,28,10,30,871.0,110.0,2.7,30.0,810.0,938.11,677.31
2016,8,28,10,45,877.0,111.5,2.7,30.5,835.0,929.8,669.72
2016,8,28,11,0,883.0,113.0,2.7,31.0,860.0,918.09,660.15
2016,8,28,11,15,887.0,114.0,2.7,31.0,877.5,900.73,648.41
2016,8,28,11,30,891.0,115.0,2.7,31.0,895.0,880.12,634.71
2016,8,28,11,45,892.5,116.0,2.7,31.5,904.0,854.29,616.41
2016,8,28,12,0,894.0,117.0,2.7,32.0,913.0,825.54,596.31
2016,8,28,12,15,894.5,117.0,2.65,32.0,914.5,792.34,574.21
2016,8,28,12,30,895.0,117.0,2.6,32.0,916.0,756.6,550.39
2016,8,28,12,45,892.5,117.0,2.6,32.0,909.0,716.43,522.08
2016,8,28,13,0,890.0,117.0,2.6,32.0,902.0,674.28,491.72
2016,8,28,13,15,886.5,116.5,2.6,32.0,887.5,629.32,458.71
2016,8,28,13,30,883.0,116.0,2.6,32.0,873.0,582.84,423.77
2016,8,28,13,45,876.0,115.5,2.6,32.0,850.5,533.28,385.69
2016,8,28,14,0,869.0,115.0,2.6,32.0,828.0,482.92,345.95
2016,8,28,14,15,861.0,113.5,2.6,32.0,798.5,430.83,303.88
2016,8,28,14,30,853.0,112.0,2.6,32.0,769.0,378.47,260.58
2016,8,28,14,45,840.0,111.0,2.6,32.0,732.5,325.01,215.94
2016,8,28,15,0,827.0,110.0,2.6,32.0,696.0,264.76,166.42
2016,8,28,15,15,749.0,132.0,2.55,31.5,638.0,218.41,131.68
2016,8,28,15,30,671.0,154.0,2.5,31.0,580.0,171.91,101.0
2016,8,28,15,45,535.0,180.5,2.45,31.0,504.0,142.35,91.24
2016,8,28,16,0,399.0,207.0,2.4,31.0,428.0,130.96,101.74
2016,8,28,16,15,551.5,149.5,2.25,30.5,423.5,98.5,75.87
2016,8,28,16,30,704.0,92.0,2.1,30.0,419.0,61.15,45.49
2016,8,28,16,45,666.0,87.5,2.0,30.0,367.0,59.91,44.65
2016,8,28,17,0,628.0,83.0,1.9,30.0,315.0,58.63,43.72
2016,8,28,17,15,579.0,75.5,1.65,29.0,263.0,54.88,40.84
2016,8,28,17,30,530.0,68.0,1.4,28.0,211.0,50.97,37.69
2016,8,28,17,45,453.5,59.0,1.15,27.0,162.0,45.51,33.04
2016,8,28,18,0,377.0,50.0,0.9,26.0,113.0,39.89,27.98
2016,8,28,18,15,268.5,36.0,0.9,25.5,72.5,28.04,17.23
2016,8,28,18,30,160.0,22.0,0.9,25.0,32.0,17.35,1.09
2016,8,28,18,45,80.0,11.0,0.9,24.5,16.0,10.01,0.0
2016,8,28,19,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,4.5,1.75,19.5,4.5,0.0,0.0
2016,8,29,6,0,0.0,9.0,2.0,20.0,9.0,8.19,0.0
2016,8,29,6,15,76.0,26.5,2.0,20.5,36.5,101.43,60.52
2016,8,29,6,30,152.0,44.0,2.0,21.0,64.0,180.52,141.44
2016,8,29,6,45,200.0,63.0,2.05,21.5,101.5,242.43,195.35
2016,8,29,7,0,248.0,82.0,2.1,22.0,139.0,306.99,249.33
2016,8,29,7,15,284.5,98.5,2.1,22.5,180.0,361.26,293.05
2016,8,29,7,30,321.0,115.0,2.1,23.0,221.0,417.14,336.28
2016,8,29,7,45,252.0,146.0,2.15,24.0,238.5,404.47,322.5
2016,8,29,8,0,183.0,177.0,2.2,25.0,256.0,369.01,291.55
2016,8,29,8,15,459.0,137.0,2.25,25.5,367.5,600.14,469.14
2016,8,29,8,30,735.0,97.0,2.3,26.0,479.0,812.48,616.05
2016,8,29,8,45,759.0,99.0,2.35,26.5,527.0,846.08,634.25
2016,8,29,9,0,783.0,101.0,2.4,27.0,575.0,877.29,652.19
2016,8,29,9,15,798.5,104.0,2.4,27.5,618.0,899.0,663.27
2016,8,29,9,30,814.0,107.0,2.4,28.0,661.0,917.71,672.42
2016,8,29,9,45,830.5,106.5,2.4,28.5,699.5,920.61,671.3
2016,8,29,10,0,847.0,106.0,2.4,29.0,738.0,930.13,674.78
2016,8,29,10,15,855.5,107.5,2.35,29.0,769.5,930.97,673.61
2016,8,29,10,30,864.0,109.0,2.3,29.0,801.0,928.43,670.47
2016,8,29,10,45,870.5,110.0,2.3,29.5,825.5,920.09,662.91
2016,8,29,11,0,877.0,111.0,2.3,30.0,850.0,908.38,653.38
2016,8,29,11,15,880.5,111.5,2.3,30.0,866.5,890.17,641.14
2016,8,29,11,30,884.0,112.0,2.3,30.0,883.0,868.78,626.97
2016,8,29,11,45,886.0,112.5,2.3,30.5,892.0,843.07,608.82
2016,8,29,12,0,888.0,113.0,2.3,31.0,901.0,814.45,588.88
2016,8,29,12,15,887.5,113.0,2.3,31.0,902.0,780.71,566.74
2016,8,29,12,30,887.0,113.0,2.3,31.0,903.0,744.51,542.9
2016,8,29,12,45,472.5,257.0,2.3,31.5,677.5,552.35,404.0
2016,8,29,13,0,58.0,401.0,2.3,32.0,452.0,383.27,278.29
2016,8,29,13,15,54.0,389.5,2.25,32.0,436.5,364.04,265.16
2016,8,29,13,30,50.0,378.0,2.2,32.0,421.0,345.41,251.8
2016,8,29,13,45,154.0,384.0,2.2,32.0,511.0,389.07,283.12
2016,8,29,14,0,258.0,390.0,2.2,32.0,601.0,418.47,302.49
2016,8,29,14,15,302.0,363.5,2.15,32.0,602.0,395.48,284.06
2016,8,29,14,30,346.0,337.0,2.1,32.0,603.0,368.35,261.98
2016,8,29,14,45,316.0,326.5,2.05,32.0,560.5,327.08,230.87
2016,8,29,15,0,286.0,316.0,2.0,32.0,518.0,289.11,202.61
2016,8,29,15,15,184.0,298.0,1.95,31.5,425.0,247.81,175.99
2016,8,29,15,30,82.0,280.0,1.9,31.0,332.0,218.99,159.72
2016,8,29,15,45,131.0,261.0,1.9,31.0,337.0,189.02,137.62
2016,8,29,16,0,180.0,242.0,1.9,31.0,342.0,168.64,131.77
2016,8,29,16,15,153.5,218.5,1.8,30.5,298.0,154.79,121.39
2016,8,29,16,30,127.0,195.0,1.7,30.0,254.0,140.41,110.43
2016,8,29,16,45,121.5,171.5,1.6,30.0,222.5,125.67,98.78
2016,8,29,17,0,116.0,148.0,1.5,30.0,191.0,110.37,86.52
2016,8,29,17,15,106.0,124.5,1.3,29.0,159.0,94.52,73.89
2016,8,29,17,30,96.0,101.0,1.1,28.0,127.0,78.15,60.46
2016,8,29,17,45,78.5,79.0,0.95,27.5,97.0,62.21,46.92
2016,8,29,18,0,61.0,57.0,0.8,27.0,67.0,45.83,32.72
2016,8,29,18,15,30.5,37.5,0.8,26.5,42.5,31.47,19.71
2016,8,29,18,30,0.0,18.0,0.8,26.0,18.0,15.72,0.0
2016,8,29,18,45,0.0,9.0,0.8,25.5,9.0,8.19,0.0
2016,8,29,19,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,4.5,1.7,19.5,4.5,0.0,0.0
2016,8,30,6,0,0.0,9.0,1.9,20.0,9.0,8.19,0.0
2016,8,30,6,15,129.0,25.0,1.9,20.5,41.0,144.4,83.95
2016,8,30,6,30,258.0,41.0,1.9,21.0,73.0,261.73,205.69
2016,8,30,6,45,341.0,53.5,1.9,22.0,118.0,343.29,275.73
2016,8,30,7,0,424.0,66.0,1.9,23.0,163.0,436.0,350.46
2016,8,30,7,15,481.5,75.0,1.95,24.0,212.5,506.4,404.33
2016,8,30,7,30,539.0,84.0,2.0,25.0,262.0,578.69,456.48
2016,8,30,7,45,339.0,131.0,2.1,26.0,249.5,457.44,361.26
2016,8,30,8,0,139.0,178.0,2.2,27.0,237.0,332.06,259.71
2016,8,30,8,15,411.5,143.0,2.25,27.5,350.0,564.47,438.87
2016,8,30,8,30,684.0,108.0,2.3,28.0,463.0,783.58,591.78
2016,8,30,8,45,705.0,113.0,2.4,28.5,509.5,816.73,610.13
2016,8,30,9,0,726.0,118.0,2.5,29.0,556.0,847.61,628.33
2016,8,30,9,15,743.0,121.5,2.45,29.0,598.5,865.22,637.71
2016,8,30,9,30,760.0,125.0,2.4,29.0,641.0,885.43,648.94
2016,8,30,9,45,770.5,129.0,2.4,29.5,678.0,896.96,653.58
2016,8,30,10,0,781.0,133.0,2.4,30.0,715.0,905.28,656.28
2016,8,30,10,15,791.0,135.5,2.35,30.0,746.0,908.19,656.51
2016,8,30,10,30,801.0,138.0,2.3,30.0,777.0,907.75,654.76
2016,8,30,10,45,805.0,141.5,2.25,30.5,800.5,899.47,646.81
2016,8,30,11,0,809.0,145.0,2.2,31.0,824.0,887.91,636.99
2016,8,30,11,15,813.5,146.0,2.1,31.0,841.0,871.04,624.76
2016,8,30,11,30,818.0,147.0,2.0,31.0,858.0,851.05,610.68
2016,8,30,11,45,818.0,149.0,1.95,31.5,867.0,825.3,592.22
2016,8,30,12,0,818.0,151.0,1.9,32.0,876.0,796.84,572.15
2016,8,30,12,15,818.5,151.0,1.85,32.0,877.0,764.37,550.55
2016,8,30,12,30,819.0,151.0,1.8,32.0,878.0,729.54,526.19
2016,8,30,12,45,558.5,284.5,1.75,32.5,779.0,632.14,454.34
2016,8,30,13,0,298.0,418.0,1.7,33.0,680.0,546.37,390.77
2016,8,30,13,15,344.0,393.0,1.65,33.0,690.0,531.53,380.76
2016,8,30,13,30,390.0,368.0,1.6,33.0,700.0,512.74,366.97
2016,8,30,13,45,607.0,248.0,1.55,33.0,749.0,494.81,353.51
2016,8,30,14,0,824.0,128.0,1.5,33.0,798.0,462.78,327.23
2016,8,30,14,15,816.0,126.0,1.45,33.0,769.0,411.41,286.25
2016,8,30,14,30,808.0,124.0,1.4,33.0,740.0,359.97,244.38
2016,8,30,14,45,701.0,167.5,1.35,33.0,684.0,309.53,205.39
2016,8,30,15,0,594.0,211.0,1.3,33.0,628.0,274.9,179.64
2016,8,30,15,15,606.0,190.0,1.25,32.5,593.0,223.59,139.8
2016,8,30,15,30,618.0,169.0,1.2,32.0,558.0,171.25,102.39
2016,8,30,15,45,668.0,136.5,1.15,32.0,527.0,111.79,66.04
2016,8,30,16,0,718.0,104.0,1.1,32.0,496.0,65.2,48.04
2016,8,30,16,15,691.5,99.0,1.05,31.5,447.0,63.98,47.38
2016,8,30,16,30,665.0,94.0,1.0,31.0,398.0,62.66,46.57
2016,8,30,16,45,628.0,88.5,0.95,31.0,347.5,60.79,45.18
2016,8,30,17,0,591.0,83.0,0.9,31.0,297.0,58.82,43.69
2016,8,30,17,15,540.0,75.5,0.8,30.0,246.0,55.1,40.84
2016,8,30,17,30,489.0,68.0,0.7,29.0,195.0,51.23,37.72
2016,8,30,17,45,411.5,58.0,0.65,28.5,147.5,44.94,32.28
2016,8,30,18,0,334.0,48.0,0.6,28.0,100.0,36.92,25.14
2016,8,30,18,15,226.5,33.0,0.6,27.5,62.5,25.72,14.82
2016,8,30,18,30,119.0,18.0,0.6,27.0,25.0,14.19,0.0
2016,8,30,18,45,59.5,9.0,0.65,26.5,12.5,8.19,0.0
2016,8,30,19,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
