Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,22,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,0.65,21.5,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,0.45,21.5,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,31,6,15,127.5,20.0,0.45,22.5,35.5,132.49,71.09
2016,8,31,6,30,255.0,40.0,0.5,23.0,71.0,258.13,198.99
2016,8,31,6,45,341.0,52.5,0.55,23.5,116.0,341.5,269.1
2016,8,31,7,0,427.0,65.0,0.6,24.0,161.0,436.39,344.03
2016,8,31,7,15,485.0,73.5,0.75,25.0,210.5,506.55,396.69
2016,8,31,7,30,543.0,82.0,0.9,26.0,260.0,578.58,447.93
2016,8,31,7,45,585.5,88.5,1.05,27.0,311.0,636.49,486.98
2016,8,31,8,0,628.0,95.0,1.2,28.0,362.0,694.44,524.74
2016,8,31,8,15,658.0,100.5,1.2,28.5,411.5,739.58,552.19
2016,8,31,8,30,688.0,106.0,1.2,29.0,461.0,783.38,578.11
2016,8,31,8,45,710.5,110.0,1.2,29.5,508.0,816.64,596.52
2016,8,31,9,0,733.0,114.0,1.2,30.0,555.0,842.59,610.01
2016,8,31,9,15,750.0,117.5,1.15,30.5,597.5,865.65,620.92
2016,8,31,9,30,767.0,121.0,1.1,31.0,640.0,885.82,629.89
2016,8,31,9,45,787.0,120.0,1.05,31.5,678.5,900.68,635.5
2016,8,31,10,0,807.0,119.0,1.0,32.0,717.0,912.34,639.19
2016,8,31,10,15,816.0,121.0,1.05,32.0,748.5,913.7,639.56
2016,8,31,10,30,825.0,123.0,1.1,32.0,780.0,911.69,638.1
2016,8,31,10,45,828.5,126.5,1.15,32.5,803.5,894.22,625.95
2016,8,31,11,0,832.0,130.0,1.2,33.0,827.0,882.5,617.63
2016,8,31,11,15,836.5,131.0,1.25,33.0,844.0,866.02,607.6
2016,8,31,11,30,841.0,132.0,1.3,33.0,861.0,846.44,595.71
2016,8,31,11,45,467.5,281.0,1.4,33.0,687.0,662.31,472.67
2016,8,31,12,0,94.0,430.0,1.5,33.0,513.0,465.64,332.96
2016,8,31,12,15,467.5,283.0,1.5,33.0,696.5,618.7,446.1
2016,8,31,12,30,841.0,136.0,1.5,33.0,880.0,725.91,521.17
2016,8,31,12,45,836.5,137.5,1.55,33.5,872.5,687.22,492.4
2016,8,31,13,0,832.0,139.0,1.6,34.0,865.0,646.82,463.25
2016,8,31,13,15,828.5,138.0,1.6,34.0,850.5,603.26,431.95
2016,8,31,13,30,825.0,137.0,1.6,34.0,836.0,557.43,398.28
2016,8,31,13,45,818.5,135.5,1.6,34.0,814.0,508.59,361.58
2016,8,31,14,0,812.0,134.0,1.6,34.0,792.0,459.13,323.36
2016,8,31,14,15,803.5,132.0,1.55,33.5,762.5,408.08,283.41
2016,8,31,14,30,795.0,130.0,1.5,33.0,733.0,357.04,242.39
2016,8,31,14,45,701.5,167.5,1.5,33.0,681.0,306.69,203.24
2016,8,31,15,0,608.0,205.0,1.5,33.0,629.0,270.84,176.23
2016,8,31,15,15,557.0,205.5,1.45,32.5,576.0,225.14,143.09
2016,8,31,15,30,506.0,206.0,1.4,32.0,523.0,183.69,116.51
2016,8,31,15,45,419.0,211.0,1.4,32.0,460.0,149.35,101.41
2016,8,31,16,0,332.0,216.0,1.4,32.0,397.0,145.55,112.84
2016,8,31,16,15,481.5,160.0,1.3,31.5,393.5,105.39,81.07
2016,8,31,16,30,631.0,104.0,1.2,31.0,390.0,69.82,52.45
2016,8,31,16,45,592.5,97.5,1.2,31.0,339.5,67.53,50.78
2016,8,31,17,0,554.0,91.0,1.2,31.0,289.0,65.12,48.93
2016,8,31,17,15,501.0,82.5,1.05,30.0,238.5,60.88,45.66
2016,8,31,17,30,448.0,74.0,0.9,29.0,188.0,55.02,40.88
2016,8,31,17,45,372.5,62.0,0.8,28.5,141.5,46.87,33.85
2016,8,31,18,0,297.0,50.0,0.7,28.0,95.0,38.44,26.33
2016,8,31,18,15,148.5,36.0,0.7,27.5,58.5,28.02,16.35
2016,8,31,18,30,0.0,22.0,0.7,27.0,22.0,18.44,0.0
2016,8,31,18,45,0.0,11.0,0.75,26.5,11.0,10.01,0.0
2016,8,31,19,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.85,25.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,1,6,15,106.5,21.0,1.55,21.5,33.5,120.76,59.24
2016,9,1,6,30,213.0,42.0,1.6,22.0,67.0,233.63,181.35
2016,9,1,6,45,291.5,57.0,1.7,22.5,111.0,313.24,250.37
2016,9,1,7,0,370.0,72.0,1.8,23.0,155.0,398.89,320.73
2016,9,1,7,15,428.5,83.5,1.8,23.5,204.0,468.89,375.78
2016,9,1,7,30,487.0,95.0,1.8,24.0,253.0,541.69,430.12
2016,9,1,7,45,532.0,102.5,1.8,25.0,303.5,607.24,475.41
2016,9,1,8,0,577.0,110.0,1.8,26.0,354.0,667.38,514.91
2016,9,1,8,15,608.0,116.5,1.8,26.5,403.0,713.59,544.25
2016,9,1,8,30,639.0,123.0,1.8,27.0,452.0,758.48,572.01
2016,9,1,8,45,667.5,126.5,1.85,28.0,499.0,795.85,593.31
2016,9,1,9,0,696.0,130.0,1.9,29.0,546.0,831.18,612.88
2016,9,1,9,15,714.0,134.0,1.9,29.5,588.5,854.88,625.27
2016,9,1,9,30,732.0,138.0,1.9,30.0,631.0,875.83,635.9
2016,9,1,9,45,763.5,131.5,1.9,30.5,672.0,889.46,641.8
2016,9,1,10,0,795.0,125.0,1.9,31.0,713.0,905.78,649.57
2016,9,1,10,15,804.5,127.0,1.85,31.0,744.0,907.5,648.83
2016,9,1,10,30,814.0,129.0,1.8,31.0,775.0,905.86,646.24
2016,9,1,10,45,598.5,246.5,1.75,31.5,729.5,819.6,586.45
2016,9,1,11,0,383.0,364.0,1.7,32.0,684.0,712.32,509.12
2016,9,1,11,15,198.0,307.0,1.65,32.0,473.0,480.35,349.64
2016,9,1,11,30,13.0,250.0,1.6,32.0,262.0,235.86,171.76
2016,9,1,11,45,210.0,313.0,1.6,32.5,498.0,473.11,346.05
2016,9,1,12,0,407.0,376.0,1.6,33.0,734.0,676.47,483.25
2016,9,1,12,15,436.0,367.5,1.6,33.0,751.5,667.54,475.53
2016,9,1,12,30,465.0,359.0,1.6,33.0,769.0,655.49,467.32
2016,9,1,12,45,404.5,382.0,1.6,33.0,736.5,606.17,432.71
2016,9,1,13,0,344.0,405.0,1.6,33.0,704.0,561.99,401.57
2016,9,1,13,15,173.5,278.0,1.6,32.5,429.0,337.17,245.46
2016,9,1,13,30,3.0,151.0,1.6,32.0,154.0,134.75,97.22
2016,9,1,13,45,1.5,96.0,1.65,32.0,97.5,85.96,60.72
2016,9,1,14,0,0.0,41.0,1.7,32.0,41.0,36.36,22.66
2016,9,1,14,15,45.5,197.0,1.75,31.5,231.5,183.48,134.49
2016,9,1,14,30,91.0,353.0,1.8,31.0,422.0,308.33,225.29
2016,9,1,14,45,47.0,260.5,1.85,31.0,296.5,222.39,162.8
2016,9,1,15,0,3.0,168.0,1.9,31.0,171.0,145.43,106.89
2016,9,1,15,15,43.0,221.5,1.9,30.5,249.0,182.61,134.1
2016,9,1,15,30,83.0,275.0,1.9,30.0,327.0,213.61,156.76
2016,9,1,15,45,47.0,228.0,1.9,30.0,257.0,173.89,129.22
2016,9,1,16,0,11.0,181.0,1.9,30.0,187.0,149.13,116.81
2016,9,1,16,15,86.5,185.0,1.85,29.5,224.0,142.57,112.18
2016,9,1,16,30,162.0,189.0,1.8,29.0,261.0,136.96,108.23
2016,9,1,16,45,148.0,166.5,1.8,28.5,226.0,122.57,96.99
2016,9,1,17,0,134.0,144.0,1.8,28.0,191.0,107.68,85.12
2016,9,1,17,15,117.5,121.0,1.65,27.5,157.0,91.98,72.28
2016,9,1,17,30,101.0,98.0,1.5,27.0,123.0,75.8,58.72
2016,9,1,17,45,76.0,75.5,1.35,26.5,91.5,59.44,44.67
2016,9,1,18,0,51.0,53.0,1.2,26.0,60.0,42.64,29.98
2016,9,1,18,15,25.5,32.5,1.2,25.5,36.0,27.42,15.66
2016,9,1,18,30,0.0,12.0,1.2,25.0,12.0,10.91,0.0
2016,9,1,18,45,0.0,6.0,1.2,24.5,6.0,5.46,0.0
2016,9,1,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,9,2,6,15,0.0,13.0,2.55,20.0,13.0,11.43,0.0
2016,9,2,6,30,0.0,26.0,2.6,20.0,26.0,22.92,12.73
2016,9,2,6,45,0.0,44.5,2.7,20.0,44.5,41.53,28.7
2016,9,2,7,0,0.0,63.0,2.8,20.0,63.0,60.27,44.71
2016,9,2,7,15,0.0,84.5,2.9,20.0,84.5,82.15,63.12
2016,9,2,7,30,0.0,106.0,3.0,20.0,106.0,103.49,80.79
2016,9,2,7,45,0.0,103.5,3.2,20.0,103.5,96.96,75.23
2016,9,2,8,0,0.0,101.0,3.4,20.0,101.0,92.33,71.2
2016,9,2,8,15,3.0,133.5,3.55,20.0,135.5,127.45,99.84
2016,9,2,8,30,6.0,166.0,3.7,20.0,170.0,162.65,128.08
2016,9,2,8,45,3.0,156.0,3.85,20.0,158.0,147.46,115.26
2016,9,2,9,0,0.0,146.0,4.0,20.0,146.0,133.47,103.52
2016,9,2,9,15,1.0,155.5,4.1,20.0,156.0,142.94,110.89
2016,9,2,9,30,2.0,165.0,4.2,20.0,166.0,152.41,118.22
2016,9,2,9,45,2.5,166.0,4.35,20.5,168.0,153.21,118.38
2016,9,2,10,0,3.0,167.0,4.5,21.0,170.0,154.12,118.67
2016,9,2,10,15,4.0,172.0,4.6,21.0,175.5,159.31,122.61
2016,9,2,10,30,5.0,177.0,4.7,21.0,181.0,164.45,126.53
2016,9,2,10,45,6.5,189.5,4.85,21.0,195.5,176.94,136.27
2016,9,2,11,0,8.0,202.0,5.0,21.0,210.0,189.24,145.84
2016,9,2,11,15,6.0,182.5,5.05,21.0,188.5,168.99,129.7
2016,9,2,11,30,4.0,163.0,5.1,21.0,167.0,149.14,113.91
2016,9,2,11,45,4.5,164.0,5.2,21.5,168.5,150.07,114.4
2016,9,2,12,0,5.0,165.0,5.3,22.0,170.0,150.94,114.84
2016,9,2,12,15,4.5,163.0,5.25,22.0,167.5,148.34,112.74
2016,9,2,12,30,4.0,161.0,5.2,22.0,165.0,145.76,110.69
2016,9,2,12,45,3.5,158.5,5.2,22.0,162.0,142.79,108.35
2016,9,2,13,0,3.0,156.0,5.2,22.0,159.0,139.87,106.07
2016,9,2,13,15,4.5,166.5,5.15,21.5,171.0,149.43,113.9
2016,9,2,13,30,6.0,177.0,5.1,21.0,183.0,158.69,121.49
2016,9,2,13,45,7.0,192.0,5.1,21.0,198.5,171.16,131.4
2016,9,2,14,0,8.0,207.0,5.1,21.0,214.0,183.15,140.93
2016,9,2,14,15,4.0,170.5,5.1,21.0,174.0,150.16,115.05
2016,9,2,14,30,0.0,134.0,5.1,21.0,134.0,117.64,89.43
2016,9,2,14,45,0.0,104.0,5.2,21.0,104.0,92.01,69.07
2016,9,2,15,0,0.0,74.0,5.3,21.0,74.0,65.6,47.87
2016,9,2,15,15,0.0,103.5,5.2,20.5,103.5,91.38,69.07
2016,9,2,15,30,0.0,133.0,5.1,20.0,133.0,115.24,88.77
2016,9,2,15,45,0.0,97.5,5.1,20.0,97.5,86.0,65.2
2016,9,2,16,0,0.0,62.0,5.1,20.0,62.0,54.82,41.8
2016,9,2,16,15,0.0,59.5,5.05,19.5,59.5,52.58,40.11
2016,9,2,16,30,0.0,57.0,5.0,19.0,57.0,50.35,38.4
2016,9,2,16,45,0.0,49.5,4.95,19.0,49.5,43.68,32.72
2016,9,2,17,0,0.0,42.0,4.9,19.0,42.0,37.03,26.97
2016,9,2,17,15,0.0,34.5,4.9,19.0,34.5,30.39,21.16
2016,9,2,17,30,0.0,27.0,4.9,19.0,27.0,23.76,15.27
2016,9,2,17,45,0.0,20.0,4.9,19.0,20.0,17.58,9.71
2016,9,2,18,0,0.0,13.0,4.9,19.0,13.0,11.42,4.13
2016,9,2,18,15,0.0,7.5,4.95,18.5,7.5,6.58,0.0
2016,9,2,18,30,0.0,2.0,5.0,18.0,2.0,1.82,0.0
2016,9,2,18,45,0.0,1.0,5.05,18.0,1.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,5.45,18.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,5.45,18.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,5.2,17.5,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,5.05,17.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,9,3,6,15,171.5,16.5,3.6,17.5,36.0,155.87,60.76
2016,9,3,6,30,343.0,33.0,3.7,18.0,72.0,308.59,244.14
2016,9,3,6,45,433.5,42.0,3.8,18.5,118.5,395.67,323.22
2016,9,3,7,0,524.0,51.0,3.9,19.0,165.0,488.96,401.25
2016,9,3,7,15,581.0,57.5,3.95,19.5,216.5,557.91,456.23
2016,9,3,7,30,638.0,64.0,4.0,20.0,268.0,628.83,510.09
2016,9,3,7,45,677.5,68.5,4.1,20.5,320.0,679.23,546.36
2016,9,3,8,0,717.0,73.0,4.2,21.0,372.0,734.4,584.99
2016,9,3,8,15,744.0,76.5,4.15,21.5,422.5,776.41,612.32
2016,9,3,8,30,771.0,80.0,4.1,22.0,473.0,816.7,637.78
2016,9,3,8,45,789.5,83.5,4.05,23.0,520.0,847.14,654.45
2016,9,3,9,0,808.0,87.0,4.0,24.0,567.0,875.0,669.04
2016,9,3,9,15,823.0,89.5,3.9,24.0,610.0,886.4,674.41
2016,9,3,9,30,838.0,92.0,3.8,24.0,653.0,904.01,684.24
2016,9,3,9,45,852.0,93.0,3.7,24.5,691.0,915.77,688.71
2016,9,3,10,0,866.0,94.0,3.6,25.0,729.0,924.25,691.06
2016,9,3,10,15,874.0,95.5,3.5,25.0,760.5,924.27,689.18
2016,9,3,10,30,882.0,97.0,3.4,25.0,792.0,920.85,685.18
2016,9,3,10,45,884.0,100.5,3.35,25.5,815.5,910.61,675.78
2016,9,3,11,0,886.0,104.0,3.3,26.0,839.0,896.96,664.33
2016,9,3,11,15,447.0,149.5,3.25,26.0,520.5,552.23,421.79
2016,9,3,11,30,8.0,195.0,3.2,26.0,202.0,181.45,135.72
2016,9,3,11,45,19.5,273.5,3.15,26.5,291.0,261.03,196.59
2016,9,3,12,0,31.0,352.0,3.1,27.0,380.0,344.28,257.79
2016,9,3,12,15,46.5,377.5,3.05,27.0,419.0,373.63,279.17
2016,9,3,12,30,62.0,403.0,3.0,27.0,458.0,400.62,298.78
2016,9,3,12,45,40.5,353.0,3.0,27.0,388.5,336.39,251.37
2016,9,3,13,0,19.0,303.0,3.0,27.0,319.0,276.64,207.04
2016,9,3,13,15,47.5,348.0,2.9,26.5,388.0,324.78,243.61
2016,9,3,13,30,76.0,393.0,2.8,26.0,457.0,368.77,276.25
2016,9,3,13,45,80.0,384.0,2.75,26.0,450.0,354.76,265.56
2016,9,3,14,0,84.0,375.0,2.7,26.0,443.0,340.33,254.65
2016,9,3,14,15,52.0,323.0,2.65,25.5,365.0,281.26,211.4
2016,9,3,14,30,20.0,271.0,2.6,25.0,287.0,234.81,177.52
2016,9,3,14,45,27.5,273.0,2.55,25.0,293.0,225.34,170.31
2016,9,3,15,0,35.0,275.0,2.5,25.0,299.0,222.54,168.05
2016,9,3,15,15,53.0,270.0,2.45,25.0,304.0,215.08,161.85
2016,9,3,15,30,71.0,265.0,2.4,25.0,309.0,204.94,154.11
2016,9,3,15,45,65.0,242.0,2.4,25.0,279.5,181.19,137.8
2016,9,3,16,0,59.0,219.0,2.4,25.0,250.0,163.66,131.34
2016,9,3,16,15,32.5,182.5,2.3,24.5,199.5,140.26,112.73
2016,9,3,16,30,6.0,146.0,2.2,24.0,149.0,121.19,97.43
2016,9,3,16,45,3.0,127.5,2.1,23.5,129.0,106.43,85.51
2016,9,3,17,0,0.0,109.0,2.0,23.0,109.0,91.53,73.24
2016,9,3,17,15,0.0,89.5,1.75,22.5,89.5,75.78,59.96
2016,9,3,17,30,0.0,70.0,1.5,22.0,70.0,59.86,46.26
2016,9,3,17,45,0.0,52.0,1.25,22.0,52.0,44.93,33.05
2016,9,3,18,0,0.0,34.0,1.0,22.0,34.0,29.84,19.58
2016,9,3,18,15,0.0,20.0,0.9,21.5,20.0,17.62,7.51
2016,9,3,18,30,0.0,6.0,0.8,21.0,6.0,5.46,0.0
2016,9,3,18,45,0.0,3.0,0.75,20.5,3.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,4,6,15,144.5,17.5,1.4,17.5,34.0,135.04,40.86
2016,9,4,6,30,289.0,35.0,1.5,18.0,68.0,274.35,214.53
2016,9,4,6,45,384.0,46.0,1.6,18.5,114.5,365.18,295.21
2016,9,4,7,0,479.0,57.0,1.7,19.0,161.0,462.57,375.61
2016,9,4,7,15,539.0,65.0,1.7,19.5,212.0,534.5,431.46
2016,9,4,7,30,599.0,73.0,1.7,20.0,263.0,608.49,486.02
2016,9,4,7,45,639.5,79.0,1.75,21.0,315.0,665.07,524.62
2016,9,4,8,0,680.0,85.0,1.8,22.0,367.0,721.49,561.59
2016,9,4,8,15,709.5,89.5,1.85,22.5,418.0,765.61,589.73
2016,9,4,8,30,739.0,94.0,1.9,23.0,469.0,803.6,613.05
2016,9,4,8,45,758.5,98.5,1.95,23.5,516.0,835.53,631.86
2016,9,4,9,0,778.0,103.0,2.0,24.0,563.0,864.91,648.78
2016,9,4,9,15,794.5,106.0,2.0,24.5,606.0,886.93,660.16
2016,9,4,9,30,811.0,109.0,2.0,25.0,649.0,905.92,669.57
2016,9,4,9,45,824.5,110.5,2.05,25.5,687.0,917.15,674.45
2016,9,4,10,0,838.0,112.0,2.1,26.0,725.0,925.06,677.34
2016,9,4,10,15,847.0,114.0,2.05,26.0,756.5,917.07,670.33
2016,9,4,10,30,856.0,116.0,2.0,26.0,788.0,914.84,667.42
2016,9,4,10,45,862.5,117.0,2.0,26.5,812.0,905.89,659.42
2016,9,4,11,0,869.0,118.0,2.0,27.0,836.0,893.56,649.48
2016,9,4,11,15,873.0,119.0,2.0,27.0,853.0,875.74,637.39
2016,9,4,11,30,877.0,120.0,2.0,27.0,870.0,854.72,623.34
2016,9,4,11,45,880.5,119.5,2.0,27.5,879.0,828.77,604.92
2016,9,4,12,0,884.0,119.0,2.0,28.0,888.0,799.88,584.66
2016,9,4,12,15,884.0,119.0,2.0,28.0,889.0,766.02,562.25
2016,9,4,12,30,884.0,119.0,2.0,28.0,890.0,729.69,537.11
2016,9,4,12,45,616.5,256.0,2.0,28.0,792.0,635.05,466.71
2016,9,4,13,0,349.0,393.0,2.0,28.0,694.0,550.85,403.74
2016,9,4,13,15,208.0,389.0,2.0,28.0,568.0,446.44,328.84
2016,9,4,13,30,67.0,385.0,2.0,28.0,442.0,357.32,264.1
2016,9,4,13,45,115.5,387.0,2.0,28.5,480.5,368.0,271.49
2016,9,4,14,0,164.0,389.0,2.0,29.0,519.0,376.85,276.39
2016,9,4,14,15,310.0,335.5,1.95,28.5,570.5,369.62,268.54
2016,9,4,14,30,456.0,282.0,1.9,28.0,622.0,347.1,247.13
2016,9,4,14,45,266.0,293.0,1.9,28.0,489.0,282.18,202.29
2016,9,4,15,0,76.0,304.0,1.9,28.0,356.0,249.06,183.89
2016,9,4,15,15,438.5,200.5,1.9,28.0,470.5,194.7,128.05
2016,9,4,15,30,801.0,97.0,1.9,28.0,585.0,128.33,67.32
2016,9,4,15,45,781.0,94.0,1.9,28.0,538.0,77.11,47.04
2016,9,4,16,0,761.0,91.0,1.9,28.0,491.0,64.37,48.35
2016,9,4,16,15,734.5,87.0,1.8,27.5,441.0,63.19,47.67
2016,9,4,16,30,708.0,83.0,1.7,27.0,391.0,56.28,42.13
2016,9,4,16,45,670.5,77.5,1.65,26.5,338.5,54.03,40.46
2016,9,4,17,0,633.0,72.0,1.6,26.0,286.0,51.67,38.64
2016,9,4,17,15,579.0,65.0,1.4,25.0,234.5,47.94,35.64
2016,9,4,17,30,525.0,58.0,1.2,24.0,183.0,44.09,32.37
2016,9,4,17,45,442.0,48.5,1.05,23.5,135.0,37.85,26.77
2016,9,4,18,0,359.0,39.0,0.9,23.0,87.0,31.41,20.72
2016,9,4,18,15,230.5,25.0,0.9,22.0,50.5,20.4,8.83
2016,9,4,18,30,102.0,11.0,0.9,21.0,14.0,10.01,0.0
2016,9,4,18,45,51.0,5.5,0.95,20.5,7.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,5,6,15,165.0,16.0,1.25,15.5,34.0,148.75,31.19
2016,9,5,6,30,330.0,32.0,1.4,16.0,68.0,297.82,233.52
2016,9,5,6,45,424.5,42.5,1.6,17.0,115.5,388.66,315.28
2016,9,5,7,0,519.0,53.0,1.8,18.0,163.0,486.21,395.38
2016,9,5,7,15,578.0,60.0,1.75,19.0,215.0,557.07,449.43
2016,9,5,7,30,637.0,67.0,1.7,20.0,267.0,629.93,501.75
2016,9,5,7,45,678.0,72.0,1.7,21.0,320.5,686.45,539.67
2016,9,5,8,0,719.0,77.0,1.7,22.0,374.0,738.26,572.6
2016,9,5,8,15,747.5,81.0,1.75,22.5,425.5,782.11,600.35
2016,9,5,8,30,776.0,85.0,1.8,23.0,477.0,824.22,626.28
2016,9,5,8,45,798.0,88.0,1.85,24.0,525.0,857.06,644.2
2016,9,5,9,0,820.0,91.0,1.9,25.0,573.0,887.35,660.19
2016,9,5,9,15,835.0,93.5,1.85,25.0,617.0,907.69,670.96
2016,9,5,9,30,850.0,96.0,1.8,25.0,661.0,915.81,673.82
2016,9,5,9,45,863.0,97.5,1.8,25.5,699.5,926.9,678.11
2016,9,5,10,0,876.0,99.0,1.8,26.0,738.0,934.63,680.3
2016,9,5,10,15,884.5,100.5,1.75,26.5,769.5,934.72,677.14
2016,9,5,10,30,893.0,102.0,1.7,27.0,801.0,931.29,671.97
2016,9,5,10,45,899.0,103.5,1.65,27.5,826.0,922.07,663.3
2016,9,5,11,0,905.0,105.0,1.6,28.0,851.0,909.35,652.64
2016,9,5,11,15,909.0,105.5,1.55,28.0,867.5,890.43,639.5
2016,9,5,11,30,913.0,106.0,1.5,28.0,884.0,868.22,624.41
2016,9,5,11,45,914.5,106.5,1.45,28.5,893.0,840.78,604.86
2016,9,5,12,0,916.0,107.0,1.4,29.0,902.0,810.36,583.55
2016,9,5,12,15,916.0,107.5,1.3,29.0,903.0,776.0,560.34
2016,9,5,12,30,916.0,108.0,1.2,29.0,904.0,739.05,534.68
2016,9,5,12,45,906.5,113.0,1.15,29.5,895.0,697.33,503.89
2016,9,5,13,0,897.0,118.0,1.1,30.0,886.0,653.96,471.54
2016,9,5,13,15,893.5,117.0,1.0,30.0,870.5,607.66,437.21
2016,9,5,13,30,890.0,116.0,0.9,30.0,855.0,559.86,401.02
2016,9,5,13,45,885.0,114.0,0.8,30.0,832.0,509.25,361.95
2016,9,5,14,0,880.0,112.0,0.7,30.0,809.0,457.69,321.18
2016,9,5,14,15,871.5,110.5,0.6,30.0,778.5,404.49,278.24
2016,9,5,14,30,863.0,109.0,0.5,30.0,748.0,351.09,234.34
2016,9,5,14,45,852.5,106.0,0.45,30.0,711.0,296.13,189.25
2016,9,5,15,0,842.0,103.0,0.4,30.0,674.0,233.89,139.52
2016,9,5,15,15,827.0,100.5,0.35,29.5,631.0,179.29,98.61
2016,9,5,15,30,812.0,98.0,0.3,29.0,588.0,126.22,65.44
2016,9,5,15,45,793.0,94.5,0.25,29.0,541.0,74.07,46.62
2016,9,5,16,0,774.0,91.0,0.2,29.0,494.0,64.7,48.34
2016,9,5,16,15,746.5,86.5,0.15,28.5,443.0,63.12,47.34
2016,9,5,16,30,719.0,82.0,0.1,28.0,392.0,61.47,46.24
2016,9,5,16,45,681.5,76.5,0.1,28.0,339.0,53.56,39.78
2016,9,5,17,0,644.0,71.0,0.1,28.0,286.0,51.16,37.88
2016,9,5,17,15,588.0,64.5,0.2,27.5,234.0,47.79,35.12
2016,9,5,17,30,532.0,58.0,0.3,27.0,182.0,44.32,32.13
2016,9,5,17,45,445.5,48.0,0.45,26.5,133.0,37.63,26.19
2016,9,5,18,0,359.0,38.0,0.6,26.0,84.0,30.71,19.75
2016,9,5,18,15,220.0,24.5,0.7,25.0,48.0,20.12,7.47
2016,9,5,18,30,81.0,11.0,0.8,24.0,12.0,10.01,0.0
2016,9,5,18,45,40.5,5.5,0.9,23.0,6.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,6,6,15,177.5,15.5,1.85,17.5,34.5,154.51,13.38
2016,9,6,6,30,355.0,31.0,2.0,18.0,69.0,312.62,242.74
2016,9,6,6,45,446.0,41.0,2.15,18.5,117.0,401.05,324.12
2016,9,6,7,0,537.0,51.0,2.3,19.0,165.0,495.92,402.72
2016,9,6,7,15,596.0,58.0,2.2,20.0,217.5,567.17,457.21
2016,9,6,7,30,655.0,65.0,2.1,21.0,270.0,640.43,509.82
2016,9,6,7,45,691.5,71.0,2.05,22.0,323.0,694.98,546.12
2016,9,6,8,0,728.0,77.0,2.0,23.0,376.0,744.47,577.14
2016,9,6,8,15,756.5,81.0,2.2,24.0,427.5,788.41,604.97
2016,9,6,8,30,785.0,85.0,2.4,25.0,479.0,830.56,630.9
2016,9,6,8,45,803.5,89.0,2.6,26.0,527.0,861.48,648.65
2016,9,6,9,0,822.0,93.0,2.8,27.0,575.0,889.71,664.42
2016,9,6,9,15,838.0,96.0,2.65,27.5,619.0,911.46,674.42
2016,9,6,9,30,854.0,99.0,2.5,28.0,663.0,920.88,676.17
2016,9,6,9,45,864.5,101.5,2.35,28.5,701.5,930.59,678.23
2016,9,6,10,0,875.0,104.0,2.2,29.0,740.0,936.9,678.08
2016,9,6,10,15,883.5,106.0,2.0,29.5,771.5,937.32,673.69
2016,9,6,10,30,892.0,108.0,1.8,30.0,803.0,934.2,667.11
2016,9,6,10,45,898.0,109.0,1.65,30.5,827.5,924.23,656.86
2016,9,6,11,0,904.0,110.0,1.5,31.0,852.0,910.78,644.62
2016,9,6,11,15,907.5,111.0,1.4,31.0,869.0,891.74,630.96
2016,9,6,11,30,911.0,112.0,1.3,31.0,886.0,869.42,615.38
2016,9,6,11,45,913.5,112.0,1.2,31.5,895.0,842.13,595.59
2016,9,6,12,0,916.0,112.0,1.1,32.0,904.0,811.84,574.07
2016,9,6,12,15,916.0,112.0,1.15,32.0,904.5,776.83,552.6
2016,9,6,12,30,916.0,112.0,1.2,32.0,905.0,739.25,528.24
2016,9,6,12,45,914.5,111.5,1.3,32.0,897.5,697.85,500.52
2016,9,6,13,0,913.0,111.0,1.4,32.0,890.0,654.34,470.45
2016,9,6,13,15,909.0,110.0,1.45,32.0,874.0,607.09,436.47
2016,9,6,13,30,905.0,109.0,1.5,32.0,858.0,558.33,400.34
2016,9,6,13,45,899.5,108.0,1.55,32.0,834.5,507.58,361.59
2016,9,6,14,0,894.0,107.0,1.6,32.0,811.0,455.88,320.86
2016,9,6,14,15,885.5,105.0,1.65,32.0,780.0,401.59,277.07
2016,9,6,14,30,877.0,103.0,1.7,32.0,749.0,347.11,232.13
2016,9,6,14,45,865.5,101.0,1.75,32.0,711.5,291.91,186.35
2016,9,6,15,0,854.0,99.0,1.8,32.0,674.0,237.28,141.87
2016,9,6,15,15,838.5,96.5,1.8,31.5,630.5,174.12,94.52
2016,9,6,15,30,823.0,94.0,1.8,31.0,587.0,120.4,61.51
2016,9,6,15,45,801.5,91.0,1.8,31.0,539.0,68.0,50.52
2016,9,6,16,0,780.0,88.0,1.8,31.0,491.0,62.76,46.44
2016,9,6,16,15,752.0,84.0,1.65,30.5,439.5,61.47,45.65
2016,9,6,16,30,724.0,80.0,1.5,30.0,388.0,60.13,44.8
2016,9,6,16,45,683.5,75.0,1.35,30.0,335.0,52.66,38.71
2016,9,6,17,0,643.0,70.0,1.2,30.0,282.0,50.58,37.05
2016,9,6,17,15,587.0,63.0,1.1,29.0,229.5,46.77,34.01
2016,9,6,17,30,531.0,56.0,1.0,28.0,177.0,42.84,30.69
2016,9,6,17,45,443.0,46.5,0.95,27.0,128.5,36.52,25.13
2016,9,6,18,0,355.0,37.0,0.9,26.0,80.0,30.01,19.04
2016,9,6,18,15,218.5,23.0,0.9,25.5,45.0,18.9,5.32
2016,9,6,18,30,82.0,9.0,0.9,25.0,10.0,8.19,0.0
2016,9,6,18,45,41.0,4.5,0.95,24.5,5.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,7,6,15,112.5,18.0,1.85,20.5,30.0,114.23,0.0
2016,9,7,6,30,225.0,36.0,2.0,21.0,60.0,232.43,176.93
2016,9,7,6,45,321.0,49.5,2.2,22.0,104.5,321.16,256.61
2016,9,7,7,0,417.0,63.0,2.4,23.0,149.0,420.93,338.74
2016,9,7,7,15,479.0,72.5,2.35,23.5,199.5,494.35,396.92
2016,9,7,7,30,541.0,82.0,2.3,24.0,250.0,569.78,453.09
2016,9,7,7,45,590.5,87.5,2.25,25.0,302.0,631.55,495.59
2016,9,7,8,0,640.0,93.0,2.2,26.0,354.0,693.5,536.29
2016,9,7,8,15,671.0,98.5,2.15,27.0,404.0,739.05,563.78
2016,9,7,8,30,702.0,104.0,2.1,28.0,454.0,783.18,589.43
2016,9,7,8,45,729.0,106.5,2.1,29.0,502.0,818.12,608.48
2016,9,7,9,0,756.0,109.0,2.1,30.0,550.0,846.12,622.57
2016,9,7,9,15,773.0,112.0,1.95,30.5,593.0,868.09,632.43
2016,9,7,9,30,790.0,115.0,1.8,31.0,636.0,887.08,640.15
2016,9,7,9,45,809.5,114.5,1.65,31.5,674.5,901.23,644.61
2016,9,7,10,0,829.0,114.0,1.5,32.0,713.0,912.09,646.92
2016,9,7,10,15,838.0,115.5,1.5,32.0,744.5,912.1,645.65
2016,9,7,10,30,847.0,117.0,1.5,32.0,776.0,900.32,637.25
2016,9,7,10,45,855.5,117.5,1.5,32.5,800.5,892.44,630.3
2016,9,7,11,0,864.0,118.0,1.5,33.0,825.0,881.18,621.34
2016,9,7,11,15,868.5,118.5,1.55,33.0,841.5,863.12,610.09
2016,9,7,11,30,873.0,119.0,1.6,33.0,858.0,841.88,596.9
2016,9,7,11,45,876.0,119.0,1.65,33.5,867.0,815.86,579.49
2016,9,7,12,0,879.0,119.0,1.7,34.0,876.0,786.92,560.23
2016,9,7,12,15,544.0,274.0,1.7,34.0,743.0,653.71,467.2
2016,9,7,12,30,209.0,429.0,1.7,34.0,610.0,524.62,374.33
2016,9,7,12,45,364.0,376.5,1.75,34.0,687.5,565.34,404.82
2016,9,7,13,0,519.0,324.0,1.8,34.0,765.0,591.71,423.19
2016,9,7,13,15,259.5,222.0,1.8,34.0,442.5,333.51,242.49
2016,9,7,13,30,0.0,120.0,1.8,34.0,120.0,106.2,75.22
2016,9,7,13,45,95.0,250.5,1.85,34.0,325.5,252.5,183.83
2016,9,7,14,0,190.0,381.0,1.9,34.0,531.0,378.6,272.1
2016,9,7,14,15,513.0,246.5,1.85,34.0,628.0,366.0,256.18
2016,9,7,14,30,836.0,112.0,1.8,34.0,725.0,331.52,219.93
2016,9,7,14,45,826.5,109.0,1.8,34.0,688.5,277.45,175.26
2016,9,7,15,0,817.0,106.0,1.8,34.0,652.0,223.9,132.04
2016,9,7,15,15,801.5,103.0,1.75,33.5,610.0,170.31,92.57
2016,9,7,15,30,786.0,100.0,1.7,33.0,568.0,118.33,61.64
2016,9,7,15,45,766.5,96.0,1.7,33.0,521.5,67.41,49.61
2016,9,7,16,0,747.0,92.0,1.7,33.0,475.0,65.62,48.38
2016,9,7,16,15,719.0,87.5,1.6,32.5,424.5,64.09,47.41
2016,9,7,16,30,691.0,83.0,1.5,32.0,374.0,56.74,41.62
2016,9,7,16,45,652.5,77.5,1.4,31.5,322.5,54.5,39.99
2016,9,7,17,0,614.0,72.0,1.3,31.0,271.0,52.16,38.21
2016,9,7,17,15,556.5,64.5,1.2,30.0,219.5,48.04,34.91
2016,9,7,17,30,499.0,57.0,1.1,29.0,168.0,43.77,31.31
2016,9,7,17,45,413.0,46.5,1.0,28.0,121.5,36.64,25.06
2016,9,7,18,0,327.0,36.0,0.9,27.0,75.0,29.25,18.19
2016,9,7,18,15,163.5,18.0,0.9,26.5,37.5,14.38,1.2
2016,9,7,18,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,8,6,15,136.5,16.5,1.1,20.5,30.0,125.27,0.0
2016,9,8,6,30,273.0,33.0,1.2,21.0,60.0,259.6,195.98
2016,9,8,6,45,366.5,44.0,1.35,22.0,105.0,347.88,276.02
2016,9,8,7,0,460.0,55.0,1.5,23.0,150.0,442.67,353.42
2016,9,8,7,15,521.5,63.5,1.35,23.5,200.5,515.15,408.63
2016,9,8,7,30,583.0,72.0,1.2,24.0,251.0,589.82,461.97
2016,9,8,7,45,624.0,78.0,1.1,25.0,302.0,645.88,498.27
2016,9,8,8,0,665.0,84.0,1.0,26.0,353.0,701.81,532.53
2016,9,8,8,15,695.0,88.5,1.05,27.0,403.0,745.58,558.59
2016,9,8,8,30,725.0,93.0,1.1,28.0,453.0,783.23,579.9
2016,9,8,8,45,746.5,97.0,1.15,29.5,500.0,815.77,596.21
2016,9,8,9,0,768.0,101.0,1.2,31.0,547.0,845.83,610.56
2016,9,8,9,15,784.5,104.0,1.25,31.5,589.5,867.36,621.72
2016,9,8,9,30,801.0,107.0,1.3,32.0,632.0,885.89,631.05
2016,9,8,9,45,821.0,105.5,1.4,32.5,671.0,899.24,637.84
2016,9,8,10,0,841.0,104.0,1.5,33.0,710.0,900.68,637.27
2016,9,8,10,15,850.0,105.5,1.6,33.0,741.0,901.07,637.56
2016,9,8,10,30,859.0,107.0,1.7,33.0,772.0,898.06,635.81
2016,9,8,10,45,860.5,111.0,1.8,33.5,794.5,887.53,628.13
2016,9,8,11,0,862.0,115.0,1.9,34.0,817.0,873.67,618.48
2016,9,8,11,15,866.0,116.0,1.9,34.0,833.5,855.7,606.62
2016,9,8,11,30,870.0,117.0,1.9,34.0,850.0,834.55,592.85
2016,9,8,11,45,865.5,121.0,1.95,34.0,857.0,806.4,575.05
2016,9,8,12,0,861.0,125.0,2.0,34.0,864.0,775.63,555.52
2016,9,8,12,15,861.5,125.0,2.0,34.0,864.5,742.5,533.77
2016,9,8,12,30,862.0,125.0,2.0,34.0,865.0,706.93,508.91
2016,9,8,12,45,849.5,130.5,2.05,34.5,855.0,665.35,478.66
2016,9,8,13,0,837.0,136.0,2.1,35.0,845.0,622.87,447.25
2016,9,8,13,15,833.0,135.0,2.1,35.0,829.5,577.44,413.94
2016,9,8,13,30,829.0,134.0,2.1,35.0,814.0,530.72,378.83
2016,9,8,13,45,814.5,137.0,2.15,35.0,789.0,481.41,341.07
2016,9,8,14,0,800.0,140.0,2.2,35.0,764.0,432.19,302.33
2016,9,8,14,15,790.5,137.5,2.2,34.5,734.0,380.74,261.48
2016,9,8,14,30,781.0,135.0,2.2,34.0,704.0,329.48,219.87
2016,9,8,14,45,759.0,136.0,2.2,34.0,665.5,278.36,178.14
2016,9,8,15,0,737.0,137.0,2.2,34.0,627.0,222.28,133.99
2016,9,8,15,15,719.0,133.0,2.15,33.5,585.0,171.38,97.05
2016,9,8,15,30,701.0,129.0,2.1,33.0,543.0,122.49,68.56
2016,9,8,15,45,668.5,127.0,2.1,33.0,495.5,79.92,59.8
2016,9,8,16,0,636.0,125.0,2.1,33.0,448.0,81.43,61.28
2016,9,8,16,15,604.5,118.0,1.95,32.5,398.5,79.34,59.92
2016,9,8,16,30,573.0,111.0,1.8,32.0,349.0,77.12,58.43
2016,9,8,16,45,522.0,103.5,1.65,31.5,298.0,74.26,56.36
2016,9,8,17,0,471.0,96.0,1.5,31.0,247.0,69.42,52.57
2016,9,8,17,15,413.0,84.0,1.35,30.0,198.0,61.89,46.47
2016,9,8,17,30,355.0,72.0,1.2,29.0,149.0,54.06,39.87
2016,9,8,17,45,272.5,55.5,1.1,28.0,105.0,42.37,29.76
2016,9,8,18,0,190.0,39.0,1.0,27.0,61.0,30.26,18.83
2016,9,8,18,15,95.0,19.5,1.0,26.5,30.5,15.3,0.0
2016,9,8,18,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,9,6,15,74.5,17.5,0.85,20.5,25.0,79.12,0.0
2016,9,9,6,30,149.0,35.0,0.9,21.0,50.0,181.52,134.8
2016,9,9,6,45,221.5,52.0,0.95,22.0,89.5,255.75,202.22
2016,9,9,7,0,294.0,69.0,1.0,23.0,129.0,335.62,267.96
2016,9,9,7,15,356.0,80.0,1.0,23.5,174.0,403.6,322.11
2016,9,9,7,30,418.0,91.0,1.0,24.0,219.0,474.91,376.25
2016,9,9,7,45,461.0,103.0,1.0,25.0,268.5,534.33,418.12
2016,9,9,8,0,504.0,115.0,1.0,26.0,318.0,594.37,458.27
2016,9,9,8,15,586.5,112.0,0.95,27.0,379.0,678.96,513.19
2016,9,9,8,30,669.0,109.0,0.9,28.0,440.0,756.8,560.64
2016,9,9,8,45,602.5,143.0,0.9,29.0,463.5,743.79,547.07
2016,9,9,9,0,536.0,177.0,0.9,30.0,487.0,717.8,525.61
2016,9,9,9,15,475.5,217.5,0.95,30.5,508.0,708.06,515.5
2016,9,9,9,30,415.0,258.0,1.0,31.0,529.0,693.47,502.14
2016,9,9,9,45,397.0,280.0,1.05,32.0,551.5,679.99,490.26
2016,9,9,10,0,379.0,302.0,1.1,33.0,574.0,680.3,487.24
2016,9,9,10,15,411.5,302.5,1.15,33.0,610.0,715.25,509.93
2016,9,9,10,30,444.0,303.0,1.2,33.0,646.0,733.9,521.84
2016,9,9,10,45,480.5,302.0,1.3,33.5,683.5,751.74,532.88
2016,9,9,11,0,517.0,301.0,1.4,34.0,721.0,766.33,541.71
2016,9,9,11,15,518.5,309.5,1.4,34.0,738.5,756.97,534.61
2016,9,9,11,30,520.0,318.0,1.4,34.0,756.0,745.22,526.22
2016,9,9,11,45,515.0,324.5,1.45,34.0,761.5,724.2,512.23
2016,9,9,12,0,510.0,331.0,1.5,34.0,767.0,701.44,497.05
2016,9,9,12,15,655.0,245.5,1.5,34.0,806.0,704.61,501.49
2016,9,9,12,30,800.0,160.0,1.5,34.0,845.0,695.01,496.64
2016,9,9,12,45,794.5,161.5,1.55,34.5,836.5,655.34,468.05
2016,9,9,13,0,789.0,163.0,1.6,35.0,828.0,614.17,438.11
2016,9,9,13,15,784.5,162.0,1.55,35.0,812.5,570.17,405.93
2016,9,9,13,30,780.0,161.0,1.5,35.0,797.0,525.08,372.2
2016,9,9,13,45,774.5,158.0,1.5,35.0,774.5,477.02,335.73
2016,9,9,14,0,769.0,155.0,1.5,35.0,752.0,428.41,297.84
2016,9,9,14,15,758.5,152.5,1.45,34.5,722.0,378.11,258.27
2016,9,9,14,30,748.0,150.0,1.4,34.0,692.0,322.34,214.0
2016,9,9,14,45,736.0,146.0,1.4,34.0,656.0,270.74,172.23
2016,9,9,15,0,724.0,142.0,1.4,34.0,620.0,220.12,132.28
2016,9,9,15,15,705.5,138.0,1.35,34.0,578.0,169.89,96.27
2016,9,9,15,30,687.0,134.0,1.3,34.0,536.0,121.76,69.08
2016,9,9,15,45,664.0,128.0,1.3,34.0,490.5,80.91,60.3
2016,9,9,16,0,641.0,122.0,1.3,34.0,445.0,79.65,59.55
2016,9,9,16,15,609.0,115.5,1.2,33.5,396.0,77.84,58.42
2016,9,9,16,30,577.0,109.0,1.1,33.0,347.0,75.93,57.18
2016,9,9,16,45,532.0,100.5,1.05,32.5,296.5,72.22,54.42
2016,9,9,17,0,487.0,92.0,1.0,32.0,246.0,66.8,50.14
2016,9,9,17,15,426.5,81.0,0.9,31.0,197.0,59.88,44.57
2016,9,9,17,30,366.0,70.0,0.8,30.0,148.0,52.71,38.53
2016,9,9,17,45,281.5,54.5,0.75,29.0,104.0,41.73,29.02
2016,9,9,18,0,197.0,39.0,0.7,28.0,60.0,30.36,18.6
2016,9,9,18,15,98.5,19.5,0.75,27.5,30.0,15.35,0.0
2016,9,9,18,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,0.9,26.5,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,0.65,20.5,0.0,0.0,0.0
