Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,10,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,10,5,45,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,9,10,6,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,10,6,15,73.5,17.5,0.85,21.5,24.5,78.38,0.0
2016,9,10,6,30,147.0,35.0,0.9,22.0,49.0,180.63,132.33
2016,9,10,6,45,232.0,52.5,0.95,22.5,91.5,263.72,207.83
2016,9,10,7,0,317.0,70.0,1.0,23.0,134.0,353.44,281.71
2016,9,10,7,15,379.0,83.0,1.0,23.5,181.5,424.74,338.1
2016,9,10,7,30,441.0,96.0,1.0,24.0,229.0,499.16,394.16
2016,9,10,7,45,485.5,106.0,1.05,25.0,278.5,557.52,435.32
2016,9,10,8,0,530.0,116.0,1.1,26.0,328.0,616.62,474.8
2016,9,10,8,15,563.5,124.0,1.1,27.0,377.0,671.35,509.27
2016,9,10,8,30,597.0,132.0,1.1,28.0,426.0,718.49,537.34
2016,9,10,8,45,622.0,138.5,1.15,29.0,471.5,754.69,557.87
2016,9,10,9,0,647.0,145.0,1.2,30.0,517.0,788.75,576.66
2016,9,10,9,15,666.5,149.5,1.2,30.5,559.0,813.06,589.4
2016,9,10,9,30,686.0,154.0,1.2,31.0,601.0,834.66,600.39
2016,9,10,9,45,722.0,147.0,1.25,32.0,641.5,855.54,610.31
2016,9,10,10,0,758.0,140.0,1.3,33.0,682.0,868.37,615.11
2016,9,10,10,15,768.5,142.5,1.4,33.0,712.5,870.73,616.6
2016,9,10,10,30,779.0,145.0,1.5,33.0,743.0,869.76,616.19
2016,9,10,10,45,782.5,149.0,1.65,33.5,766.0,860.79,610.1
2016,9,10,11,0,786.0,153.0,1.8,34.0,789.0,848.59,602.02
2016,9,10,11,15,791.0,154.0,1.85,34.0,805.5,831.53,591.15
2016,9,10,11,30,796.0,155.0,1.9,34.0,822.0,811.4,578.38
2016,9,10,11,45,793.0,159.0,2.0,34.0,829.0,784.84,561.86
2016,9,10,12,0,790.0,163.0,2.1,34.0,836.0,755.77,542.86
2016,9,10,12,15,452.5,291.5,2.15,34.0,677.0,597.31,430.71
2016,9,10,12,30,115.0,420.0,2.2,34.0,518.0,450.42,324.05
2016,9,10,12,45,249.0,394.0,2.25,34.0,604.0,502.19,362.45
2016,9,10,13,0,383.0,368.0,2.3,34.0,690.0,541.07,389.58
2016,9,10,13,15,258.0,383.5,2.35,34.0,598.5,460.17,331.66
2016,9,10,13,30,133.0,399.0,2.4,34.0,507.0,393.59,284.23
2016,9,10,13,45,78.0,344.0,2.45,34.0,407.0,319.41,231.63
2016,9,10,14,0,23.0,289.0,2.5,34.0,307.0,254.71,185.51
2016,9,10,14,15,94.0,316.5,2.5,33.5,385.0,287.28,208.54
2016,9,10,14,30,165.0,344.0,2.5,33.0,463.0,308.1,221.63
2016,9,10,14,45,195.0,322.5,2.55,33.0,455.5,284.88,202.84
2016,9,10,15,0,225.0,301.0,2.6,33.0,448.0,258.63,181.94
2016,9,10,15,15,206.0,281.0,2.6,33.0,409.0,224.66,158.21
2016,9,10,15,30,187.0,261.0,2.6,33.0,370.0,193.16,138.3
2016,9,10,15,45,198.5,237.0,2.6,33.0,343.5,165.95,128.87
2016,9,10,16,0,210.0,213.0,2.6,33.0,317.0,152.06,118.26
2016,9,10,16,15,151.5,190.0,2.45,32.5,261.0,137.56,107.23
2016,9,10,16,30,93.0,167.0,2.3,32.0,205.0,128.07,100.1
2016,9,10,16,45,75.5,146.0,2.2,31.5,174.0,113.01,88.27
2016,9,10,17,0,58.0,125.0,2.1,31.0,143.0,97.64,75.92
2016,9,10,17,15,147.5,104.0,1.95,30.0,138.0,80.04,61.55
2016,9,10,17,30,237.0,83.0,1.8,29.0,133.0,63.45,47.61
2016,9,10,17,45,168.5,61.0,1.7,28.5,91.0,47.44,33.71
2016,9,10,18,0,100.0,39.0,1.6,28.0,49.0,30.95,18.76
2016,9,10,18,15,50.0,19.5,1.7,27.5,24.5,15.87,0.0
2016,9,10,18,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.1,26.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,11,6,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,11,6,15,101.5,16.0,1.35,20.5,25.5,76.12,0.0
2016,9,11,6,30,203.0,32.0,1.5,21.0,51.0,211.85,155.45
2016,9,11,6,45,297.0,45.5,1.7,22.0,94.0,297.26,235.94
2016,9,11,7,0,391.0,59.0,1.9,23.0,137.0,390.6,313.49
2016,9,11,7,15,289.5,86.5,2.1,23.5,154.0,360.86,290.37
2016,9,11,7,30,188.0,114.0,2.3,24.0,171.0,306.28,246.14
2016,9,11,7,45,398.0,104.0,2.5,24.5,253.0,482.18,386.39
2016,9,11,8,0,608.0,94.0,2.7,25.0,335.0,661.99,519.51
2016,9,11,8,15,423.5,149.0,2.6,25.5,328.0,572.28,447.78
2016,9,11,8,30,239.0,204.0,2.5,26.0,321.0,462.65,360.1
2016,9,11,8,45,414.0,181.0,2.4,26.5,408.0,608.23,469.12
2016,9,11,9,0,589.0,158.0,2.3,27.0,495.0,748.71,567.25
2016,9,11,9,15,527.0,196.0,2.15,27.5,515.5,728.29,547.02
2016,9,11,9,30,465.0,234.0,2.0,28.0,536.0,710.96,529.82
2016,9,11,9,45,622.5,181.5,1.9,28.5,610.5,800.14,590.67
2016,9,11,10,0,780.0,129.0,1.8,29.0,685.0,874.24,635.35
2016,9,11,10,15,578.0,231.0,1.7,29.0,653.5,788.9,574.82
2016,9,11,10,30,376.0,333.0,1.6,29.0,622.0,688.32,501.29
2016,9,11,10,45,311.5,361.0,1.55,29.5,605.0,647.97,471.07
2016,9,11,11,0,247.0,389.0,1.5,30.0,588.0,596.05,432.71
2016,9,11,11,15,162.0,391.0,1.45,30.0,522.5,514.98,374.83
2016,9,11,11,30,77.0,393.0,1.4,30.0,457.0,428.85,312.74
2016,9,11,11,45,211.0,391.5,1.4,30.0,569.5,531.78,387.57
2016,9,11,12,0,345.0,390.0,1.4,30.0,682.0,622.28,450.08
2016,9,11,12,15,196.0,381.0,1.35,30.0,547.0,484.61,352.33
2016,9,11,12,30,47.0,372.0,1.3,30.0,412.0,360.61,263.07
2016,9,11,12,45,64.0,384.0,1.3,30.5,438.0,375.09,273.62
2016,9,11,13,0,81.0,396.0,1.3,31.0,464.0,387.29,281.6
2016,9,11,13,15,85.0,385.5,1.2,31.0,455.5,372.13,270.42
2016,9,11,13,30,89.0,375.0,1.1,31.0,447.0,356.68,259.1
2016,9,11,13,45,128.0,374.0,1.05,31.0,474.5,358.38,259.76
2016,9,11,14,0,167.0,373.0,1.0,31.0,502.0,359.3,259.19
2016,9,11,14,15,270.0,338.0,0.95,30.5,536.0,346.64,247.65
2016,9,11,14,30,373.0,303.0,0.9,30.0,570.0,329.58,231.27
2016,9,11,14,45,431.5,264.5,0.85,30.0,558.0,282.19,192.63
2016,9,11,15,0,490.0,226.0,0.8,30.0,546.0,235.21,154.31
2016,9,11,15,15,589.0,177.0,0.75,30.0,535.5,178.86,109.61
2016,9,11,15,30,688.0,128.0,0.7,30.0,525.0,111.03,64.3
2016,9,11,15,45,526.0,156.5,0.65,30.0,445.0,101.39,78.01
2016,9,11,16,0,364.0,185.0,0.6,30.0,365.0,128.69,100.43
2016,9,11,16,15,514.0,135.5,0.55,29.5,359.0,92.11,71.05
2016,9,11,16,30,664.0,86.0,0.5,29.0,353.0,59.6,44.56
2016,9,11,16,45,626.5,79.0,0.45,28.5,302.0,56.34,42.1
2016,9,11,17,0,589.0,72.0,0.4,28.0,251.0,52.9,39.35
2016,9,11,17,15,526.5,63.5,0.4,27.5,200.5,47.96,35.2
2016,9,11,17,30,464.0,55.0,0.4,27.0,150.0,42.84,30.69
2016,9,11,17,45,370.5,43.5,0.45,27.0,104.5,34.75,23.37
2016,9,11,18,0,277.0,32.0,0.5,27.0,59.0,26.35,14.93
2016,9,11,18,15,138.5,16.0,0.55,26.5,29.5,13.11,0.0
2016,9,11,18,30,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,0.65,25.5,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,12,6,15,92.5,16.5,1.9,18.5,25.0,70.95,0.0
2016,9,12,6,30,185.0,33.0,2.0,19.0,50.0,202.43,147.75
2016,9,12,6,45,280.5,48.0,2.15,19.5,93.5,289.81,232.24
2016,9,12,7,0,376.0,63.0,2.3,20.0,137.0,385.21,313.13
2016,9,12,7,15,441.5,74.0,2.35,20.5,186.5,458.27,373.0
2016,9,12,7,30,507.0,85.0,2.4,21.0,236.0,540.31,436.53
2016,9,12,7,45,253.5,105.5,2.45,22.0,181.0,346.75,281.31
2016,9,12,8,0,0.0,126.0,2.5,23.0,126.0,120.61,93.03
2016,9,12,8,15,25.5,161.0,2.5,23.5,173.5,178.67,140.4
2016,9,12,8,30,51.0,196.0,2.5,24.0,221.0,253.21,198.97
2016,9,12,8,45,120.5,225.0,2.55,25.0,292.0,362.44,283.25
2016,9,12,9,0,190.0,254.0,2.6,26.0,363.0,455.82,352.4
2016,9,12,9,15,318.0,247.5,2.5,26.5,446.0,577.5,441.74
2016,9,12,9,30,446.0,241.0,2.4,27.0,529.0,699.74,527.24
2016,9,12,9,45,501.5,235.5,2.35,27.5,577.0,739.44,552.27
2016,9,12,10,0,557.0,230.0,2.3,28.0,625.0,776.75,575.79
2016,9,12,10,15,465.0,280.0,2.2,28.5,619.5,736.25,542.43
2016,9,12,10,30,373.0,330.0,2.1,29.0,614.0,681.21,500.29
2016,9,12,10,45,376.5,338.0,2.05,29.5,632.5,680.11,497.78
2016,9,12,11,0,380.0,346.0,2.0,30.0,651.0,677.14,493.65
2016,9,12,11,15,241.0,374.5,1.95,30.0,569.5,573.83,419.09
2016,9,12,11,30,102.0,403.0,1.9,30.0,488.0,458.2,335.25
2016,9,12,11,45,154.5,411.0,1.85,30.5,541.5,505.09,368.58
2016,9,12,12,0,207.0,419.0,1.8,31.0,595.0,539.3,391.54
2016,9,12,12,15,371.5,367.5,1.75,31.0,682.0,599.21,434.66
2016,9,12,12,30,536.0,316.0,1.7,31.0,769.0,645.21,466.57
2016,9,12,12,45,421.0,353.5,1.7,31.0,707.0,574.05,415.3
2016,9,12,13,0,306.0,391.0,1.7,31.0,645.0,511.36,370.36
2016,9,12,13,15,544.5,277.5,1.7,31.0,719.0,524.96,380.75
2016,9,12,13,30,783.0,164.0,1.7,31.0,793.0,519.02,374.43
2016,9,12,13,45,771.0,164.0,1.7,31.0,768.5,470.28,336.29
2016,9,12,14,0,759.0,164.0,1.7,31.0,744.0,416.94,294.21
2016,9,12,14,15,425.0,246.5,1.7,30.5,569.0,324.81,230.24
2016,9,12,14,30,91.0,329.0,1.7,30.0,394.0,283.41,207.3
2016,9,12,14,45,75.5,304.5,1.75,30.0,356.5,253.05,185.44
2016,9,12,15,0,60.0,280.0,1.8,30.0,319.0,224.95,165.36
2016,9,12,15,15,356.0,209.0,1.8,29.5,415.0,183.23,123.27
2016,9,12,15,30,652.0,138.0,1.8,29.0,511.0,113.03,68.63
2016,9,12,15,45,509.5,160.5,1.8,29.0,436.5,104.05,80.76
2016,9,12,16,0,367.0,183.0,1.8,29.0,362.0,127.61,100.35
2016,9,12,16,15,336.5,170.0,1.65,28.5,320.5,120.19,94.74
2016,9,12,16,30,306.0,157.0,1.5,28.0,279.0,112.44,88.82
2016,9,12,16,45,366.0,129.0,1.4,28.0,254.0,91.23,71.4
2016,9,12,17,0,426.0,101.0,1.3,28.0,229.0,73.43,56.59
2016,9,12,17,15,362.0,87.0,1.15,27.0,180.5,64.46,49.17
2016,9,12,17,30,298.0,73.0,1.0,26.0,132.0,55.13,41.13
2016,9,12,17,45,214.5,54.5,0.9,25.5,90.0,41.87,29.37
2016,9,12,18,0,131.0,36.0,0.8,25.0,48.0,28.69,16.42
2016,9,12,18,15,65.5,18.0,0.85,24.5,24.0,16.37,0.0
2016,9,12,18,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,13,6,15,73.0,16.5,0.85,19.5,23.0,59.02,0.0
2016,9,13,6,30,146.0,33.0,1.0,20.0,46.0,177.69,126.24
2016,9,13,6,45,244.5,50.0,1.15,20.5,89.5,268.17,212.47
2016,9,13,7,0,343.0,67.0,1.3,21.0,133.0,366.69,294.76
2016,9,13,7,15,188.5,88.0,1.3,21.5,126.0,270.25,218.14
2016,9,13,7,30,34.0,109.0,1.3,22.0,119.0,148.8,117.58
2016,9,13,7,45,97.5,134.5,1.35,23.0,171.0,243.59,194.89
2016,9,13,8,0,161.0,160.0,1.4,24.0,223.0,326.64,259.55
2016,9,13,8,15,409.5,138.5,1.35,24.5,329.0,545.35,427.0
2016,9,13,8,30,658.0,117.0,1.3,25.0,435.0,750.06,569.23
2016,9,13,8,45,690.0,119.5,1.3,26.0,483.5,788.19,588.84
2016,9,13,9,0,722.0,122.0,1.3,27.0,532.0,824.21,608.31
2016,9,13,9,15,741.0,126.0,1.3,27.5,575.0,847.75,620.46
2016,9,13,9,30,760.0,130.0,1.3,28.0,618.0,868.4,630.78
2016,9,13,9,45,782.5,129.0,1.3,28.5,657.0,878.63,634.43
2016,9,13,10,0,805.0,128.0,1.3,29.0,696.0,890.93,639.62
2016,9,13,10,15,815.0,130.0,1.3,29.5,727.0,891.74,637.57
2016,9,13,10,30,825.0,132.0,1.3,30.0,758.0,889.11,633.63
2016,9,13,10,45,837.0,131.0,1.3,30.5,783.5,881.56,626.79
2016,9,13,11,0,849.0,130.0,1.3,31.0,809.0,870.51,617.94
2016,9,13,11,15,854.0,131.0,1.3,31.0,825.5,845.45,601.61
2016,9,13,11,30,859.0,132.0,1.3,31.0,842.0,824.61,588.18
2016,9,13,11,45,865.0,130.0,1.35,31.5,851.5,798.67,570.85
2016,9,13,12,0,871.0,128.0,1.4,32.0,861.0,769.74,551.62
2016,9,13,12,15,871.0,128.0,1.4,32.0,861.0,735.46,528.44
2016,9,13,12,30,871.0,128.0,1.4,32.0,861.0,698.74,502.83
2016,9,13,12,45,876.5,123.0,1.4,32.0,854.5,658.93,474.7
2016,9,13,13,0,882.0,118.0,1.4,32.0,848.0,616.68,444.16
2016,9,13,13,15,878.5,117.0,1.4,32.0,832.0,570.58,410.03
2016,9,13,13,30,875.0,116.0,1.4,32.0,816.0,523.02,373.87
2016,9,13,13,45,870.0,114.0,1.4,32.0,792.5,472.75,334.7
2016,9,13,14,0,865.0,112.0,1.4,32.0,769.0,421.58,293.71
2016,9,13,14,15,856.0,110.0,1.35,32.0,738.0,368.4,250.16
2016,9,13,14,30,847.0,108.0,1.3,32.0,707.0,308.69,201.3
2016,9,13,14,45,835.0,105.5,1.3,32.0,669.5,253.86,156.33
2016,9,13,15,0,823.0,103.0,1.3,32.0,632.0,199.83,113.86
2016,9,13,15,15,806.0,100.5,1.3,31.5,589.0,146.33,77.25
2016,9,13,15,30,789.0,98.0,1.3,31.0,546.0,94.64,52.4
2016,9,13,15,45,766.0,94.0,1.35,31.0,498.0,66.56,49.48
2016,9,13,16,0,743.0,90.0,1.4,31.0,450.0,65.44,48.77
2016,9,13,16,15,712.5,85.5,1.3,30.5,399.5,57.92,42.82
2016,9,13,16,30,682.0,81.0,1.2,30.0,349.0,56.49,41.87
2016,9,13,16,45,639.5,75.0,1.15,29.5,296.5,53.79,39.8
2016,9,13,17,0,597.0,69.0,1.1,29.0,244.0,50.99,37.57
2016,9,13,17,15,532.0,60.5,1.0,28.0,193.0,45.93,33.37
2016,9,13,17,30,467.0,52.0,0.9,27.0,142.0,40.7,28.79
2016,9,13,17,45,366.5,40.5,0.85,26.0,97.0,32.48,21.43
2016,9,13,18,0,266.0,29.0,0.8,25.0,52.0,23.95,12.24
2016,9,13,18,15,133.0,14.5,0.85,24.5,26.0,13.19,0.0
2016,9,13,18,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,14,6,15,113.0,14.5,0.95,19.5,24.5,81.11,0.0
2016,9,14,6,30,226.0,29.0,1.1,20.0,49.0,220.59,155.11
2016,9,14,6,45,330.0,41.5,1.25,21.0,93.0,315.53,249.43
2016,9,14,7,0,434.0,54.0,1.4,22.0,137.0,416.92,333.31
2016,9,14,7,15,500.0,63.0,1.4,23.0,187.0,491.72,391.74
2016,9,14,7,30,566.0,72.0,1.4,24.0,237.0,568.92,448.15
2016,9,14,7,45,611.0,78.0,1.45,25.0,288.5,627.01,488.04
2016,9,14,8,0,656.0,84.0,1.5,26.0,340.0,685.11,526.22
2016,9,14,8,15,687.5,89.0,1.35,26.5,390.0,729.87,552.92
2016,9,14,8,30,719.0,94.0,1.2,27.0,440.0,773.2,577.51
2016,9,14,8,45,742.5,97.5,1.1,27.5,487.0,801.14,591.48
2016,9,14,9,0,766.0,101.0,1.0,28.0,534.0,831.64,606.83
2016,9,14,9,15,783.0,104.5,0.9,28.5,576.5,853.52,616.16
2016,9,14,9,30,800.0,108.0,0.8,29.0,619.0,872.35,623.41
2016,9,14,9,45,827.0,103.0,0.7,29.5,659.0,887.21,628.05
2016,9,14,10,0,854.0,98.0,0.6,30.0,699.0,890.62,625.57
2016,9,14,10,15,862.5,99.5,0.6,30.5,729.5,889.94,622.73
2016,9,14,10,30,871.0,101.0,0.6,31.0,760.0,885.82,617.99
2016,9,14,10,45,878.0,102.0,0.6,31.5,784.0,876.38,610.2
2016,9,14,11,0,885.0,103.0,0.6,32.0,808.0,863.5,600.53
2016,9,14,11,15,889.0,103.5,0.65,32.0,824.0,844.22,589.15
2016,9,14,11,30,893.0,104.0,0.7,32.0,840.0,821.7,575.83
2016,9,14,11,45,897.0,103.0,0.8,32.5,848.5,794.6,559.2
2016,9,14,12,0,901.0,102.0,0.9,33.0,857.0,764.49,540.52
2016,9,14,12,15,900.5,102.0,0.95,33.0,856.5,729.24,518.41
2016,9,14,12,30,900.0,102.0,1.0,33.0,856.0,691.51,493.02
2016,9,14,12,45,614.5,241.0,1.1,33.0,753.5,595.85,425.34
2016,9,14,13,0,329.0,380.0,1.2,33.0,651.0,512.63,365.94
2016,9,14,13,15,606.5,241.5,1.2,33.0,728.5,523.19,374.28
2016,9,14,13,30,884.0,103.0,1.2,33.0,806.0,513.03,364.66
2016,9,14,13,45,877.5,101.5,1.3,33.0,782.0,462.23,325.38
2016,9,14,14,0,871.0,100.0,1.4,33.0,758.0,410.66,284.45
2016,9,14,14,15,862.0,98.5,1.4,33.0,727.0,357.72,241.15
2016,9,14,14,30,853.0,97.0,1.4,33.0,696.0,304.69,197.17
2016,9,14,14,45,840.5,95.0,1.4,33.0,659.0,250.67,152.94
2016,9,14,15,0,828.0,93.0,1.4,33.0,622.0,189.32,105.37
2016,9,14,15,15,435.0,160.0,1.4,32.5,436.5,145.29,90.58
2016,9,14,15,30,42.0,227.0,1.4,32.0,251.0,172.43,127.3
2016,9,14,15,45,395.5,154.5,1.45,32.0,346.0,99.69,76.13
2016,9,14,16,0,749.0,82.0,1.5,32.0,441.0,59.64,43.78
2016,9,14,16,15,719.0,78.0,1.45,31.5,391.0,58.18,42.86
2016,9,14,16,30,689.0,74.0,1.4,31.0,341.0,51.62,37.65
2016,9,14,16,45,643.0,69.0,1.4,30.5,289.0,49.43,36.0
2016,9,14,17,0,597.0,64.0,1.4,30.0,237.0,47.2,34.22
2016,9,14,17,15,531.5,56.5,1.3,29.0,186.5,42.8,30.56
2016,9,14,17,30,466.0,49.0,1.2,28.0,136.0,38.29,26.6
2016,9,14,17,45,359.0,38.0,1.15,27.0,92.0,30.41,19.52
2016,9,14,18,0,252.0,27.0,1.1,26.0,48.0,22.26,10.18
2016,9,14,18,15,126.0,13.5,1.25,25.5,24.0,12.28,0.0
2016,9,14,18,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,15,6,15,117.0,14.0,2.05,19.5,23.5,82.84,0.0
2016,9,15,6,30,234.0,28.0,2.3,20.0,47.0,223.1,154.12
2016,9,15,6,45,337.5,40.0,2.55,20.5,90.5,318.29,253.44
2016,9,15,7,0,441.0,52.0,2.8,21.0,134.0,418.66,338.96
2016,9,15,7,15,507.0,60.5,2.85,21.5,184.0,492.76,399.35
2016,9,15,7,30,573.0,69.0,2.9,22.0,234.0,569.27,458.23
2016,9,15,7,45,617.0,75.0,3.0,23.0,285.5,626.51,499.2
2016,9,15,8,0,661.0,81.0,3.1,24.0,337.0,683.74,538.46
2016,9,15,8,15,692.0,86.0,3.0,24.5,386.5,728.04,567.16
2016,9,15,8,30,723.0,91.0,2.9,25.0,436.0,770.88,593.96
2016,9,15,8,45,470.0,169.0,2.85,26.0,403.0,639.36,493.82
2016,9,15,9,0,217.0,247.0,2.8,27.0,370.0,470.53,361.94
2016,9,15,9,15,229.0,267.0,2.7,27.5,405.5,500.49,382.74
2016,9,15,9,30,241.0,287.0,2.6,28.0,441.0,529.26,401.34
2016,9,15,9,45,528.5,201.0,2.55,29.0,564.0,721.17,540.52
2016,9,15,10,0,816.0,115.0,2.5,30.0,687.0,881.21,644.73
2016,9,15,10,15,825.5,117.0,2.4,30.0,717.5,881.46,641.53
2016,9,15,10,30,835.0,119.0,2.3,30.0,748.0,878.26,637.6
2016,9,15,10,45,838.0,122.5,2.25,30.5,770.5,867.55,628.11
2016,9,15,11,0,841.0,126.0,2.2,31.0,793.0,853.48,616.67
2016,9,15,11,15,845.0,127.0,2.1,31.0,809.0,828.02,598.79
2016,9,15,11,30,849.0,128.0,2.0,31.0,825.0,806.54,583.71
2016,9,15,11,45,847.5,131.0,1.95,31.5,832.0,779.66,564.39
2016,9,15,12,0,846.0,134.0,1.9,32.0,839.0,754.18,545.84
2016,9,15,12,15,845.5,134.0,1.85,32.0,839.0,716.12,519.03
2016,9,15,12,30,845.0,134.0,1.8,32.0,839.0,681.83,494.23
2016,9,15,12,45,831.0,140.5,1.75,32.5,828.0,639.76,462.62
2016,9,15,13,0,817.0,147.0,1.7,33.0,817.0,596.61,429.84
2016,9,15,13,15,611.5,240.0,1.65,33.0,736.0,521.88,374.8
2016,9,15,13,30,406.0,333.0,1.6,33.0,655.0,464.39,332.51
2016,9,15,13,45,407.5,319.5,1.6,33.0,634.0,427.55,305.09
2016,9,15,14,0,409.0,306.0,1.6,33.0,613.0,385.56,273.29
2016,9,15,14,15,585.5,223.5,1.6,32.5,643.0,352.4,243.86
2016,9,15,14,30,762.0,141.0,1.6,32.0,673.0,304.28,200.25
2016,9,15,14,45,743.0,139.5,1.65,32.0,635.0,246.64,154.1
2016,9,15,15,0,724.0,138.0,1.7,32.0,597.0,196.56,115.68
2016,9,15,15,15,470.5,192.0,1.7,31.5,482.0,167.34,106.97
2016,9,15,15,30,217.0,246.0,1.7,31.0,367.0,178.53,129.93
2016,9,15,15,45,414.5,185.5,1.75,31.0,391.0,120.22,93.18
2016,9,15,16,0,612.0,125.0,1.8,31.0,415.0,83.82,63.89
2016,9,15,16,15,576.0,117.5,1.7,30.5,366.0,81.3,62.21
2016,9,15,16,30,540.0,110.0,1.6,30.0,317.0,78.67,60.35
2016,9,15,16,45,481.5,102.0,1.55,29.5,266.0,73.3,56.13
2016,9,15,17,0,423.0,94.0,1.5,29.0,215.0,68.81,52.51
2016,9,15,17,15,356.5,80.0,1.35,28.0,167.0,59.65,44.85
2016,9,15,17,30,290.0,66.0,1.2,27.0,119.0,50.14,36.59
2016,9,15,17,45,200.0,47.5,1.1,26.5,78.0,36.68,24.61
2016,9,15,18,0,110.0,29.0,1.0,26.0,37.0,23.33,9.87
2016,9,15,18,15,55.0,14.5,1.05,25.5,18.5,13.19,0.0
2016,9,15,18,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,16,6,15,37.0,15.0,1.7,18.5,18.0,35.75,0.0
2016,9,16,6,30,74.0,30.0,1.9,19.0,36.0,109.34,71.14
2016,9,16,6,45,156.0,51.5,2.1,19.5,76.5,197.32,156.22
2016,9,16,7,0,238.0,73.0,2.3,20.0,117.0,285.9,232.07
2016,9,16,7,15,302.0,89.0,2.3,20.5,163.5,371.14,302.23
2016,9,16,7,30,366.0,105.0,2.3,21.0,210.0,447.15,362.7
2016,9,16,7,45,419.5,116.0,2.3,21.5,259.5,510.84,411.33
2016,9,16,8,0,473.0,127.0,2.3,22.0,309.0,575.85,459.12
2016,9,16,8,15,509.5,136.5,2.2,22.5,357.5,625.15,493.01
2016,9,16,8,30,546.0,146.0,2.1,23.0,406.0,673.86,525.39
2016,9,16,8,45,581.0,150.5,2.05,24.0,452.5,721.05,554.58
2016,9,16,9,0,616.0,155.0,2.0,25.0,499.0,760.83,577.73
2016,9,16,9,15,636.5,160.5,1.9,25.5,540.5,786.31,591.32
2016,9,16,9,30,657.0,166.0,1.8,26.0,582.0,809.08,602.96
2016,9,16,9,45,686.5,163.0,1.75,26.5,621.0,827.79,612.21
2016,9,16,10,0,716.0,160.0,1.7,27.0,660.0,843.36,619.38
2016,9,16,10,15,727.5,163.0,1.6,27.0,690.0,846.15,618.88
2016,9,16,10,30,739.0,166.0,1.5,27.0,720.0,845.67,616.47
2016,9,16,10,45,751.5,165.0,1.45,27.5,744.0,838.52,609.21
2016,9,16,11,0,764.0,164.0,1.4,28.0,768.0,824.09,597.45
2016,9,16,11,15,769.0,165.5,1.3,28.5,783.5,807.33,583.85
2016,9,16,11,30,774.0,167.0,1.2,29.0,799.0,787.55,568.46
2016,9,16,11,45,512.0,285.5,1.2,29.5,705.5,671.29,484.89
2016,9,16,12,0,250.0,404.0,1.2,30.0,612.0,558.16,402.71
2016,9,16,12,15,239.5,406.0,1.2,30.0,605.0,531.72,384.92
2016,9,16,12,30,229.0,408.0,1.2,30.0,598.0,510.31,369.71
2016,9,16,12,45,258.5,397.5,1.2,30.0,610.0,503.38,364.86
2016,9,16,13,0,288.0,387.0,1.2,30.0,622.0,491.85,356.41
2016,9,16,13,15,326.5,369.5,1.2,30.0,631.0,476.61,345.06
2016,9,16,13,30,365.0,352.0,1.2,30.0,640.0,457.74,330.55
2016,9,16,13,45,349.5,342.5,1.25,30.0,611.5,418.42,301.54
2016,9,16,14,0,334.0,333.0,1.3,30.0,583.0,380.47,273.17
2016,9,16,14,15,413.5,289.5,1.3,30.0,585.5,343.97,243.24
2016,9,16,14,30,493.0,246.0,1.3,30.0,588.0,304.11,209.23
2016,9,16,14,45,361.5,265.0,1.35,30.0,509.0,264.51,182.57
2016,9,16,15,0,230.0,284.0,1.4,30.0,430.0,239.8,169.27
2016,9,16,15,15,341.5,239.5,1.45,29.5,438.0,193.23,132.5
2016,9,16,15,30,453.0,195.0,1.5,29.0,446.0,134.18,94.24
2016,9,16,15,45,549.5,152.0,1.55,29.0,429.0,100.06,77.54
2016,9,16,16,0,646.0,109.0,1.6,29.0,412.0,72.6,55.17
2016,9,16,16,15,611.5,102.5,1.55,28.5,363.0,70.35,53.64
2016,9,16,16,30,577.0,96.0,1.5,28.0,314.0,68.01,51.96
2016,9,16,16,45,526.5,88.5,1.5,28.0,264.0,64.66,49.25
2016,9,16,17,0,476.0,81.0,1.5,28.0,214.0,61.22,46.35
2016,9,16,17,15,406.0,69.5,1.3,27.0,166.0,52.13,38.68
2016,9,16,17,30,336.0,58.0,1.1,26.0,118.0,44.26,31.76
2016,9,16,17,45,240.0,42.0,0.95,25.5,77.5,32.54,21.2
2016,9,16,18,0,144.0,26.0,0.8,25.0,37.0,20.43,6.66
2016,9,16,18,15,72.0,13.0,0.85,24.5,18.5,11.82,0.0
2016,9,16,18,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,17,6,15,81.5,14.0,1.3,18.5,20.5,61.26,0.0
2016,9,17,6,30,163.0,28.0,1.4,19.0,41.0,174.71,112.81
2016,9,17,6,45,270.0,42.0,1.55,19.5,83.0,272.08,215.71
2016,9,17,7,0,377.0,56.0,1.7,20.0,125.0,372.66,301.24
2016,9,17,7,15,447.0,66.0,1.65,20.5,173.5,452.04,365.74
2016,9,17,7,30,517.0,76.0,1.6,21.0,222.0,531.55,426.65
2016,9,17,7,45,259.5,101.5,1.55,22.0,174.5,344.06,277.67
2016,9,17,8,0,2.0,127.0,1.5,23.0,127.0,124.38,95.96
2016,9,17,8,15,1.0,125.0,1.45,23.5,125.0,118.19,90.91
2016,9,17,8,30,0.0,123.0,1.4,24.0,123.0,113.34,86.5
2016,9,17,8,45,11.0,164.5,1.4,25.0,170.5,164.62,126.82
2016,9,17,9,0,22.0,206.0,1.4,26.0,218.0,216.15,166.02
2016,9,17,9,15,24.5,224.0,1.4,26.5,238.5,234.74,179.25
2016,9,17,9,30,27.0,242.0,1.4,27.0,259.0,253.13,192.29
2016,9,17,9,45,36.5,267.5,1.4,27.5,292.5,300.86,227.2
2016,9,17,10,0,46.0,293.0,1.4,28.0,326.0,332.76,249.7
2016,9,17,10,15,55.0,314.5,1.4,28.0,355.0,358.98,268.35
2016,9,17,10,30,64.0,336.0,1.4,28.0,384.0,384.24,286.15
2016,9,17,10,45,85.0,357.0,1.4,28.5,423.0,418.15,309.75
2016,9,17,11,0,106.0,378.0,1.4,29.0,462.0,450.34,331.67
2016,9,17,11,15,124.5,390.0,1.4,29.0,490.5,479.32,351.66
2016,9,17,11,30,143.0,402.0,1.4,29.0,519.0,495.38,362.58
2016,9,17,11,45,219.0,397.0,1.4,29.5,577.5,537.14,391.83
2016,9,17,12,0,295.0,392.0,1.4,30.0,636.0,578.68,419.85
2016,9,17,12,15,314.0,386.5,1.4,30.0,646.5,568.05,411.96
2016,9,17,12,30,333.0,381.0,1.4,30.0,657.0,555.31,402.86
2016,9,17,12,45,244.0,391.0,1.45,30.5,592.0,487.9,354.22
2016,9,17,13,0,155.0,401.0,1.5,31.0,527.0,428.14,311.04
2016,9,17,13,15,127.5,388.0,1.55,31.0,490.5,389.65,283.84
2016,9,17,13,30,100.0,375.0,1.6,31.0,454.0,357.81,261.11
2016,9,17,13,45,477.5,240.0,1.65,31.0,597.0,388.17,279.81
2016,9,17,14,0,855.0,105.0,1.7,31.0,740.0,396.94,277.03
2016,9,17,14,15,845.5,103.5,1.75,31.0,709.0,344.58,233.29
2016,9,17,14,30,836.0,102.0,1.8,31.0,678.0,292.22,189.39
2016,9,17,14,45,824.5,99.5,1.9,31.0,641.0,231.57,140.08
2016,9,17,15,0,813.0,97.0,2.0,31.0,604.0,178.37,99.02
2016,9,17,15,15,795.5,94.0,2.0,30.5,561.0,125.3,64.96
2016,9,17,15,30,778.0,91.0,2.0,30.0,518.0,74.12,45.5
2016,9,17,15,45,756.5,87.0,2.05,30.0,471.0,62.21,46.23
2016,9,17,16,0,735.0,83.0,2.1,30.0,424.0,60.91,45.32
2016,9,17,16,15,703.0,78.5,2.0,29.5,374.0,59.07,44.05
2016,9,17,16,30,671.0,74.0,1.9,29.0,324.0,52.07,38.41
2016,9,17,16,45,626.0,68.0,1.85,28.5,272.5,49.15,36.1
2016,9,17,17,0,581.0,62.0,1.8,28.0,221.0,46.12,33.61
2016,9,17,17,15,510.5,54.0,1.55,27.0,171.5,41.25,29.46
2016,9,17,17,30,440.0,46.0,1.3,26.0,122.0,36.24,24.97
2016,9,17,17,45,325.5,34.5,1.05,25.5,79.5,27.8,17.18
2016,9,17,18,0,211.0,23.0,0.8,25.0,37.0,19.05,3.99
2016,9,17,18,15,105.5,11.5,0.8,24.5,18.5,10.46,0.0
2016,9,17,18,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,0.2,20.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,0.1,20.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,0.05,20.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,0.0,20.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,0.05,19.5,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,0.1,19.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,18,6,15,56.5,13.0,0.6,19.5,17.0,45.36,0.0
2016,9,18,6,30,113.0,26.0,0.7,20.0,34.0,138.03,83.84
2016,9,18,6,45,183.0,43.5,0.8,20.5,70.0,215.88,168.85
2016,9,18,7,0,253.0,61.0,0.9,21.0,106.0,291.57,233.53
2016,9,18,7,15,301.5,76.0,0.8,21.5,147.5,352.06,282.77
2016,9,18,7,30,350.0,91.0,0.7,22.0,189.0,414.84,331.18
2016,9,18,7,45,374.0,108.5,0.6,23.0,232.5,462.77,364.81
2016,9,18,8,0,398.0,126.0,0.5,24.0,276.0,510.21,396.28
2016,9,18,8,15,385.5,149.5,0.55,24.5,312.0,533.17,410.22
2016,9,18,8,30,373.0,173.0,0.6,25.0,348.0,536.19,410.27
2016,9,18,8,45,401.0,187.5,0.7,26.0,393.5,596.13,450.22
2016,9,18,9,0,429.0,202.0,0.8,27.0,439.0,637.62,476.24
2016,9,18,9,15,404.5,227.5,0.9,27.5,465.5,642.52,476.87
2016,9,18,9,30,380.0,253.0,1.0,28.0,492.0,629.41,465.99
2016,9,18,9,45,391.5,267.5,1.15,28.5,526.5,650.11,479.37
2016,9,18,10,0,403.0,282.0,1.3,29.0,561.0,668.76,490.94
2016,9,18,10,15,387.0,301.5,1.4,29.0,579.0,666.3,488.2
2016,9,18,10,30,371.0,321.0,1.5,29.0,597.0,661.91,484.4
2016,9,18,10,45,256.0,352.0,1.65,29.5,545.5,583.08,427.07
2016,9,18,11,0,141.0,383.0,1.8,30.0,494.0,495.04,362.89
2016,9,18,11,15,161.0,392.0,1.85,30.0,521.0,510.21,374.13
2016,9,18,11,30,181.0,401.0,1.9,30.0,548.0,523.46,383.33
2016,9,18,11,45,197.0,404.0,1.95,30.5,565.0,526.02,384.27
2016,9,18,12,0,213.0,407.0,2.0,31.0,582.0,526.81,383.97
2016,9,18,12,15,136.0,390.5,2.05,31.0,502.5,445.22,325.52
2016,9,18,12,30,59.0,374.0,2.1,31.0,423.0,367.66,269.46
2016,9,18,12,45,66.5,375.5,2.15,31.0,430.0,366.32,268.87
2016,9,18,13,0,74.0,377.0,2.2,31.0,437.0,363.97,267.17
2016,9,18,13,15,79.5,372.0,2.2,31.0,435.0,354.36,260.11
2016,9,18,13,30,85.0,367.0,2.2,31.0,433.0,344.05,252.48
2016,9,18,13,45,89.0,352.0,2.2,31.0,419.5,324.94,238.38
2016,9,18,14,0,93.0,337.0,2.2,31.0,406.0,305.62,223.98
2016,9,18,14,15,199.5,320.5,2.2,30.5,460.0,309.23,224.13
2016,9,18,14,30,306.0,304.0,2.2,30.0,514.0,299.55,212.8
2016,9,18,14,45,157.5,252.0,2.2,30.0,360.0,221.7,159.26
2016,9,18,15,0,9.0,200.0,2.2,30.0,206.0,168.92,125.71
2016,9,18,15,15,7.5,186.5,2.1,29.5,191.0,156.25,116.78
2016,9,18,15,30,6.0,173.0,2.0,29.0,176.0,143.78,112.98
2016,9,18,15,45,7.0,164.0,1.9,29.0,167.5,135.97,107.0
2016,9,18,16,0,8.0,155.0,1.8,29.0,159.0,128.22,101.02
2016,9,18,16,15,4.0,137.5,1.6,28.5,139.5,114.29,90.07
2016,9,18,16,30,0.0,120.0,1.4,28.0,120.0,100.22,78.83
2016,9,18,16,45,0.0,100.5,1.2,27.5,100.5,84.6,66.06
2016,9,18,17,0,0.0,81.0,1.0,27.0,81.0,68.8,52.89
2016,9,18,17,15,0.0,62.5,0.9,26.5,62.5,53.59,39.92
2016,9,18,17,30,0.0,44.0,0.8,26.0,44.0,38.23,26.58
2016,9,18,17,45,0.0,28.0,0.75,25.5,28.0,24.66,14.47
2016,9,18,18,0,0.0,12.0,0.7,25.0,12.0,10.55,0.0
2016,9,18,18,15,0.0,6.0,0.7,25.0,6.0,5.46,0.0
2016,9,18,18,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,19,6,15,6.5,12.0,0.8,21.0,12.5,14.76,0.0
2016,9,19,6,30,13.0,24.0,1.0,21.0,25.0,37.04,17.09
2016,9,19,6,45,47.5,44.0,1.25,21.5,51.5,98.48,74.17
2016,9,19,7,0,82.0,64.0,1.5,22.0,78.0,146.97,116.13
2016,9,19,7,15,101.0,86.0,1.4,22.0,109.5,188.41,151.21
2016,9,19,7,30,120.0,108.0,1.3,22.0,141.0,229.82,185.23
2016,9,19,7,45,68.0,121.0,1.25,22.5,140.5,187.51,149.58
2016,9,19,8,0,16.0,134.0,1.2,23.0,140.0,144.59,113.0
2016,9,19,8,15,12.5,147.0,1.1,23.0,152.0,152.68,119.07
2016,9,19,8,30,9.0,160.0,1.0,23.0,164.0,160.87,124.94
2016,9,19,8,45,4.5,101.0,0.95,23.5,103.0,94.48,71.35
2016,9,19,9,0,0.0,42.0,0.9,24.0,42.0,37.1,24.66
2016,9,19,9,15,0.0,54.0,0.85,24.0,54.0,47.75,33.26
2016,9,19,9,30,0.0,66.0,0.8,24.0,66.0,58.43,41.75
2016,9,19,9,45,3.0,131.0,0.8,24.5,133.0,120.49,90.86
2016,9,19,10,0,6.0,196.0,0.8,25.0,200.0,184.73,140.06
2016,9,19,10,15,7.5,203.5,0.8,25.0,209.0,192.27,145.34
2016,9,19,10,30,9.0,211.0,0.8,25.0,218.0,199.74,150.79
2016,9,19,10,45,18.0,257.0,0.8,25.0,271.0,249.84,188.49
2016,9,19,11,0,27.0,303.0,0.8,25.0,324.0,309.44,232.23
2016,9,19,11,15,60.0,345.0,0.85,25.0,393.5,372.76,278.6
2016,9,19,11,30,93.0,387.0,0.9,25.0,463.0,432.73,321.55
2016,9,19,11,45,196.0,387.5,0.95,25.5,548.0,509.12,376.26
2016,9,19,12,0,299.0,388.0,1.0,26.0,633.0,575.14,421.91
2016,9,19,12,15,283.0,391.5,1.0,26.0,623.0,548.39,401.98
2016,9,19,12,30,267.0,395.0,1.0,26.0,613.0,521.84,382.93
2016,9,19,12,45,313.0,378.0,1.05,26.0,631.0,515.74,379.02
2016,9,19,13,0,359.0,361.0,1.1,26.0,649.0,505.61,371.58
2016,9,19,13,15,452.0,317.0,1.2,26.0,672.5,491.81,361.43
2016,9,19,13,30,545.0,273.0,1.3,26.0,696.0,470.41,344.45
2016,9,19,13,45,685.5,191.5,1.4,26.0,706.0,429.09,311.14
2016,9,19,14,0,826.0,110.0,1.5,26.0,716.0,377.76,267.51
2016,9,19,14,15,596.5,198.0,1.6,26.0,626.0,324.48,228.26
2016,9,19,14,30,367.0,286.0,1.7,26.0,536.0,300.4,214.07
2016,9,19,14,45,571.5,194.5,1.85,26.0,558.0,241.89,160.34
2016,9,19,15,0,776.0,103.0,2.0,26.0,580.0,170.3,96.68
2016,9,19,15,15,757.5,100.0,2.05,26.0,537.5,119.36,64.85
2016,9,19,15,30,739.0,97.0,2.1,26.0,495.0,70.47,53.79
2016,9,19,15,45,705.0,95.5,2.2,26.0,447.0,62.03,46.93
2016,9,19,16,0,671.0,94.0,2.3,26.0,399.0,62.87,47.82
2016,9,19,16,15,636.0,88.5,2.25,25.5,350.0,60.91,46.42
2016,9,19,16,30,601.0,83.0,2.2,25.0,301.0,58.86,44.91
2016,9,19,16,45,543.5,77.5,2.15,24.5,250.5,56.64,43.17
2016,9,19,17,0,486.0,72.0,2.1,24.0,200.0,54.46,41.35
2016,9,19,17,15,411.5,61.5,1.9,23.5,152.5,47.85,35.51
2016,9,19,17,30,337.0,51.0,1.7,23.0,105.0,39.17,27.68
2016,9,19,17,45,229.5,36.0,1.55,23.0,66.5,28.04,17.22
2016,9,19,18,0,122.0,21.0,1.4,23.0,28.0,16.57,0.0
2016,9,19,18,15,61.0,10.5,1.5,22.5,14.0,9.55,0.0
2016,9,19,18,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
