Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,20,3,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,9,20,6,15,0.0,6.0,2.7,17.5,6.0,5.46,0.0
2016,9,20,6,30,0.0,12.0,2.8,18.0,12.0,10.55,0.4
2016,9,20,6,45,0.0,26.5,2.9,18.5,26.5,23.36,13.28
2016,9,20,7,0,0.0,41.0,3.0,19.0,41.0,36.73,24.9
2016,9,20,7,15,0.0,57.5,3.15,19.5,57.5,53.14,38.89
2016,9,20,7,30,0.0,74.0,3.3,20.0,74.0,69.18,52.35
2016,9,20,7,45,0.0,90.5,3.45,20.5,90.5,84.97,65.35
2016,9,20,8,0,0.0,107.0,3.6,21.0,107.0,100.6,77.95
2016,9,20,8,15,28.5,148.0,3.7,21.5,161.5,179.99,143.19
2016,9,20,8,30,57.0,189.0,3.8,22.0,216.0,250.79,199.76
2016,9,20,8,45,169.0,210.0,3.9,22.5,300.5,385.15,307.06
2016,9,20,9,0,281.0,231.0,4.0,23.0,385.0,521.96,411.74
2016,9,20,9,15,142.0,204.5,4.0,23.5,283.0,347.48,273.81
2016,9,20,9,30,3.0,178.0,4.0,24.0,181.0,166.63,127.74
2016,9,20,9,45,75.0,251.0,4.05,24.5,303.0,316.97,246.51
2016,9,20,10,0,147.0,324.0,4.1,25.0,425.0,470.65,362.15
2016,9,20,10,15,153.0,334.5,4.1,25.5,444.0,479.86,366.99
2016,9,20,10,30,159.0,345.0,4.1,26.0,463.0,488.18,371.74
2016,9,20,10,45,167.5,362.5,4.1,26.5,490.0,504.74,382.46
2016,9,20,11,0,176.0,380.0,4.1,27.0,517.0,519.69,391.92
2016,9,20,11,15,90.5,277.0,4.1,27.0,348.0,340.63,258.59
2016,9,20,11,30,5.0,174.0,4.1,27.0,179.0,159.39,119.17
2016,9,20,11,45,48.5,283.0,4.15,27.0,323.0,294.99,223.62
2016,9,20,12,0,92.0,392.0,4.2,27.0,467.0,420.28,316.62
2016,9,20,12,15,51.5,315.5,4.25,27.0,358.0,316.97,239.08
2016,9,20,12,30,11.0,239.0,4.3,27.0,249.0,218.01,164.0
2016,9,20,12,45,160.0,306.0,4.35,27.5,434.5,363.29,274.84
2016,9,20,13,0,309.0,373.0,4.4,28.0,620.0,486.11,363.77
2016,9,20,13,15,180.5,356.0,4.4,27.5,500.0,388.79,291.46
2016,9,20,13,30,52.0,339.0,4.4,27.0,380.0,306.35,230.59
2016,9,20,13,45,82.0,342.5,4.4,27.0,404.5,313.66,235.85
2016,9,20,14,0,112.0,346.0,4.4,27.0,429.0,317.09,237.52
2016,9,20,14,15,180.5,328.0,4.35,26.5,453.5,306.14,227.33
2016,9,20,14,30,249.0,310.0,4.3,26.0,478.0,293.91,215.15
2016,9,20,14,45,501.0,210.5,4.25,26.0,524.0,237.35,160.7
2016,9,20,15,0,753.0,111.0,4.2,26.0,570.0,169.76,97.87
2016,9,20,15,15,376.5,110.5,4.1,26.0,340.0,95.64,59.27
2016,9,20,15,30,0.0,110.0,4.0,26.0,110.0,95.78,75.04
2016,9,20,15,45,331.0,102.5,3.95,26.0,251.5,67.15,51.26
2016,9,20,16,0,662.0,95.0,3.9,26.0,393.0,63.78,48.61
2016,9,20,16,15,626.0,89.5,3.75,25.5,344.0,61.84,47.23
2016,9,20,16,30,590.0,84.0,3.6,25.0,295.0,59.83,45.75
2016,9,20,16,45,541.5,76.0,3.5,25.0,245.5,55.68,42.26
2016,9,20,17,0,493.0,68.0,3.4,25.0,196.0,51.37,38.51
2016,9,20,17,15,416.0,58.0,3.1,24.5,148.5,45.04,32.93
2016,9,20,17,30,339.0,48.0,2.8,24.0,101.0,36.95,25.6
2016,9,20,17,45,169.5,36.5,2.5,23.5,63.0,28.4,17.19
2016,9,20,18,0,0.0,25.0,2.2,23.0,25.0,20.66,0.0
2016,9,20,18,15,0.0,12.5,2.15,22.5,12.5,11.37,0.0
2016,9,20,18,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,2.05,19.5,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,9,21,6,15,2.0,11.0,3.3,19.0,11.0,11.18,0.0
2016,9,21,6,30,4.0,22.0,3.4,19.0,22.0,24.6,7.28
2016,9,21,6,45,43.0,42.0,3.5,19.5,49.0,92.97,69.92
2016,9,21,7,0,82.0,62.0,3.6,20.0,76.0,144.43,115.1
2016,9,21,7,15,101.5,83.5,3.75,20.0,107.0,185.39,150.59
2016,9,21,7,30,121.0,105.0,3.9,20.0,138.0,226.4,185.29
2016,9,21,7,45,132.0,128.0,4.1,20.5,171.0,262.98,214.89
2016,9,21,8,0,143.0,151.0,4.3,21.0,204.0,299.04,243.28
2016,9,21,8,15,111.5,172.0,4.55,21.0,217.0,296.2,239.39
2016,9,21,8,30,80.0,193.0,4.8,21.0,230.0,275.75,221.49
2016,9,21,8,45,43.0,184.0,5.05,21.5,204.5,227.76,181.09
2016,9,21,9,0,6.0,175.0,5.3,22.0,179.0,169.48,132.35
2016,9,21,9,15,3.0,150.5,5.4,22.0,152.5,140.47,108.69
2016,9,21,9,30,0.0,126.0,5.5,22.0,126.0,113.42,86.58
2016,9,21,9,45,1.0,147.0,5.6,22.5,147.5,133.91,102.65
2016,9,21,10,0,2.0,168.0,5.7,23.0,169.0,154.28,118.44
2016,9,21,10,15,1.0,141.0,5.7,23.0,141.5,127.54,96.94
2016,9,21,10,30,0.0,114.0,5.7,23.0,114.0,101.65,76.16
2016,9,21,10,45,8.5,190.5,5.75,23.5,197.0,179.14,137.43
2016,9,21,11,0,17.0,267.0,5.8,24.0,280.0,256.65,197.36
2016,9,21,11,15,18.5,271.0,5.7,24.0,285.5,259.83,199.49
2016,9,21,11,30,20.0,275.0,5.6,24.0,291.0,262.86,201.64
2016,9,21,11,45,10.0,174.0,5.6,24.0,182.0,162.55,123.56
2016,9,21,12,0,0.0,73.0,5.6,24.0,73.0,64.84,46.25
2016,9,21,12,15,15.0,198.0,5.55,24.0,210.0,185.7,141.83
2016,9,21,12,30,30.0,323.0,5.5,24.0,347.0,304.19,233.08
2016,9,21,12,45,36.5,332.0,5.45,24.0,361.0,310.76,237.85
2016,9,21,13,0,43.0,341.0,5.4,24.0,375.0,316.17,241.91
2016,9,21,13,15,22.5,248.5,5.35,24.0,266.0,224.94,171.88
2016,9,21,13,30,2.0,156.0,5.3,24.0,157.0,137.94,104.23
2016,9,21,13,45,54.5,249.5,5.25,24.0,289.0,231.22,176.68
2016,9,21,14,0,107.0,343.0,5.2,24.0,421.0,312.35,237.61
2016,9,21,14,15,80.5,316.0,5.05,24.0,373.0,274.62,208.68
2016,9,21,14,30,54.0,289.0,4.9,24.0,325.0,240.43,183.0
2016,9,21,14,45,157.0,278.0,4.8,24.0,375.0,235.1,174.69
2016,9,21,15,0,260.0,267.0,4.7,24.0,425.0,216.59,156.36
2016,9,21,15,15,243.5,248.0,4.5,23.5,387.0,182.28,133.6
2016,9,21,15,30,227.0,229.0,4.3,23.0,349.0,161.66,131.1
2016,9,21,15,45,113.5,125.0,4.15,23.0,185.0,96.95,77.18
2016,9,21,16,0,0.0,21.0,4.0,23.0,21.0,18.5,10.33
2016,9,21,16,15,0.0,18.0,3.8,23.0,18.0,15.84,8.09
2016,9,21,16,30,0.0,15.0,3.6,23.0,15.0,13.19,5.82
2016,9,21,16,45,0.0,12.5,3.4,23.0,12.5,10.98,3.91
2016,9,21,17,0,0.0,10.0,3.2,23.0,10.0,8.78,1.98
2016,9,21,17,15,0.0,7.5,3.0,22.5,7.5,6.58,0.03
2016,9,21,17,30,0.0,5.0,2.8,22.0,5.0,4.38,0.0
2016,9,21,17,45,0.0,3.0,2.6,22.0,3.0,2.63,0.0
2016,9,21,18,0,0.0,1.0,2.4,22.0,1.0,0.87,0.0
2016,9,21,18,15,0.0,0.5,2.35,21.5,0.5,0.45,0.0
2016,9,21,18,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,3.85,19.5,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,22,6,15,0.0,2.0,2.8,19.0,2.0,1.82,0.0
2016,9,22,6,30,0.0,4.0,2.9,19.0,4.0,3.5,0.0
2016,9,22,6,45,0.0,9.5,3.05,19.5,9.5,8.34,1.04
2016,9,22,7,0,0.0,15.0,3.2,20.0,15.0,13.18,5.26
2016,9,22,7,15,0.0,21.0,3.35,20.0,21.0,18.46,9.83
2016,9,22,7,30,0.0,27.0,3.5,20.0,27.0,23.76,14.36
2016,9,22,7,45,0.0,33.5,3.65,20.5,33.5,29.51,19.16
2016,9,22,8,0,0.0,40.0,3.8,21.0,40.0,35.27,23.88
2016,9,22,8,15,0.0,46.5,3.8,21.5,46.5,41.03,28.53
2016,9,22,8,30,0.0,53.0,3.8,22.0,53.0,46.8,33.13
2016,9,22,8,45,0.0,59.0,3.8,22.5,59.0,52.14,37.31
2016,9,22,9,0,0.0,65.0,3.8,23.0,65.0,57.49,41.45
2016,9,22,9,15,0.0,94.0,3.75,23.5,94.0,83.44,62.21
2016,9,22,9,30,0.0,123.0,3.7,24.0,123.0,110.58,83.59
2016,9,22,9,45,0.5,141.5,3.65,24.5,142.0,128.24,97.19
2016,9,22,10,0,1.0,160.0,3.6,25.0,161.0,145.8,110.58
2016,9,22,10,15,4.0,179.5,3.55,25.5,182.5,166.33,126.24
2016,9,22,10,30,7.0,199.0,3.5,26.0,204.0,186.61,141.52
2016,9,22,10,45,8.0,204.5,3.45,26.5,210.5,191.76,144.98
2016,9,22,11,0,9.0,210.0,3.4,27.0,217.0,196.82,148.4
2016,9,22,11,15,8.5,210.0,3.4,27.0,216.5,195.52,147.22
2016,9,22,11,30,8.0,210.0,3.4,27.0,216.0,194.26,146.12
2016,9,22,11,45,4.0,170.5,3.4,27.5,173.5,154.94,115.56
2016,9,22,12,0,0.0,131.0,3.4,28.0,131.0,116.48,85.61
2016,9,22,12,15,0.0,131.0,3.35,28.0,131.0,116.35,85.54
2016,9,22,12,30,0.0,131.0,3.3,28.0,131.0,116.21,85.44
2016,9,22,12,45,0.0,103.5,3.3,28.0,103.5,91.89,66.6
2016,9,22,13,0,0.0,76.0,3.3,28.0,76.0,67.49,47.6
2016,9,22,13,15,0.0,87.0,3.25,28.0,87.0,77.27,55.32
2016,9,22,13,30,0.0,98.0,3.2,28.0,98.0,86.96,62.95
2016,9,22,13,45,0.0,90.5,3.2,28.0,90.5,80.35,57.85
2016,9,22,14,0,0.0,83.0,3.2,28.0,83.0,73.64,52.68
2016,9,22,14,15,37.0,190.5,3.2,27.5,215.5,169.79,126.82
2016,9,22,14,30,74.0,298.0,3.2,27.0,348.0,250.37,187.27
2016,9,22,14,45,410.0,205.0,3.2,27.0,454.0,212.81,144.56
2016,9,22,15,0,746.0,112.0,3.2,27.0,560.0,162.52,92.64
2016,9,22,15,15,424.5,170.5,3.15,26.5,422.0,133.47,89.0
2016,9,22,15,30,103.0,229.0,3.1,26.0,284.0,169.37,135.81
2016,9,22,15,45,366.5,165.5,3.1,26.0,331.5,108.99,86.25
2016,9,22,16,0,630.0,102.0,3.1,26.0,379.0,69.19,53.18
2016,9,22,16,15,592.0,95.5,2.95,25.5,330.0,66.71,51.39
2016,9,22,16,30,554.0,89.0,2.8,25.0,281.0,64.14,49.44
2016,9,22,16,45,485.5,83.0,2.7,25.0,231.0,61.77,47.46
2016,9,22,17,0,417.0,77.0,2.6,25.0,181.0,57.29,43.52
2016,9,22,17,15,339.5,64.0,2.4,24.5,135.0,48.42,35.71
2016,9,22,17,30,262.0,51.0,2.2,24.0,89.0,39.25,27.37
2016,9,22,17,45,131.0,34.0,2.0,23.5,53.0,27.24,15.48
2016,9,22,18,0,0.0,17.0,1.8,23.0,17.0,15.46,0.0
2016,9,22,18,15,0.0,8.5,1.85,22.5,8.5,0.0,0.0
2016,9,22,18,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,2.25,20.5,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,23,6,15,103.0,10.0,1.75,18.5,16.5,69.2,0.0
2016,9,23,6,30,206.0,20.0,1.9,19.0,33.0,182.18,66.29
2016,9,23,6,45,325.0,31.0,2.05,19.5,74.0,293.49,229.37
2016,9,23,7,0,444.0,42.0,2.2,20.0,115.0,400.1,322.5
2016,9,23,7,15,515.0,49.5,2.15,20.5,164.0,474.45,383.84
2016,9,23,7,30,586.0,57.0,2.1,21.0,213.0,551.79,443.7
2016,9,23,7,45,293.0,53.5,2.1,22.0,131.5,328.11,267.63
2016,9,23,8,0,0.0,50.0,2.1,23.0,50.0,44.12,30.82
2016,9,23,8,15,0.0,85.5,2.1,23.5,85.5,76.64,57.47
2016,9,23,8,30,0.0,121.0,2.1,24.0,121.0,111.77,85.52
2016,9,23,8,45,103.0,178.5,2.1,24.5,234.0,288.52,227.61
2016,9,23,9,0,206.0,236.0,2.1,25.0,347.0,443.8,345.48
2016,9,23,9,15,133.5,249.5,2.1,25.5,324.0,391.35,301.84
2016,9,23,9,30,61.0,263.0,2.1,26.0,301.0,322.23,246.74
2016,9,23,9,45,32.5,223.5,2.1,26.5,244.0,249.33,190.19
2016,9,23,10,0,4.0,184.0,2.1,27.0,187.0,171.42,129.14
2016,9,23,10,15,32.5,253.5,2.1,27.0,277.5,274.57,208.42
2016,9,23,10,30,61.0,323.0,2.1,27.0,368.0,367.04,276.92
2016,9,23,10,45,193.0,335.5,2.1,27.5,483.0,496.4,372.53
2016,9,23,11,0,325.0,348.0,2.1,28.0,598.0,617.48,457.94
2016,9,23,11,15,201.0,359.0,2.1,28.0,514.5,506.06,375.9
2016,9,23,11,30,77.0,370.0,2.1,28.0,431.0,402.59,299.21
2016,9,23,11,45,139.0,383.5,2.1,28.5,494.5,459.91,341.1
2016,9,23,12,0,201.0,397.0,2.1,29.0,558.0,504.13,371.96
2016,9,23,12,15,545.5,247.5,2.1,29.0,684.5,593.56,439.73
2016,9,23,12,30,890.0,98.0,2.1,29.0,811.0,647.7,479.58
2016,9,23,12,45,608.0,229.5,2.1,29.5,714.5,557.63,410.21
2016,9,23,13,0,326.0,361.0,2.1,30.0,618.0,480.73,351.83
2016,9,23,13,15,603.0,227.5,2.05,30.0,689.5,485.16,354.42
2016,9,23,13,30,880.0,94.0,2.0,30.0,761.0,468.38,337.98
2016,9,23,13,45,876.0,92.0,2.0,30.5,737.5,418.3,296.18
2016,9,23,14,0,872.0,90.0,2.0,31.0,714.0,367.23,252.93
2016,9,23,14,15,597.0,189.0,1.95,30.5,607.5,306.34,210.15
2016,9,23,14,30,322.0,288.0,1.9,30.0,501.0,283.57,199.62
2016,9,23,14,45,577.5,184.5,1.9,30.0,539.0,224.48,144.14
2016,9,23,15,0,833.0,81.0,1.9,30.0,577.0,153.75,81.43
2016,9,23,15,15,816.5,78.5,1.9,30.0,534.0,100.99,52.98
2016,9,23,15,30,800.0,76.0,1.9,30.0,491.0,54.24,39.56
2016,9,23,15,45,778.5,72.5,1.9,30.0,444.5,52.92,38.64
2016,9,23,16,0,757.0,69.0,1.9,30.0,398.0,51.55,37.64
2016,9,23,16,15,724.5,65.0,1.7,29.5,348.0,49.67,36.27
2016,9,23,16,30,692.0,61.0,1.5,29.0,298.0,47.75,34.83
2016,9,23,16,45,646.5,55.5,1.35,28.5,247.0,44.47,32.15
2016,9,23,17,0,601.0,50.0,1.2,28.0,196.0,37.65,26.37
2016,9,23,17,15,524.0,42.5,1.1,27.0,147.0,32.76,22.11
2016,9,23,17,30,447.0,35.0,1.0,26.0,98.0,27.75,17.5
2016,9,23,17,45,314.5,24.0,0.95,25.0,59.0,19.35,8.86
2016,9,23,18,0,182.0,13.0,0.9,24.0,20.0,11.82,0.0
2016,9,23,18,15,91.0,6.5,0.9,23.5,10.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,24,6,15,120.5,9.5,1.35,17.5,16.5,78.72,0.0
2016,9,24,6,30,241.0,19.0,1.6,18.0,33.0,201.03,55.33
2016,9,24,6,45,361.0,29.5,1.85,19.0,75.5,314.56,244.88
2016,9,24,7,0,481.0,40.0,2.1,20.0,118.0,422.06,339.14
2016,9,24,7,15,551.5,47.0,1.95,20.5,168.5,496.23,399.63
2016,9,24,7,30,622.0,54.0,1.8,21.0,219.0,573.32,458.37
2016,9,24,7,45,667.5,59.0,1.65,22.0,270.5,625.66,494.34
2016,9,24,8,0,713.0,64.0,1.5,23.0,322.0,682.94,531.62
2016,9,24,8,15,744.0,68.0,1.45,24.0,372.0,726.2,557.79
2016,9,24,8,30,775.0,72.0,1.4,25.0,422.0,767.76,581.78
2016,9,24,8,45,797.5,75.0,1.35,26.5,469.0,798.66,596.53
2016,9,24,9,0,820.0,78.0,1.3,28.0,516.0,826.96,609.1
2016,9,24,9,15,836.0,80.0,1.2,28.5,558.0,837.43,611.46
2016,9,24,9,30,852.0,82.0,1.1,29.0,600.0,853.01,617.29
2016,9,24,9,45,866.5,82.5,1.0,30.0,637.5,862.27,617.67
2016,9,24,10,0,881.0,83.0,0.9,31.0,675.0,868.16,615.99
2016,9,24,10,15,889.0,84.5,0.8,31.0,704.5,866.07,611.86
2016,9,24,10,30,897.0,86.0,0.7,31.0,734.0,860.46,605.73
2016,9,24,10,45,902.0,87.5,0.6,31.5,756.5,848.79,594.79
2016,9,24,11,0,907.0,89.0,0.5,32.0,779.0,833.65,581.97
2016,9,24,11,15,910.5,89.5,0.5,32.0,794.0,812.88,568.76
2016,9,24,11,30,914.0,90.0,0.5,32.0,809.0,788.84,553.64
2016,9,24,11,45,914.0,91.0,0.5,32.5,816.0,759.56,534.18
2016,9,24,12,0,914.0,92.0,0.5,33.0,823.0,727.41,512.72
2016,9,24,12,15,913.5,92.0,0.5,33.0,821.5,691.26,488.17
2016,9,24,12,30,913.0,92.0,0.5,33.0,820.0,652.6,461.44
2016,9,24,12,45,900.5,97.0,0.55,33.5,808.5,609.12,430.42
2016,9,24,13,0,888.0,102.0,0.6,34.0,797.0,564.29,397.7
2016,9,24,13,15,883.0,101.0,0.6,34.0,779.5,517.01,362.77
2016,9,24,13,30,878.0,100.0,0.6,34.0,762.0,468.43,325.83
2016,9,24,13,45,612.0,205.5,0.6,34.0,659.5,396.11,274.47
2016,9,24,14,0,346.0,311.0,0.6,34.0,557.0,354.1,246.75
2016,9,24,14,15,593.0,203.5,0.55,33.5,602.0,313.67,209.85
2016,9,24,14,30,840.0,96.0,0.5,33.0,647.0,261.05,160.22
2016,9,24,14,45,823.5,94.5,0.45,33.0,608.5,200.2,113.12
2016,9,24,15,0,807.0,93.0,0.4,33.0,570.0,147.55,76.57
2016,9,24,15,15,788.0,90.0,0.3,33.0,526.5,95.26,49.86
2016,9,24,15,30,769.0,87.0,0.2,33.0,483.0,62.04,45.29
2016,9,24,15,45,737.0,85.5,0.15,33.0,434.5,62.47,45.87
2016,9,24,16,0,705.0,84.0,0.1,33.0,386.0,57.23,41.73
2016,9,24,16,15,668.0,78.5,0.15,32.5,336.0,54.92,40.08
2016,9,24,16,30,631.0,73.0,0.2,32.0,286.0,52.52,38.29
2016,9,24,16,45,569.5,67.5,0.3,31.5,235.0,49.93,36.25
2016,9,24,17,0,508.0,62.0,0.4,31.0,184.0,47.37,34.08
2016,9,24,17,15,426.0,52.0,0.5,30.0,136.5,40.81,28.44
2016,9,24,17,30,344.0,42.0,0.6,29.0,89.0,34.05,22.31
2016,9,24,17,45,216.0,27.5,0.7,28.0,52.0,21.61,9.69
2016,9,24,18,0,88.0,13.0,0.8,27.0,15.0,11.82,0.0
2016,9,24,18,15,44.0,6.5,0.8,26.5,7.5,0.0,0.0
2016,9,24,18,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,0.85,25.5,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,25,6,15,51.0,10.5,1.7,18.5,13.0,39.1,0.0
2016,9,25,6,30,102.0,21.0,1.9,19.0,26.0,114.81,15.86
2016,9,25,6,45,197.5,38.5,2.15,19.5,64.5,217.63,167.73
2016,9,25,7,0,293.0,56.0,2.4,20.0,103.0,309.59,249.49
2016,9,25,7,15,366.5,68.5,2.4,20.5,149.5,384.68,312.97
2016,9,25,7,30,440.0,81.0,2.4,21.0,196.0,463.84,376.83
2016,9,25,7,45,220.0,61.5,2.4,21.5,119.0,270.97,221.84
2016,9,25,8,0,0.0,42.0,2.4,22.0,42.0,37.03,25.15
2016,9,25,8,15,0.0,59.5,2.2,22.5,59.5,52.56,37.95
2016,9,25,8,30,0.0,77.0,2.0,23.0,77.0,68.12,50.47
2016,9,25,8,45,0.0,99.5,1.85,24.0,99.5,89.26,67.16
2016,9,25,9,0,0.0,122.0,1.7,25.0,122.0,110.7,83.74
2016,9,25,9,15,0.0,126.5,1.5,25.5,126.5,114.45,86.21
2016,9,25,9,30,0.0,131.0,1.3,26.0,131.0,118.27,88.76
2016,9,25,9,45,0.0,116.5,1.15,26.5,116.5,104.25,77.34
2016,9,25,10,0,0.0,102.0,1.0,27.0,102.0,90.72,66.42
2016,9,25,10,15,0.0,110.0,0.8,27.0,110.0,98.03,72.0
2016,9,25,10,30,0.0,118.0,0.6,27.0,118.0,105.29,77.46
2016,9,25,10,45,0.0,113.5,0.45,27.5,113.5,101.13,73.9
2016,9,25,11,0,0.0,109.0,0.3,28.0,109.0,97.02,70.43
2016,9,25,11,15,3.0,151.5,0.25,28.0,154.0,137.73,101.56
2016,9,25,11,30,6.0,194.0,0.2,28.0,199.0,178.09,131.65
2016,9,25,11,45,7.5,204.5,0.15,28.5,211.0,187.92,138.31
2016,9,25,12,0,9.0,215.0,0.1,29.0,223.0,197.46,144.87
2016,9,25,12,15,5.5,187.0,0.15,29.0,192.0,169.43,124.1
2016,9,25,12,30,2.0,159.0,0.2,29.0,161.0,142.03,103.79
2016,9,25,12,45,11.5,223.0,0.25,29.5,232.5,202.61,148.93
2016,9,25,13,0,21.0,287.0,0.3,30.0,304.0,260.45,190.52
2016,9,25,13,15,28.5,297.0,0.3,30.0,319.0,266.29,194.36
2016,9,25,13,30,36.0,307.0,0.3,30.0,334.0,272.38,198.65
2016,9,25,13,45,28.5,283.0,0.3,30.0,304.0,245.56,179.34
2016,9,25,14,0,21.0,259.0,0.3,30.0,274.0,226.35,165.73
2016,9,25,14,15,17.5,241.5,0.25,29.5,253.5,208.63,153.25
2016,9,25,14,30,14.0,224.0,0.2,29.0,233.0,191.48,141.15
2016,9,25,14,45,7.0,170.5,0.2,29.0,175.0,146.71,108.15
2016,9,25,15,0,0.0,117.0,0.2,29.0,117.0,102.16,74.79
2016,9,25,15,15,0.0,120.0,0.3,29.0,120.0,104.02,76.67
2016,9,25,15,30,0.0,123.0,0.4,29.0,123.0,105.67,81.93
2016,9,25,15,45,0.0,93.0,0.55,29.0,93.0,81.53,62.45
2016,9,25,16,0,0.0,63.0,0.7,29.0,63.0,55.67,41.24
2016,9,25,16,15,0.0,54.5,0.8,28.5,54.5,48.12,35.15
2016,9,25,16,30,0.0,46.0,0.9,28.0,46.0,40.57,28.93
2016,9,25,16,45,171.5,65.0,1.05,27.5,105.0,50.61,37.51
2016,9,25,17,0,343.0,84.0,1.2,27.0,164.0,62.63,47.57
2016,9,25,17,15,268.0,67.0,1.15,26.0,119.5,50.85,37.34
2016,9,25,17,30,193.0,50.0,1.1,25.0,75.0,39.4,27.04
2016,9,25,17,45,110.5,29.5,1.1,24.5,42.5,23.7,10.34
2016,9,25,18,0,28.0,9.0,1.1,24.0,10.0,8.19,0.0
2016,9,25,18,15,14.0,4.5,1.25,23.5,5.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,2.15,20.5,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,26,6,15,18.5,9.0,2.1,18.0,9.5,18.87,0.0
2016,9,26,6,30,37.0,18.0,2.2,18.0,19.0,49.53,0.0
2016,9,26,6,45,103.0,41.0,2.3,18.0,55.0,147.16,111.96
2016,9,26,7,0,169.0,64.0,2.4,18.0,91.0,223.69,180.71
2016,9,26,7,15,233.5,83.5,2.45,18.5,135.5,295.94,242.6
2016,9,26,7,30,298.0,103.0,2.5,19.0,180.0,371.63,305.13
2016,9,26,7,45,149.0,94.5,2.6,19.5,133.0,243.75,199.76
2016,9,26,8,0,0.0,86.0,2.7,20.0,86.0,78.55,59.91
2016,9,26,8,15,0.0,93.0,2.75,20.5,93.0,84.43,64.64
2016,9,26,8,30,0.0,100.0,2.8,21.0,100.0,90.5,69.27
2016,9,26,8,45,0.0,112.5,2.85,21.5,112.5,102.13,78.36
2016,9,26,9,0,0.0,125.0,2.9,22.0,125.0,113.7,87.3
2016,9,26,9,15,0.0,110.0,2.95,22.0,110.0,98.6,74.85
2016,9,26,9,30,0.0,95.0,3.0,22.0,95.0,84.33,63.14
2016,9,26,9,45,0.0,101.0,3.05,22.5,101.0,89.83,67.3
2016,9,26,10,0,0.0,107.0,3.1,23.0,107.0,95.32,71.4
2016,9,26,10,15,1.5,139.5,3.1,23.5,140.5,126.57,95.98
2016,9,26,10,30,3.0,172.0,3.1,24.0,174.0,157.79,120.15
2016,9,26,10,45,6.0,196.5,3.1,24.5,201.5,182.54,139.03
2016,9,26,11,0,9.0,221.0,3.1,25.0,229.0,206.9,157.41
2016,9,26,11,15,13.0,246.0,3.1,25.5,256.5,232.01,176.18
2016,9,26,11,30,17.0,271.0,3.1,26.0,284.0,256.46,194.25
2016,9,26,11,45,66.0,328.5,3.1,26.5,380.5,348.04,263.26
2016,9,26,12,0,115.0,386.0,3.1,27.0,477.0,427.57,321.23
2016,9,26,12,15,61.0,293.0,3.1,27.0,341.5,301.32,227.08
2016,9,26,12,30,7.0,200.0,3.1,27.0,206.0,180.98,135.63
2016,9,26,12,45,76.0,289.5,3.1,27.0,348.5,295.74,223.42
2016,9,26,13,0,145.0,379.0,3.1,27.0,491.0,396.79,297.65
2016,9,26,13,15,179.0,369.0,3.1,27.0,504.0,391.57,292.84
2016,9,26,13,30,213.0,359.0,3.1,27.0,517.0,382.97,285.43
2016,9,26,13,45,187.0,347.5,3.1,27.0,483.0,347.35,258.35
2016,9,26,14,0,161.0,336.0,3.1,27.0,449.0,314.38,233.41
2016,9,26,14,15,90.5,287.0,3.1,27.0,350.0,253.44,188.95
2016,9,26,14,30,20.0,238.0,3.1,27.0,251.0,203.07,153.1
2016,9,26,14,45,99.0,250.5,3.1,27.0,309.0,210.63,155.95
2016,9,26,15,0,178.0,263.0,3.1,27.0,367.0,206.28,150.31
2016,9,26,15,15,171.0,242.0,3.05,26.5,335.5,176.64,131.47
2016,9,26,15,30,164.0,221.0,3.0,26.0,304.0,156.18,125.09
2016,9,26,15,45,82.0,166.0,2.95,26.0,207.5,129.73,103.64
2016,9,26,16,0,0.0,111.0,2.9,26.0,111.0,94.91,74.9
2016,9,26,16,15,0.0,95.5,2.65,25.5,95.5,82.19,64.55
2016,9,26,16,30,0.0,80.0,2.4,25.0,80.0,69.34,53.88
2016,9,26,16,45,0.0,65.0,2.15,24.5,65.0,56.75,43.24
2016,9,26,17,0,0.0,50.0,1.9,24.0,50.0,44.05,32.28
2016,9,26,17,15,0.0,36.0,1.8,23.5,36.0,31.75,21.48
2016,9,26,17,30,0.0,22.0,1.7,23.0,22.0,19.37,10.5
2016,9,26,17,45,0.0,12.0,1.6,22.5,12.0,10.55,0.85
2016,9,26,18,0,0.0,2.0,1.5,22.0,2.0,1.82,0.0
2016,9,26,18,15,0.0,1.0,1.6,21.5,1.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,27,6,15,0.0,1.5,1.55,20.0,1.5,1.36,0.0
2016,9,27,6,30,0.0,3.0,1.5,20.0,3.0,2.63,0.0
2016,9,27,6,45,0.0,9.5,1.45,20.0,9.5,8.34,0.87
2016,9,27,7,0,0.0,16.0,1.4,20.0,16.0,14.06,5.95
2016,9,27,7,15,0.0,25.0,1.35,20.0,25.0,22.0,12.77
2016,9,27,7,30,0.0,34.0,1.3,20.0,34.0,29.95,19.57
2016,9,27,7,45,0.0,43.0,1.3,20.0,43.0,37.92,26.3
2016,9,27,8,0,0.0,52.0,1.3,20.0,52.0,45.9,32.93
2016,9,27,8,15,33.5,117.0,1.25,20.0,132.0,146.98,117.28
2016,9,27,8,30,67.0,182.0,1.2,20.0,212.0,251.35,200.83
2016,9,27,8,45,33.5,151.0,1.15,20.5,166.0,181.25,143.0
2016,9,27,9,0,0.0,120.0,1.1,21.0,120.0,108.81,83.35
2016,9,27,9,15,17.5,179.5,1.1,21.0,190.0,182.64,142.74
2016,9,27,9,30,35.0,239.0,1.1,21.0,260.0,272.26,212.16
2016,9,27,9,45,20.5,215.5,1.15,21.5,228.0,218.17,168.85
2016,9,27,10,0,6.0,192.0,1.2,22.0,196.0,180.97,139.04
2016,9,27,10,15,3.0,164.5,1.2,22.0,166.5,151.29,115.61
2016,9,27,10,30,0.0,137.0,1.2,22.0,137.0,122.75,92.95
2016,9,27,10,45,12.0,211.5,1.2,22.5,221.0,201.49,154.44
2016,9,27,11,0,24.0,286.0,1.2,23.0,305.0,279.82,213.39
2016,9,27,11,15,47.5,322.5,1.2,23.5,359.5,339.12,256.99
2016,9,27,11,30,71.0,359.0,1.2,24.0,414.0,386.17,290.71
2016,9,27,11,45,48.0,330.0,1.25,24.5,367.5,336.21,252.87
2016,9,27,12,0,25.0,301.0,1.3,25.0,321.0,284.88,214.28
2016,9,27,12,15,24.5,301.0,1.3,25.0,320.5,281.97,212.25
2016,9,27,12,30,24.0,301.0,1.3,25.0,320.0,279.01,209.99
2016,9,27,12,45,323.5,272.0,1.3,25.5,521.0,420.42,315.91
2016,9,27,13,0,623.0,243.0,1.3,26.0,722.0,531.72,392.47
2016,9,27,13,15,477.5,288.0,1.3,26.0,650.5,463.08,340.45
2016,9,27,13,30,332.0,333.0,1.3,26.0,579.0,408.56,300.31
2016,9,27,13,45,312.5,325.0,1.3,26.0,550.0,371.42,272.07
2016,9,27,14,0,293.0,317.0,1.3,26.0,521.0,336.03,244.81
2016,9,27,14,15,440.0,261.0,1.2,26.0,551.5,307.02,216.96
2016,9,27,14,30,587.0,205.0,1.1,26.0,582.0,266.92,178.91
2016,9,27,14,45,445.0,225.0,1.05,26.0,500.5,221.24,148.84
2016,9,27,15,0,303.0,245.0,1.0,26.0,419.0,197.14,138.28
2016,9,27,15,15,327.0,219.5,0.9,26.0,394.5,158.62,114.7
2016,9,27,15,30,351.0,194.0,0.8,26.0,370.0,133.88,106.23
2016,9,27,15,45,255.0,184.0,0.75,26.0,305.0,127.89,101.7
2016,9,27,16,0,159.0,174.0,0.7,26.0,240.0,127.37,101.58
2016,9,27,16,15,132.0,156.0,0.65,25.5,206.0,115.28,92.01
2016,9,27,16,30,105.0,138.0,0.6,25.0,172.0,102.82,81.95
2016,9,27,16,45,82.0,114.0,0.6,24.5,137.5,89.01,70.49
2016,9,27,17,0,59.0,90.0,0.6,24.0,103.0,71.36,55.43
2016,9,27,17,15,35.5,65.5,0.6,23.5,72.5,53.02,39.44
2016,9,27,17,30,12.0,41.0,0.6,23.0,42.0,34.24,22.72
2016,9,27,17,45,6.0,20.5,0.65,22.5,21.0,17.88,3.74
2016,9,27,18,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.45,18.5,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,28,6,15,31.5,8.5,1.25,16.0,10.0,25.79,0.0
2016,9,28,6,30,63.0,17.0,1.3,16.0,20.0,70.99,0.0
2016,9,28,6,45,156.5,36.5,1.4,16.5,57.0,187.92,142.64
2016,9,28,7,0,250.0,56.0,1.5,17.0,94.0,278.79,225.32
2016,9,28,7,15,323.0,71.0,1.25,17.5,140.0,354.63,289.23
2016,9,28,7,30,396.0,86.0,1.0,18.0,186.0,434.44,352.63
2016,9,28,7,45,223.5,111.0,0.8,19.0,170.0,324.39,262.42
2016,9,28,8,0,51.0,136.0,0.6,20.0,154.0,190.31,151.34
2016,9,28,8,15,60.5,158.5,0.6,20.5,183.0,221.66,176.42
2016,9,28,8,30,70.0,181.0,0.6,21.0,212.0,252.72,199.85
2016,9,28,8,45,127.0,205.5,0.65,22.0,269.5,341.51,267.7
2016,9,28,9,0,184.0,230.0,0.7,23.0,327.0,415.26,321.49
2016,9,28,9,15,206.5,249.0,0.9,23.5,365.5,452.18,347.7
2016,9,28,9,30,229.0,268.0,1.1,24.0,404.0,488.09,373.13
2016,9,28,9,45,299.0,271.5,1.35,25.0,461.0,561.22,425.33
2016,9,28,10,0,369.0,275.0,1.6,26.0,518.0,617.28,464.3
2016,9,28,10,15,266.0,307.5,1.7,26.0,487.0,555.67,417.43
2016,9,28,10,30,163.0,340.0,1.8,26.0,456.0,481.36,361.87
2016,9,28,10,45,192.0,350.0,1.9,26.5,491.0,506.38,379.81
2016,9,28,11,0,221.0,360.0,2.0,27.0,526.0,529.31,395.44
2016,9,28,11,15,229.0,367.0,2.1,27.0,541.0,530.76,396.14
2016,9,28,11,30,237.0,374.0,2.2,27.0,556.0,530.77,395.93
2016,9,28,11,45,221.5,379.5,2.35,27.5,551.5,511.16,380.78
2016,9,28,12,0,206.0,385.0,2.5,28.0,547.0,491.6,365.74
2016,9,28,12,15,147.0,378.5,2.5,28.0,494.0,434.03,323.23
2016,9,28,12,30,88.0,372.0,2.5,28.0,441.0,379.13,282.61
2016,9,28,12,45,101.5,371.0,2.55,28.0,450.0,377.18,281.34
2016,9,28,13,0,115.0,370.0,2.6,28.0,459.0,373.69,278.57
2016,9,28,13,15,57.5,194.0,2.55,28.0,238.5,194.74,145.41
2016,9,28,13,30,0.0,18.0,2.5,28.0,18.0,15.92,7.0
2016,9,28,13,45,147.5,166.0,2.5,28.0,268.0,188.91,139.81
2016,9,28,14,0,295.0,314.0,2.5,28.0,518.0,332.87,242.95
2016,9,28,14,15,359.0,283.0,2.4,27.5,519.5,304.88,218.07
2016,9,28,14,30,423.0,252.0,2.3,27.0,521.0,264.36,183.63
2016,9,28,14,45,244.5,249.0,2.25,27.0,402.5,213.05,151.31
2016,9,28,15,0,66.0,246.0,2.2,27.0,284.0,192.19,143.66
2016,9,28,15,15,63.5,226.5,2.05,26.5,260.5,170.85,129.28
2016,9,28,15,30,61.0,207.0,1.9,26.0,237.0,155.23,124.16
2016,9,28,15,45,30.5,117.0,1.8,26.0,132.0,96.39,75.83
2016,9,28,16,0,0.0,27.0,1.7,26.0,27.0,23.78,14.72
2016,9,28,16,15,0.0,23.5,1.55,25.5,23.5,20.69,12.18
2016,9,28,16,30,0.0,20.0,1.4,25.0,20.0,17.59,9.57
2016,9,28,16,45,0.0,15.5,1.25,24.5,15.5,13.62,6.15
2016,9,28,17,0,0.0,11.0,1.1,24.0,11.0,9.66,2.69
2016,9,28,17,15,0.0,7.5,1.05,23.5,7.5,6.58,0.0
2016,9,28,17,30,0.0,4.0,1.0,23.0,4.0,3.5,0.0
2016,9,28,17,45,0.0,2.0,1.0,23.0,2.0,1.75,0.0
2016,9,28,18,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,29,6,15,53.5,8.5,1.35,19.0,10.5,7.73,0.0
2016,9,29,6,30,107.0,17.0,1.6,19.0,21.0,106.77,0.0
2016,9,29,6,45,213.5,33.0,1.85,19.5,59.0,218.7,163.5
2016,9,29,7,0,320.0,49.0,2.1,20.0,97.0,315.46,252.79
2016,9,29,7,15,397.0,61.0,2.25,20.0,144.0,392.38,318.97
2016,9,29,7,30,474.0,73.0,2.4,20.0,191.0,478.04,389.25
2016,9,29,7,45,523.0,82.0,2.55,20.5,240.0,538.41,436.27
2016,9,29,8,0,572.0,91.0,2.7,21.0,289.0,598.89,481.22
2016,9,29,8,15,402.5,135.0,2.8,21.5,285.0,516.92,414.79
2016,9,29,8,30,233.0,179.0,2.9,22.0,281.0,416.55,332.85
2016,9,29,8,45,294.5,191.0,3.05,22.5,334.5,480.54,382.1
2016,9,29,9,0,356.0,203.0,3.2,23.0,388.0,544.78,429.63
2016,9,29,9,15,328.5,228.5,3.2,23.5,410.0,547.89,428.46
2016,9,29,9,30,301.0,254.0,3.2,24.0,432.0,548.6,425.92
2016,9,29,9,45,249.0,280.0,3.2,24.5,433.5,526.76,406.35
2016,9,29,10,0,197.0,306.0,3.2,25.0,435.0,489.1,375.62
2016,9,29,10,15,198.0,321.5,3.2,25.0,456.0,498.83,381.98
2016,9,29,10,30,199.0,337.0,3.2,25.0,477.0,507.36,387.25
2016,9,29,10,45,133.0,337.5,3.2,25.5,432.5,445.03,338.54
2016,9,29,11,0,67.0,338.0,3.2,26.0,388.0,374.61,283.99
2016,9,29,11,15,36.5,263.0,3.2,26.0,290.0,273.0,207.36
2016,9,29,11,30,6.0,188.0,3.2,26.0,192.0,172.51,129.98
2016,9,29,11,45,5.0,182.0,3.2,26.0,185.5,165.75,124.83
2016,9,29,12,0,4.0,176.0,3.2,26.0,179.0,159.13,119.66
2016,9,29,12,15,129.5,275.0,3.25,26.0,375.5,331.54,252.94
2016,9,29,12,30,255.0,374.0,3.3,26.0,572.0,483.06,364.36
2016,9,29,12,45,265.0,366.5,3.35,26.5,570.0,463.68,348.21
2016,9,29,13,0,275.0,359.0,3.4,27.0,568.0,443.09,331.68
2016,9,29,13,15,222.5,356.5,3.35,26.5,523.5,398.66,298.63
2016,9,29,13,30,170.0,354.0,3.3,26.0,479.0,357.72,268.32
2016,9,29,13,45,279.5,320.5,3.3,26.0,516.5,352.87,262.13
2016,9,29,14,0,389.0,287.0,3.3,26.0,554.0,340.71,248.53
2016,9,29,14,15,196.0,232.5,3.15,26.0,367.0,226.47,165.64
2016,9,29,14,30,3.0,178.0,3.0,26.0,180.0,152.79,115.56
2016,9,29,14,45,47.0,214.5,2.95,26.0,241.0,176.99,132.93
2016,9,29,15,0,91.0,251.0,2.9,26.0,302.0,196.38,147.03
2016,9,29,15,15,134.0,232.0,2.8,25.5,301.0,166.07,125.65
2016,9,29,15,30,177.0,213.0,2.7,25.0,300.0,151.55,121.88
2016,9,29,15,45,353.0,168.0,2.65,25.0,318.0,119.03,95.22
2016,9,29,16,0,529.0,123.0,2.6,25.0,336.0,85.72,67.52
2016,9,29,16,15,484.5,113.0,2.4,24.5,288.0,80.25,63.22
2016,9,29,16,30,440.0,103.0,2.2,24.0,240.0,74.56,58.58
2016,9,29,16,45,369.5,91.5,2.0,24.0,192.0,67.42,52.41
2016,9,29,17,0,299.0,80.0,1.8,24.0,144.0,60.06,45.82
2016,9,29,17,15,220.0,61.5,1.7,23.5,101.5,48.01,35.06
2016,9,29,17,30,141.0,43.0,1.6,23.0,59.0,33.99,22.07
2016,9,29,17,45,70.5,21.5,1.5,22.5,29.5,17.46,0.0
2016,9,29,18,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,30,6,15,28.0,7.5,1.55,19.0,8.5,0.0,0.0
2016,9,30,6,30,56.0,15.0,1.8,19.0,17.0,47.51,0.0
2016,9,30,6,45,151.5,34.0,2.05,19.5,53.0,180.81,132.9
2016,9,30,7,0,247.0,53.0,2.3,20.0,89.0,271.58,217.18
2016,9,30,7,15,321.5,67.5,2.35,20.5,134.5,347.21,281.82
2016,9,30,7,30,396.0,82.0,2.4,21.0,180.0,426.98,347.07
