Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,30,7,45,198.0,75.0,2.45,21.5,124.0,253.28,207.06
2016,9,30,8,0,0.0,68.0,2.5,22.0,68.0,60.2,44.33
2016,9,30,8,15,42.0,124.5,2.6,22.5,142.5,163.3,129.86
2016,9,30,8,30,84.0,181.0,2.7,23.0,217.0,264.6,210.72
2016,9,30,8,45,42.0,151.0,2.85,23.5,169.0,188.53,148.29
2016,9,30,9,0,0.0,121.0,3.0,24.0,121.0,109.94,83.58
2016,9,30,9,15,76.5,195.0,3.05,24.0,240.0,262.03,206.18
2016,9,30,9,30,153.0,269.0,3.1,24.0,359.0,422.83,329.68
2016,9,30,9,45,163.0,287.0,3.15,24.5,388.5,445.49,344.62
2016,9,30,10,0,173.0,305.0,3.2,25.0,418.0,466.98,359.13
2016,9,30,10,15,490.0,214.5,3.2,25.0,554.0,656.34,504.07
2016,9,30,10,30,807.0,124.0,3.2,25.0,690.0,813.09,616.02
2016,9,30,10,45,565.5,229.5,3.25,25.5,632.0,706.9,535.56
2016,9,30,11,0,324.0,335.0,3.3,26.0,574.0,593.71,448.33
2016,9,30,11,15,334.5,334.5,3.3,26.0,586.0,586.46,443.2
2016,9,30,11,30,345.0,334.0,3.3,26.0,598.0,577.54,436.26
2016,9,30,11,45,603.5,225.0,3.3,26.5,691.0,650.07,491.2
2016,9,30,12,0,862.0,116.0,3.3,27.0,784.0,691.6,521.94
2016,9,30,12,15,862.5,116.0,3.25,27.0,783.5,657.21,495.15
2016,9,30,12,30,863.0,116.0,3.2,27.0,783.0,620.4,466.6
2016,9,30,12,45,863.5,114.5,3.2,27.0,774.5,580.03,435.01
2016,9,30,13,0,864.0,113.0,3.2,27.0,766.0,537.6,401.1
2016,9,30,13,15,539.0,230.5,3.15,27.0,634.5,438.24,325.69
2016,9,30,13,30,214.0,348.0,3.1,27.0,503.0,370.03,275.56
2016,9,30,13,45,532.0,225.5,3.05,27.0,593.0,365.88,266.2
2016,9,30,14,0,850.0,103.0,3.0,27.0,683.0,342.38,236.97
2016,9,30,14,15,839.0,101.0,2.9,27.0,651.0,283.58,186.84
2016,9,30,14,30,828.0,99.0,2.8,27.0,619.0,230.47,142.0
2016,9,30,14,45,818.0,94.5,2.75,27.0,581.5,176.14,99.26
2016,9,30,15,0,808.0,90.0,2.7,27.0,544.0,122.52,64.05
2016,9,30,15,15,788.0,87.0,2.55,26.5,500.0,70.71,44.73
2016,9,30,15,30,768.0,84.0,2.4,26.0,456.0,61.1,46.21
2016,9,30,15,45,736.5,81.0,2.3,26.0,407.5,60.31,45.7
2016,9,30,16,0,705.0,78.0,2.2,26.0,359.0,54.2,40.66
2016,9,30,16,15,665.0,73.0,1.95,25.5,309.0,52.05,39.03
2016,9,30,16,30,625.0,68.0,1.7,25.0,259.0,49.87,37.29
2016,9,30,16,45,556.0,62.0,1.45,24.5,208.0,46.72,34.61
2016,9,30,17,0,487.0,56.0,1.2,24.0,157.0,43.59,31.77
2016,9,30,17,15,392.0,45.0,1.1,23.5,111.0,35.91,24.8
2016,9,30,17,30,297.0,34.0,1.0,23.0,65.0,27.98,16.94
2016,9,30,17,45,148.5,17.0,0.9,22.5,32.5,13.84,0.0
2016,9,30,18,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,6,15,89.5,7.5,0.8,14.5,10.5,0.0,0.0
2016,10,1,6,30,179.0,15.0,0.8,15.0,21.0,121.46,0.0
2016,10,1,6,45,314.0,27.0,0.85,15.5,62.0,275.66,203.55
2016,10,1,7,0,449.0,39.0,0.9,16.0,103.0,390.33,312.57
2016,10,1,7,15,527.0,47.0,0.8,16.5,153.0,468.54,377.65
2016,10,1,7,30,605.0,55.0,0.7,17.0,203.0,550.01,439.97
2016,10,1,7,45,656.0,60.5,0.6,17.5,255.0,609.78,482.28
2016,10,1,8,0,707.0,66.0,0.5,18.0,307.0,665.26,518.97
2016,10,1,8,15,741.0,70.5,0.9,19.0,357.5,710.42,552.36
2016,10,1,8,30,775.0,75.0,1.3,20.0,408.0,753.88,583.35
2016,10,1,8,45,799.5,78.0,1.7,21.0,455.5,785.45,605.0
2016,10,1,9,0,824.0,81.0,2.1,22.0,503.0,814.39,624.23
2016,10,1,9,15,841.0,83.5,2.2,22.0,545.5,833.43,636.22
2016,10,1,9,30,858.0,86.0,2.3,22.0,588.0,841.63,640.87
2016,10,1,9,45,870.5,88.5,2.4,22.5,624.5,850.51,644.96
2016,10,1,10,0,883.0,91.0,2.5,23.0,661.0,855.92,646.77
2016,10,1,10,15,891.5,92.5,2.5,23.0,691.0,853.31,643.76
2016,10,1,10,30,900.0,94.0,2.5,23.0,721.0,847.16,638.56
2016,10,1,10,45,906.0,95.0,2.5,23.5,743.5,834.9,628.16
2016,10,1,11,0,912.0,96.0,2.5,24.0,766.0,819.16,615.6
2016,10,1,11,15,915.5,96.5,2.45,24.0,780.5,797.56,600.05
2016,10,1,11,30,919.0,97.0,2.4,24.0,795.0,772.71,582.4
2016,10,1,11,45,920.5,97.5,2.4,24.5,801.5,743.29,560.69
2016,10,1,12,0,922.0,98.0,2.4,25.0,808.0,710.91,535.44
2016,10,1,12,15,921.0,98.0,2.35,25.0,806.0,673.69,507.17
2016,10,1,12,30,920.0,98.0,2.3,25.0,804.0,634.0,476.61
2016,10,1,12,45,916.5,97.5,2.3,25.0,793.5,590.21,442.62
2016,10,1,13,0,913.0,97.0,2.3,25.0,783.0,544.53,406.36
2016,10,1,13,15,907.5,96.0,2.3,25.0,764.5,495.83,366.88
2016,10,1,13,30,902.0,95.0,2.3,25.0,746.0,445.85,325.31
2016,10,1,13,45,891.5,95.0,2.35,25.5,719.0,393.85,280.75
2016,10,1,14,0,881.0,95.0,2.4,26.0,692.0,341.46,235.19
2016,10,1,14,15,641.5,171.5,2.35,25.5,595.0,281.0,191.8
2016,10,1,14,30,402.0,248.0,2.3,25.0,498.0,257.17,180.24
2016,10,1,14,45,396.0,232.5,2.25,25.0,466.0,217.67,150.05
2016,10,1,15,0,390.0,217.0,2.2,25.0,434.0,178.97,124.03
2016,10,1,15,15,585.5,150.0,2.1,25.0,445.5,102.65,80.97
2016,10,1,15,30,781.0,83.0,2.0,25.0,457.0,60.67,46.03
2016,10,1,15,45,751.0,79.5,1.9,25.0,408.5,59.47,45.2
2016,10,1,16,0,721.0,76.0,1.8,25.0,360.0,58.28,44.33
2016,10,1,16,15,681.0,70.5,1.55,24.0,309.0,50.47,37.93
2016,10,1,16,30,641.0,65.0,1.3,23.0,258.0,47.79,35.84
2016,10,1,16,45,579.5,58.0,1.1,22.5,207.0,43.74,32.34
2016,10,1,17,0,518.0,51.0,0.9,22.0,156.0,39.59,28.6
2016,10,1,17,15,422.5,40.5,0.9,21.5,109.5,32.17,21.79
2016,10,1,17,30,327.0,30.0,0.9,21.0,63.0,24.49,14.0
2016,10,1,17,45,163.5,15.0,0.95,20.5,31.5,12.15,0.0
2016,10,1,18,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,2,6,15,0.0,7.5,1.3,12.5,7.5,0.0,0.0
2016,10,2,6,30,0.0,15.0,1.5,13.0,15.0,13.64,0.0
2016,10,2,6,45,112.5,31.0,1.75,13.5,47.0,135.93,98.21
2016,10,2,7,0,225.0,47.0,2.0,14.0,79.0,246.83,201.21
2016,10,2,7,15,266.0,65.0,1.9,14.5,118.0,303.05,250.91
2016,10,2,7,30,307.0,83.0,1.8,15.0,157.0,360.78,299.48
2016,10,2,7,45,341.5,97.5,1.75,16.0,198.0,409.96,338.5
2016,10,2,8,0,376.0,112.0,1.7,17.0,239.0,459.55,375.97
2016,10,2,8,15,559.5,95.5,1.65,18.0,317.5,597.88,480.98
2016,10,2,8,30,743.0,79.0,1.6,19.0,396.0,729.85,572.71
2016,10,2,8,45,766.0,83.0,1.55,20.0,442.0,760.87,589.0
2016,10,2,9,0,789.0,87.0,1.5,21.0,488.0,789.29,603.99
2016,10,2,9,15,647.0,140.5,1.4,21.5,488.0,737.0,563.59
2016,10,2,9,30,505.0,194.0,1.3,22.0,488.0,666.26,508.88
2016,10,2,9,45,547.5,193.0,1.25,22.5,530.0,695.32,527.84
2016,10,2,10,0,590.0,192.0,1.2,23.0,572.0,727.48,547.38
2016,10,2,10,15,734.0,143.5,1.1,23.5,637.5,785.55,584.63
2016,10,2,10,30,878.0,95.0,1.0,24.0,703.0,826.69,607.8
2016,10,2,10,45,883.5,96.0,0.95,24.5,725.0,814.31,596.46
2016,10,2,11,0,889.0,97.0,0.9,25.0,747.0,798.55,583.77
2016,10,2,11,15,892.5,98.0,0.8,25.0,761.5,777.93,568.49
2016,10,2,11,30,896.0,99.0,0.7,25.0,776.0,754.11,551.26
2016,10,2,11,45,897.5,99.0,0.65,25.0,782.0,724.82,530.76
2016,10,2,12,0,899.0,99.0,0.6,25.0,788.0,692.68,507.25
2016,10,2,12,15,898.0,99.0,0.55,25.0,786.0,656.26,480.47
2016,10,2,12,30,897.0,99.0,0.5,25.0,784.0,617.44,451.54
2016,10,2,12,45,892.0,99.5,0.45,25.5,773.0,574.66,418.41
2016,10,2,13,0,887.0,100.0,0.4,26.0,762.0,530.15,383.41
2016,10,2,13,15,881.5,99.0,0.4,26.0,744.0,482.63,346.62
2016,10,2,13,30,876.0,98.0,0.4,26.0,726.0,433.88,307.78
2016,10,2,13,45,600.5,197.0,0.4,26.0,620.5,362.41,256.3
2016,10,2,14,0,325.0,296.0,0.4,26.0,515.0,322.29,230.61
2016,10,2,14,15,218.0,289.5,0.45,26.0,433.5,274.37,197.64
2016,10,2,14,30,111.0,283.0,0.5,26.0,352.0,239.36,175.51
2016,10,2,14,45,456.5,185.5,0.55,26.0,441.0,184.22,120.17
2016,10,2,15,0,802.0,88.0,0.6,26.0,530.0,113.13,58.85
2016,10,2,15,15,781.0,85.0,0.65,25.5,486.5,61.87,46.73
2016,10,2,15,30,760.0,82.0,0.7,25.0,443.0,59.95,45.46
2016,10,2,15,45,727.0,79.0,0.75,25.0,394.5,59.1,44.9
2016,10,2,16,0,694.0,76.0,0.8,25.0,346.0,53.07,39.9
2016,10,2,16,15,652.5,71.0,0.75,24.5,296.5,50.86,38.21
2016,10,2,16,30,611.0,66.0,0.7,24.0,247.0,48.62,36.4
2016,10,2,16,45,546.0,59.0,0.7,23.5,197.0,44.62,32.95
2016,10,2,17,0,481.0,52.0,0.7,23.0,147.0,40.55,29.25
2016,10,2,17,15,383.0,41.0,0.7,22.5,102.0,32.73,22.1
2016,10,2,17,30,285.0,30.0,0.7,22.0,57.0,24.64,13.67
2016,10,2,17,45,142.5,15.0,0.75,21.5,28.5,13.64,0.0
2016,10,2,18,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,7.0,1.75,15.0,7.0,0.0,0.0
2016,10,3,6,30,0.0,14.0,1.9,15.0,14.0,12.73,0.0
2016,10,3,6,45,115.5,31.0,2.05,15.5,47.0,137.4,96.46
2016,10,3,7,0,231.0,48.0,2.2,16.0,80.0,252.21,203.74
2016,10,3,7,15,292.0,64.0,2.2,16.5,122.0,319.34,262.6
2016,10,3,7,30,353.0,80.0,2.2,17.0,164.0,389.61,321.47
2016,10,3,7,45,411.0,88.5,2.2,17.5,209.0,449.81,370.16
2016,10,3,8,0,469.0,97.0,2.2,18.0,254.0,511.72,418.15
2016,10,3,8,15,491.5,111.0,2.15,18.5,298.5,553.15,447.88
2016,10,3,8,30,514.0,125.0,2.1,19.0,343.0,593.21,475.64
2016,10,3,8,45,619.0,115.0,2.05,20.0,406.5,679.38,535.87
2016,10,3,9,0,724.0,105.0,2.0,21.0,470.0,757.83,587.38
2016,10,3,9,15,744.0,108.5,1.85,21.5,511.5,779.19,597.65
2016,10,3,9,30,764.0,112.0,1.7,22.0,553.0,793.52,603.31
2016,10,3,9,45,670.0,153.5,1.55,22.5,558.5,760.04,576.13
2016,10,3,10,0,576.0,195.0,1.4,23.0,564.0,710.98,537.27
2016,10,3,10,15,719.0,147.0,1.25,23.0,629.0,773.97,580.06
2016,10,3,10,30,862.0,99.0,1.1,23.0,694.0,814.47,603.74
2016,10,3,10,45,691.0,178.0,0.95,23.5,664.5,752.31,556.98
2016,10,3,11,0,520.0,257.0,0.8,24.0,635.0,673.83,497.23
2016,10,3,11,15,700.0,181.0,0.7,24.0,701.0,719.96,530.46
2016,10,3,11,30,880.0,105.0,0.6,24.0,767.0,744.64,546.56
2016,10,3,11,45,877.5,108.0,0.5,24.5,772.5,715.77,523.37
2016,10,3,12,0,875.0,111.0,0.4,25.0,778.0,684.24,498.52
2016,10,3,12,15,874.5,111.0,0.35,25.0,776.0,648.73,472.48
2016,10,3,12,30,874.0,111.0,0.3,25.0,774.0,610.85,444.36
2016,10,3,12,45,866.0,113.5,0.25,25.5,763.0,568.9,411.98
2016,10,3,13,0,858.0,116.0,0.2,26.0,752.0,523.89,376.91
2016,10,3,13,15,632.5,206.5,0.2,26.0,669.5,452.82,325.01
2016,10,3,13,30,407.0,297.0,0.2,26.0,587.0,400.13,287.43
2016,10,3,13,45,246.5,301.5,0.25,26.0,475.5,321.54,232.67
2016,10,3,14,0,86.0,306.0,0.3,26.0,364.0,269.81,198.56
2016,10,3,14,15,159.5,292.0,0.35,26.0,392.5,261.01,189.77
2016,10,3,14,30,233.0,278.0,0.4,26.0,421.0,249.71,178.17
2016,10,3,14,45,488.0,195.0,0.5,26.0,469.5,192.3,125.13
2016,10,3,15,0,743.0,112.0,0.6,26.0,518.0,116.83,64.73
2016,10,3,15,15,461.0,157.0,0.65,25.5,402.0,102.7,80.76
2016,10,3,15,30,179.0,202.0,0.7,25.0,286.0,144.96,116.15
2016,10,3,15,45,164.5,183.0,0.75,25.0,253.5,132.96,106.5
2016,10,3,16,0,150.0,164.0,0.8,25.0,221.0,120.56,96.57
2016,10,3,16,15,333.5,124.0,0.8,24.5,227.5,91.83,72.89
2016,10,3,16,30,517.0,84.0,0.8,24.0,234.0,63.29,48.89
2016,10,3,16,45,452.5,73.5,0.8,23.5,185.5,55.01,41.81
2016,10,3,17,0,388.0,63.0,0.8,23.0,137.0,47.95,35.5
2016,10,3,17,15,290.0,48.0,0.8,22.0,93.5,37.08,25.73
2016,10,3,17,30,192.0,33.0,0.8,21.0,50.0,25.87,14.16
2016,10,3,17,45,96.0,16.5,0.85,20.5,25.0,15.01,0.0
2016,10,3,18,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,4,6,15,37.5,6.5,1.95,14.0,7.5,0.0,0.0
2016,10,4,6,30,75.0,13.0,2.1,14.0,15.0,56.42,0.0
2016,10,4,6,45,198.0,28.5,2.3,14.5,51.0,197.75,137.65
2016,10,4,7,0,321.0,44.0,2.5,15.0,87.0,305.58,247.84
2016,10,4,7,15,404.0,55.5,2.55,16.0,134.0,387.53,319.18
2016,10,4,7,30,487.0,67.0,2.6,17.0,181.0,472.99,389.63
2016,10,4,7,45,547.0,74.0,2.7,18.0,231.5,538.54,440.91
2016,10,4,8,0,607.0,81.0,2.8,19.0,282.0,604.59,489.83
2016,10,4,8,15,645.0,87.0,2.9,19.5,331.0,651.89,523.67
2016,10,4,8,30,683.0,93.0,3.0,20.0,380.0,697.9,555.63
2016,10,4,8,45,713.0,96.5,3.1,20.5,426.5,732.5,578.48
2016,10,4,9,0,743.0,100.0,3.2,21.0,473.0,764.86,599.38
2016,10,4,9,15,763.0,103.5,3.15,21.5,514.5,782.11,608.46
2016,10,4,9,30,783.0,107.0,3.1,22.0,556.0,800.94,618.7
2016,10,4,9,45,805.5,106.0,3.05,22.5,593.5,813.56,624.52
2016,10,4,10,0,828.0,105.0,3.0,23.0,631.0,822.79,628.07
2016,10,4,10,15,838.0,107.0,2.95,23.0,660.5,821.53,625.66
2016,10,4,10,30,848.0,109.0,2.9,23.0,690.0,816.78,621.08
2016,10,4,10,45,854.0,111.0,2.9,23.5,712.0,805.33,611.14
2016,10,4,11,0,860.0,113.0,2.9,24.0,734.0,790.48,599.07
2016,10,4,11,15,864.0,113.5,2.9,24.0,748.5,764.62,580.63
2016,10,4,11,30,868.0,114.0,2.9,24.0,763.0,740.99,563.84
2016,10,4,11,45,868.5,115.5,2.9,24.5,769.0,712.88,541.45
2016,10,4,12,0,869.0,117.0,2.9,25.0,775.0,682.02,516.88
2016,10,4,12,15,868.0,117.0,2.9,25.0,773.0,646.27,489.48
2016,10,4,12,30,867.0,117.0,2.9,25.0,771.0,608.22,459.85
2016,10,4,12,45,603.5,223.5,2.95,25.0,676.0,519.2,391.39
2016,10,4,13,0,340.0,330.0,3.0,25.0,581.0,444.08,334.02
2016,10,4,13,15,593.0,222.5,3.0,25.0,647.0,445.8,332.74
2016,10,4,13,30,846.0,115.0,3.0,25.0,713.0,424.55,310.46
2016,10,4,13,45,835.5,114.5,3.05,25.0,687.0,373.91,267.1
2016,10,4,14,0,825.0,114.0,3.1,25.0,661.0,323.1,223.06
2016,10,4,14,15,813.0,111.5,3.1,24.5,628.5,270.42,178.02
2016,10,4,14,30,801.0,109.0,3.1,24.0,596.0,218.26,134.63
2016,10,4,14,45,783.5,106.5,3.15,24.0,557.0,166.2,95.18
2016,10,4,15,0,766.0,104.0,3.2,24.0,518.0,115.73,65.39
2016,10,4,15,15,743.5,100.0,3.15,23.5,474.0,65.12,50.02
2016,10,4,15,30,721.0,96.0,3.1,23.0,430.0,64.21,49.54
2016,10,4,15,45,690.0,91.0,3.1,23.0,382.5,62.5,48.24
2016,10,4,16,0,659.0,86.0,3.1,23.0,335.0,60.74,46.87
2016,10,4,16,15,615.5,79.5,2.9,22.5,285.5,57.7,44.44
2016,10,4,16,30,572.0,73.0,2.7,22.0,236.0,54.57,41.84
2016,10,4,16,45,510.0,63.5,2.5,21.5,187.0,48.73,36.73
2016,10,4,17,0,448.0,54.0,2.3,21.0,138.0,42.69,31.24
2016,10,4,17,15,346.0,41.5,2.1,20.0,94.0,33.57,22.87
2016,10,4,17,30,244.0,29.0,1.9,19.0,50.0,24.09,12.22
2016,10,4,17,45,122.0,14.5,1.7,18.5,25.0,13.19,0.0
2016,10,4,18,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,5,6,15,34.0,6.5,2.7,13.5,7.0,0.0,0.0
2016,10,5,6,30,68.0,13.0,2.9,14.0,14.0,52.08,0.0
2016,10,5,6,45,190.5,29.0,3.1,14.5,49.5,192.45,129.56
2016,10,5,7,0,313.0,45.0,3.3,15.0,85.0,301.4,244.38
2016,10,5,7,15,400.5,56.0,3.45,15.5,132.5,384.11,317.84
2016,10,5,7,30,488.0,67.0,3.6,16.0,180.0,472.01,392.08
2016,10,5,7,45,244.0,52.0,3.75,16.5,108.5,269.53,226.19
2016,10,5,8,0,0.0,37.0,3.9,17.0,37.0,32.61,22.03
2016,10,5,8,15,0.0,84.0,3.85,17.0,84.0,75.86,58.54
2016,10,5,8,30,0.0,131.0,3.8,17.0,131.0,123.98,98.42
2016,10,5,8,45,0.0,138.5,3.8,17.5,138.5,129.64,102.53
2016,10,5,9,0,0.0,146.0,3.8,18.0,146.0,135.59,106.88
2016,10,5,9,15,0.0,143.0,3.75,18.5,143.0,131.17,102.75
2016,10,5,9,30,0.0,140.0,3.7,19.0,140.0,127.3,99.13
2016,10,5,9,45,9.0,184.0,3.65,19.5,189.5,177.09,139.09
2016,10,5,10,0,18.0,228.0,3.6,20.0,239.0,226.73,178.06
2016,10,5,10,15,32.5,259.0,3.55,20.0,281.0,279.58,219.42
2016,10,5,10,30,47.0,290.0,3.5,20.0,323.0,319.38,250.05
2016,10,5,10,45,35.5,282.0,3.45,20.5,307.5,297.6,231.91
2016,10,5,11,0,24.0,274.0,3.4,21.0,292.0,267.85,207.9
2016,10,5,11,15,17.0,249.5,3.35,21.0,262.5,237.71,184.2
2016,10,5,11,30,10.0,225.0,3.3,21.0,233.0,208.73,161.35
2016,10,5,11,45,113.0,295.0,3.25,21.5,381.0,352.16,273.49
2016,10,5,12,0,216.0,365.0,3.2,22.0,529.0,472.77,363.41
2016,10,5,12,15,118.5,321.5,3.15,22.0,411.5,361.43,278.06
2016,10,5,12,30,21.0,278.0,3.1,22.0,294.0,255.99,196.73
2016,10,5,12,45,17.0,259.5,3.1,22.5,272.5,235.69,180.98
2016,10,5,13,0,13.0,241.0,3.1,23.0,251.0,216.06,165.54
2016,10,5,13,15,12.5,235.5,3.05,23.0,245.0,209.4,160.47
2016,10,5,13,30,12.0,230.0,3.0,23.0,239.0,202.78,155.42
2016,10,5,13,45,12.0,225.5,3.0,23.0,234.0,197.14,151.16
2016,10,5,14,0,12.0,221.0,3.0,23.0,229.0,191.4,146.84
2016,10,5,14,15,6.0,187.0,3.0,22.5,191.0,161.15,123.75
2016,10,5,14,30,0.0,153.0,3.0,22.0,153.0,131.77,101.17
2016,10,5,14,45,13.5,179.0,3.0,22.0,186.0,152.19,117.21
2016,10,5,15,0,27.0,205.0,3.0,22.0,219.0,168.47,130.26
2016,10,5,15,15,13.5,164.0,2.95,21.5,171.0,135.9,110.4
2016,10,5,15,30,0.0,123.0,2.9,21.0,123.0,104.8,84.63
2016,10,5,15,45,320.5,106.0,2.9,21.0,226.0,72.1,56.9
2016,10,5,16,0,641.0,89.0,2.9,21.0,329.0,63.19,49.39
2016,10,5,16,15,594.5,82.5,2.75,20.5,279.0,60.24,47.03
2016,10,5,16,30,548.0,76.0,2.6,20.0,229.0,57.24,44.51
2016,10,5,16,45,479.0,66.5,2.5,20.0,180.5,51.49,39.34
2016,10,5,17,0,410.0,57.0,2.4,20.0,132.0,45.59,33.81
2016,10,5,17,15,302.0,43.5,2.2,19.0,88.5,33.76,23.03
2016,10,5,17,30,194.0,30.0,2.0,18.0,45.0,23.62,10.98
2016,10,5,17,45,97.0,15.0,1.85,17.5,22.5,13.64,0.0
2016,10,5,18,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,6,6,15,51.0,6.0,2.25,12.0,7.0,0.0,0.0
2016,10,6,6,30,102.0,12.0,2.5,12.0,14.0,71.03,0.0
2016,10,6,6,45,254.0,24.5,2.8,12.5,51.5,224.44,146.75
2016,10,6,7,0,406.0,37.0,3.1,13.0,89.0,352.8,287.39
2016,10,6,7,15,492.0,45.5,3.25,13.5,137.5,434.44,361.03
2016,10,6,7,30,578.0,54.0,3.4,14.0,186.0,519.85,432.97
2016,10,6,7,45,344.5,92.0,3.6,15.0,176.0,401.0,335.1
2016,10,6,8,0,111.0,130.0,3.8,16.0,166.0,244.47,202.03
2016,10,6,8,15,437.0,101.0,3.85,16.5,277.0,492.26,409.2
2016,10,6,8,30,763.0,72.0,3.9,17.0,388.0,726.88,588.61
2016,10,6,8,45,789.5,74.5,3.95,18.0,434.5,758.58,607.03
2016,10,6,9,0,816.0,77.0,4.0,19.0,481.0,787.72,624.41
2016,10,6,9,15,833.5,79.5,3.95,19.5,522.5,806.54,634.78
2016,10,6,9,30,851.0,82.0,3.9,20.0,564.0,814.91,637.63
2016,10,6,9,45,864.5,84.0,3.85,20.5,600.5,823.58,640.85
2016,10,6,10,0,878.0,86.0,3.8,21.0,637.0,828.83,641.73
2016,10,6,10,15,886.5,87.0,3.75,21.0,666.0,825.35,637.8
2016,10,6,10,30,895.0,88.0,3.7,21.0,695.0,818.39,631.64
2016,10,6,10,45,902.0,89.0,3.65,21.5,717.0,806.74,621.15
2016,10,6,11,0,909.0,90.0,3.6,22.0,739.0,791.59,608.4
2016,10,6,11,15,912.5,90.5,3.55,22.0,753.0,769.89,592.36
2016,10,6,11,30,916.0,91.0,3.5,22.0,767.0,744.96,574.14
2016,10,6,11,45,918.0,91.0,3.45,22.5,773.0,715.37,550.53
2016,10,6,12,0,920.0,91.0,3.4,23.0,779.0,682.85,524.08
2016,10,6,12,15,919.0,91.0,3.35,23.0,776.5,645.7,494.88
2016,10,6,12,30,918.0,91.0,3.3,23.0,774.0,606.11,463.31
2016,10,6,12,45,502.5,216.0,3.3,23.5,589.0,453.41,345.83
2016,10,6,13,0,87.0,341.0,3.3,24.0,404.0,331.13,251.95
2016,10,6,13,15,175.5,332.5,3.3,24.0,456.0,351.16,266.51
2016,10,6,13,30,264.0,324.0,3.3,24.0,508.0,360.21,271.04
2016,10,6,13,45,352.0,289.0,3.3,24.0,525.0,342.79,254.33
2016,10,6,14,0,440.0,254.0,3.3,24.0,542.0,312.37,226.31
2016,10,6,14,15,646.5,169.5,3.3,24.0,568.5,265.76,180.3
2016,10,6,14,30,853.0,85.0,3.3,24.0,595.0,208.09,124.34
2016,10,6,14,45,453.0,153.0,3.3,24.0,422.0,152.63,98.67
2016,10,6,15,0,53.0,221.0,3.3,24.0,249.0,170.1,129.97
2016,10,6,15,15,134.5,206.0,3.25,23.5,269.0,147.38,119.18
2016,10,6,15,30,216.0,191.0,3.2,23.0,289.0,138.67,112.51
2016,10,6,15,45,208.0,170.5,3.2,23.0,256.5,125.65,101.89
2016,10,6,16,0,200.0,150.0,3.2,23.0,224.0,112.18,90.76
2016,10,6,16,15,413.0,104.5,3.0,22.5,227.5,75.08,59.37
2016,10,6,16,30,626.0,59.0,2.8,22.0,231.0,43.9,32.58
2016,10,6,16,45,554.0,52.5,2.65,21.5,181.0,40.05,29.17
2016,10,6,17,0,482.0,46.0,2.5,21.0,131.0,36.16,25.53
2016,10,6,17,15,368.5,35.5,2.4,20.5,87.5,28.55,18.38
2016,10,6,17,30,255.0,25.0,2.3,20.0,44.0,20.71,7.67
2016,10,6,17,45,127.5,12.5,2.2,19.5,22.0,11.37,0.0
2016,10,6,18,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,2.25,18.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,1.5,3.1,16.0,1.5,0.0,0.0
2016,10,7,6,30,0.0,3.0,3.1,16.0,3.0,2.73,0.0
2016,10,7,6,45,0.0,13.5,3.15,16.0,13.5,11.87,1.81
2016,10,7,7,0,0.0,24.0,3.2,16.0,24.0,21.14,11.68
2016,10,7,7,15,0.0,38.0,3.2,16.0,38.0,33.53,22.56
2016,10,7,7,30,0.0,52.0,3.2,16.0,52.0,46.73,34.04
2016,10,7,7,45,0.0,66.5,3.2,16.5,66.5,60.68,45.93
2016,10,7,8,0,0.0,81.0,3.2,17.0,81.0,74.46,57.46
2016,10,7,8,15,55.5,126.5,3.2,17.0,149.5,177.39,144.93
2016,10,7,8,30,111.0,172.0,3.2,17.0,218.0,289.77,237.24
2016,10,7,8,45,55.5,119.0,3.25,17.5,142.0,163.06,131.9
2016,10,7,9,0,0.0,66.0,3.3,18.0,66.0,58.35,43.17
2016,10,7,9,15,0.0,94.5,3.3,18.0,94.5,84.08,64.4
2016,10,7,9,30,0.0,123.0,3.3,18.0,123.0,110.92,86.23
2016,10,7,9,45,2.5,154.5,3.3,18.5,156.0,142.8,111.78
2016,10,7,10,0,5.0,186.0,3.3,19.0,189.0,174.56,136.85
2016,10,7,10,15,4.0,182.0,3.3,19.0,185.0,168.85,131.93
2016,10,7,10,30,3.0,178.0,3.3,19.0,181.0,163.45,127.37
2016,10,7,10,45,3.5,178.5,3.3,19.5,181.5,163.64,127.12
2016,10,7,11,0,4.0,179.0,3.3,20.0,182.0,163.86,126.91
2016,10,7,11,15,4.5,182.0,3.3,20.0,185.5,166.37,128.78
2016,10,7,11,30,5.0,185.0,3.3,20.0,189.0,168.81,130.63
2016,10,7,11,45,12.5,229.0,3.3,20.5,238.5,212.71,164.96
2016,10,7,12,0,20.0,273.0,3.3,21.0,288.0,255.25,197.63
2016,10,7,12,15,10.0,210.5,3.25,21.0,218.0,192.24,148.28
2016,10,7,12,30,0.0,148.0,3.2,21.0,148.0,130.95,99.91
2016,10,7,12,45,6.5,194.0,3.2,21.5,199.0,173.88,133.8
2016,10,7,13,0,13.0,240.0,3.2,22.0,250.0,214.94,165.58
2016,10,7,13,15,13.5,238.5,3.15,22.0,248.5,212.01,163.25
2016,10,7,13,30,14.0,237.0,3.1,22.0,247.0,208.91,160.89
2016,10,7,13,45,8.5,208.5,3.05,22.0,215.0,181.96,140.03
2016,10,7,14,0,3.0,180.0,3.0,22.0,183.0,155.9,119.84
2016,10,7,14,15,6.0,188.0,2.9,22.0,192.5,161.64,124.51
2016,10,7,14,30,9.0,196.0,2.8,22.0,202.0,166.4,128.37
2016,10,7,14,45,11.5,191.0,2.75,22.0,197.5,160.39,123.81
2016,10,7,15,0,14.0,186.0,2.7,22.0,193.0,153.77,118.99
2016,10,7,15,15,7.0,147.0,2.65,22.0,150.5,123.34,99.7
2016,10,7,15,30,0.0,108.0,2.6,22.0,108.0,93.14,74.45
2016,10,7,15,45,0.0,95.5,2.55,22.0,95.5,82.76,65.85
2016,10,7,16,0,0.0,83.0,2.5,22.0,83.0,72.29,57.03
2016,10,7,16,15,0.0,70.0,2.45,21.5,70.0,61.33,47.78
2016,10,7,16,30,0.0,57.0,2.4,21.0,57.0,50.27,38.25
2016,10,7,16,45,0.0,44.5,2.35,21.0,44.5,39.27,28.54
2016,10,7,17,0,0.0,32.0,2.3,21.0,32.0,28.2,18.65
2016,10,7,17,15,0.0,21.0,2.25,20.5,21.0,18.48,9.84
2016,10,7,17,30,0.0,10.0,2.2,20.0,10.0,8.78,0.0
2016,10,7,17,45,0.0,5.0,2.2,20.0,5.0,4.55,0.0
2016,10,7,18,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,2.85,19.5,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,3.45,18.5,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,8,6,15,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,10,8,6,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,10,8,6,45,0.0,2.0,4.1,18.5,2.0,1.75,0.0
2016,10,8,7,0,0.0,4.0,4.2,19.0,4.0,3.5,0.0
2016,10,8,7,15,0.0,7.0,4.3,19.0,7.0,6.14,0.0
2016,10,8,7,30,0.0,10.0,4.4,19.0,10.0,8.78,1.73
2016,10,8,7,45,0.0,13.5,4.55,19.0,13.5,11.86,4.38
2016,10,8,8,0,0.0,17.0,4.7,19.0,17.0,14.95,6.99
2016,10,8,8,15,0.0,26.5,4.9,19.0,26.5,23.33,14.05
2016,10,8,8,30,0.0,36.0,5.1,19.0,36.0,31.74,21.06
2016,10,8,8,45,0.0,26.0,5.35,19.0,26.0,22.91,13.59
2016,10,8,9,0,0.0,16.0,5.6,19.0,16.0,14.1,6.15
2016,10,8,9,15,0.0,25.0,5.8,19.0,25.0,22.05,12.76
2016,10,8,9,30,0.0,34.0,6.0,19.0,34.0,30.02,19.34
2016,10,8,9,45,0.0,27.5,6.25,19.5,27.5,24.28,14.48
2016,10,8,10,0,0.0,21.0,6.5,20.0,21.0,18.54,9.67
2016,10,8,10,15,0.0,19.5,6.6,20.0,19.5,17.23,8.55
2016,10,8,10,30,0.0,18.0,6.7,20.0,18.0,15.91,7.44
2016,10,8,10,45,0.0,19.0,6.85,20.0,19.0,16.8,8.16
2016,10,8,11,0,0.0,20.0,7.0,20.0,20.0,17.69,8.87
2016,10,8,11,15,0.0,20.5,6.95,20.0,20.5,18.13,9.22
2016,10,8,11,30,0.0,21.0,6.9,20.0,21.0,18.58,9.58
2016,10,8,11,45,0.0,43.0,6.9,20.0,43.0,38.09,25.53
2016,10,8,12,0,0.0,65.0,6.9,20.0,65.0,57.64,41.45
2016,10,8,12,15,0.0,55.5,6.8,20.0,55.5,49.19,34.57
2016,10,8,12,30,0.0,46.0,6.7,20.0,46.0,40.75,27.7
2016,10,8,12,45,0.0,56.5,6.6,20.0,56.5,50.07,35.32
2016,10,8,13,0,0.0,67.0,6.5,20.0,67.0,59.4,42.95
2016,10,8,13,15,0.0,42.5,6.4,19.5,42.5,37.62,25.27
2016,10,8,13,30,0.0,18.0,6.3,19.0,18.0,15.91,7.48
2016,10,8,13,45,0.0,29.5,6.25,19.0,29.5,26.08,15.9
2016,10,8,14,0,0.0,41.0,6.2,19.0,41.0,36.26,24.33
2016,10,8,14,15,0.0,27.0,6.2,19.0,27.0,23.85,14.12
2016,10,8,14,30,0.0,13.0,6.2,19.0,13.0,11.47,3.88
2016,10,8,14,45,0.0,24.5,6.2,19.0,24.5,21.62,12.36
2016,10,8,15,0,0.0,36.0,6.2,19.0,36.0,31.77,20.87
2016,10,8,15,15,0.0,31.0,6.2,18.5,31.0,27.34,18.29
2016,10,8,15,30,0.0,26.0,6.2,18.0,26.0,22.91,14.51
2016,10,8,15,45,0.0,23.0,6.2,18.0,23.0,20.25,12.22
2016,10,8,16,0,0.0,20.0,6.2,18.0,20.0,17.6,9.92
2016,10,8,16,15,0.0,17.0,6.15,18.0,17.0,14.95,7.59
2016,10,8,16,30,0.0,14.0,6.1,18.0,14.0,12.3,5.23
2016,10,8,16,45,0.0,10.5,6.1,18.0,10.5,9.22,2.46
2016,10,8,17,0,0.0,7.0,6.1,18.0,7.0,6.14,0.0
2016,10,8,17,15,0.0,4.5,6.1,17.5,4.5,3.94,0.0
2016,10,8,17,30,0.0,2.0,6.1,17.0,2.0,1.75,0.0
2016,10,8,17,45,0.0,1.0,6.1,17.0,1.0,0.91,0.0
2016,10,8,18,0,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,6.15,17.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,6.2,17.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,6.25,17.0,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,6.3,17.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,6.35,17.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,6.4,17.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,6.4,17.0,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,6.4,17.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,6.45,17.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,6.5,17.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,6.5,17.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,6.5,17.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,6.55,17.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,6.6,17.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,6.55,16.5,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,6.45,16.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,6.3,15.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,5.9,14.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,5.7,13.5,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,5.5,12.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,5.1,11.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,4.8,10.5,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,4.0,9.5,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,10,9,6,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,10,9,6,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,10,9,6,45,256.5,15.0,4.0,9.5,45.0,202.24,106.95
2016,10,9,7,0,513.0,30.0,4.1,10.0,90.0,402.43,329.35
2016,10,9,7,15,599.0,36.5,4.25,10.5,141.0,484.99,406.64
2016,10,9,7,30,685.0,43.0,4.4,11.0,192.0,570.54,480.02
2016,10,9,7,45,735.5,47.5,4.55,11.5,245.0,629.55,528.71
2016,10,9,8,0,786.0,52.0,4.7,12.0,298.0,688.37,574.89
2016,10,9,8,15,819.5,55.0,4.75,12.5,350.0,723.83,600.65
2016,10,9,8,30,853.0,58.0,4.8,13.0,402.0,764.66,629.66
2016,10,9,8,45,875.0,61.0,4.9,13.5,450.0,794.09,649.48
2016,10,9,9,0,897.0,64.0,5.0,14.0,498.0,820.76,666.94
2016,10,9,9,15,913.0,66.0,5.0,14.5,541.0,838.15,676.71
2016,10,9,9,30,929.0,68.0,5.0,15.0,584.0,852.2,684.02
2016,10,9,9,45,941.5,68.5,5.05,15.5,620.5,858.04,685.65
2016,10,9,10,0,954.0,69.0,5.1,16.0,657.0,860.28,684.81
2016,10,9,10,15,961.5,70.5,5.05,16.5,686.5,855.92,678.73
2016,10,9,10,30,969.0,72.0,5.0,17.0,716.0,847.82,670.16
2016,10,9,10,45,974.5,72.0,5.0,17.5,738.0,832.75,657.03
2016,10,9,11,0,980.0,72.0,5.0,18.0,760.0,814.06,641.49
2016,10,9,11,15,982.5,72.5,4.95,18.0,774.0,790.14,623.25
2016,10,9,11,30,985.0,73.0,4.9,18.0,788.0,762.81,602.64
2016,10,9,11,45,987.0,72.5,4.85,18.5,793.5,730.84,576.47
2016,10,9,12,0,989.0,72.0,4.8,19.0,799.0,695.75,547.0
2016,10,9,12,15,988.0,72.0,4.7,19.0,796.5,656.37,514.72
2016,10,9,12,30,987.0,72.0,4.6,19.0,794.0,614.37,479.85
2016,10,9,12,45,984.0,72.0,4.6,19.5,783.0,568.89,441.03
2016,10,9,13,0,981.0,72.0,4.6,20.0,772.0,521.33,399.75
2016,10,9,13,15,976.0,71.0,4.55,20.0,752.5,470.17,355.42
2016,10,9,13,30,971.0,70.0,4.5,20.0,733.0,417.56,308.87
2016,10,9,13,45,964.0,69.0,4.5,20.0,706.0,363.11,260.04
2016,10,9,14,0,957.0,68.0,4.5,20.0,679.0,307.86,210.09
2016,10,9,14,15,947.0,66.5,4.45,19.5,645.5,251.04,159.87
2016,10,9,14,30,937.0,65.0,4.4,19.0,612.0,194.23,112.18
2016,10,9,14,45,923.0,63.5,4.35,19.0,571.5,137.28,70.77
2016,10,9,15,0,909.0,62.0,4.3,19.0,531.0,81.24,43.32
2016,10,9,15,15,890.0,60.0,4.15,18.5,485.5,52.96,40.64
2016,10,9,15,30,871.0,58.0,4.0,18.0,440.0,51.48,39.58
2016,10,9,15,45,843.0,55.5,3.9,18.0,390.5,49.49,37.96
2016,10,9,16,0,815.0,53.0,3.8,18.0,341.0,47.42,36.24
2016,10,9,16,15,774.5,49.0,3.6,17.5,288.5,39.36,29.24
2016,10,9,16,30,734.0,45.0,3.4,17.0,236.0,36.88,27.08
2016,10,9,16,45,666.5,40.0,3.2,16.5,184.0,33.42,23.9
2016,10,9,17,0,599.0,35.0,3.0,16.0,132.0,29.98,20.56
2016,10,9,17,15,478.5,27.0,2.85,15.0,86.0,23.59,14.24
2016,10,9,17,30,358.0,19.0,2.7,14.0,40.0,17.12,0.0
2016,10,9,17,45,179.0,9.5,2.6,13.5,20.0,8.64,0.0
2016,10,9,18,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,10,10,6,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,10,10,6,45,240.0,15.5,1.95,7.5,43.0,195.06,89.97
2016,10,10,7,0,480.0,31.0,2.2,8.0,86.0,379.88,309.93
2016,10,10,7,15,568.5,38.5,2.35,8.5,136.5,464.43,388.82
2016,10,10,7,30,657.0,46.0,2.5,9.0,187.0,552.02,463.22
2016,10,10,7,45,709.5,51.0,2.65,10.0,239.5,612.47,511.6
2016,10,10,8,0,762.0,56.0,2.8,11.0,292.0,672.73,557.27
2016,10,10,8,15,797.0,59.5,2.9,11.5,343.5,716.75,589.33
2016,10,10,8,30,832.0,63.0,3.0,12.0,395.0,758.98,619.01
2016,10,10,8,45,856.5,65.5,3.2,12.5,443.0,781.91,634.08
2016,10,10,9,0,881.0,68.0,3.4,13.0,491.0,809.51,652.5
2016,10,10,9,15,898.0,70.0,3.35,13.5,534.0,827.4,662.18
2016,10,10,9,30,915.0,72.0,3.3,14.0,577.0,842.01,669.48
2016,10,10,9,45,929.0,73.0,3.3,14.5,614.5,849.5,671.98
2016,10,10,10,0,943.0,74.0,3.3,15.0,652.0,853.4,672.06
2016,10,10,10,15,951.5,75.5,3.25,15.0,681.5,849.74,667.87
2016,10,10,10,30,960.0,77.0,3.2,15.0,711.0,842.34,661.23
2016,10,10,10,45,965.5,77.5,3.15,15.5,733.5,827.8,648.47
2016,10,10,11,0,971.0,78.0,3.1,16.0,756.0,809.64,633.37
2016,10,10,11,15,974.0,78.5,3.05,16.0,770.0,786.1,615.77
