Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,20,10,45,854.5,100.5,1.8,26.5,645.5,736.48,552.56
2016,10,20,11,0,851.0,106.0,1.9,27.0,664.0,718.02,538.48
2016,10,20,11,15,687.0,171.0,1.95,27.0,627.0,648.75,486.67
2016,10,20,11,30,523.0,236.0,2.0,27.0,590.0,575.68,432.21
2016,10,20,11,45,419.0,273.0,2.05,27.0,558.0,522.65,392.49
2016,10,20,12,0,315.0,310.0,2.1,27.0,526.0,469.77,352.62
2016,10,20,12,15,316.5,308.0,2.1,27.0,524.5,450.52,337.91
2016,10,20,12,30,318.0,306.0,2.1,27.0,523.0,430.35,322.11
2016,10,20,12,45,443.0,259.5,2.15,27.0,556.0,430.31,320.63
2016,10,20,13,0,568.0,213.0,2.2,27.0,589.0,417.84,308.3
2016,10,20,13,15,615.5,189.5,2.15,27.0,587.0,385.16,280.11
2016,10,20,13,30,663.0,166.0,2.1,27.0,585.0,345.55,245.65
2016,10,20,13,45,651.0,161.0,2.1,27.0,558.0,299.76,207.26
2016,10,20,14,0,639.0,156.0,2.1,27.0,531.0,254.48,169.48
2016,10,20,14,15,595.5,158.5,2.05,26.5,492.5,210.76,135.81
2016,10,20,14,30,552.0,161.0,2.0,26.0,454.0,170.32,107.9
2016,10,20,14,45,446.5,170.5,2.0,26.0,396.0,135.89,91.87
2016,10,20,15,0,341.0,180.0,2.0,26.0,338.0,126.06,100.49
2016,10,20,15,15,314.5,169.0,1.9,25.5,303.5,119.66,95.64
2016,10,20,15,30,288.0,158.0,1.8,25.0,269.0,113.04,90.53
2016,10,20,15,45,371.0,129.0,1.75,25.0,253.0,91.47,72.56
2016,10,20,16,0,454.0,100.0,1.7,25.0,237.0,72.81,56.81
2016,10,20,16,15,397.0,87.5,1.55,24.0,191.0,64.79,50.13
2016,10,20,16,30,340.0,75.0,1.4,23.0,145.0,56.51,42.96
2016,10,20,16,45,261.5,57.5,1.3,22.5,103.0,44.0,31.82
2016,10,20,17,0,183.0,40.0,1.2,22.0,61.0,31.08,19.87
2016,10,20,17,15,91.5,20.0,1.25,21.5,30.5,15.7,0.0
2016,10,20,17,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,21,6,45,91.5,14.5,2.5,15.5,22.0,66.16,0.0
2016,10,21,7,0,183.0,29.0,2.7,16.0,44.0,183.52,123.79
2016,10,21,7,15,279.5,43.5,2.75,16.5,84.5,269.13,216.18
2016,10,21,7,30,376.0,58.0,2.8,17.0,125.0,356.39,292.18
2016,10,21,7,45,431.5,70.0,2.9,17.5,169.5,415.86,342.76
2016,10,21,8,0,487.0,82.0,3.0,18.0,214.0,480.49,395.15
2016,10,21,8,15,243.5,84.0,3.0,18.5,150.0,304.73,251.46
2016,10,21,8,30,0.0,86.0,3.0,19.0,86.0,78.15,59.77
2016,10,21,8,45,11.0,125.5,3.0,19.5,130.0,126.64,100.1
2016,10,21,9,0,22.0,165.0,3.0,20.0,174.0,175.54,139.64
2016,10,21,9,15,21.0,177.0,3.1,20.0,186.5,184.71,146.52
2016,10,21,9,30,20.0,189.0,3.2,20.0,199.0,193.92,153.47
2016,10,21,9,45,24.5,206.0,3.3,20.0,219.5,212.51,168.05
2016,10,21,10,0,29.0,223.0,3.4,20.0,240.0,242.34,191.4
2016,10,21,10,15,21.0,218.0,3.55,19.5,231.0,217.34,171.32
2016,10,21,10,30,13.0,213.0,3.7,19.0,222.0,204.63,161.09
2016,10,21,10,45,10.5,208.0,3.9,19.0,215.5,196.54,154.4
2016,10,21,11,0,8.0,203.0,4.1,19.0,209.0,188.85,148.06
2016,10,21,11,15,4.0,132.5,4.15,19.0,135.5,120.75,93.22
2016,10,21,11,30,0.0,62.0,4.2,19.0,62.0,54.91,39.57
2016,10,21,11,45,0.0,46.5,4.3,19.0,46.5,41.16,28.29
2016,10,21,12,0,0.0,31.0,4.4,19.0,31.0,27.42,16.99
2016,10,21,12,15,0.0,34.5,4.35,19.0,34.5,30.52,19.55
2016,10,21,12,30,0.0,38.0,4.3,19.0,38.0,33.62,22.11
2016,10,21,12,45,0.0,67.5,4.25,19.0,67.5,59.8,43.63
2016,10,21,13,0,0.0,97.0,4.2,19.0,97.0,85.99,65.06
2016,10,21,13,15,0.0,66.0,4.15,19.0,66.0,58.44,42.58
2016,10,21,13,30,0.0,35.0,4.1,19.0,35.0,30.93,19.98
2016,10,21,13,45,184.0,137.0,4.05,19.5,244.0,159.25,118.66
2016,10,21,14,0,368.0,239.0,4.0,20.0,453.0,260.03,190.08
2016,10,21,14,15,579.0,171.0,4.1,20.0,485.5,214.59,143.74
2016,10,21,14,30,790.0,103.0,4.2,20.0,518.0,155.23,89.41
2016,10,21,14,45,781.0,96.0,4.3,20.0,480.5,102.44,59.55
2016,10,21,15,0,772.0,89.0,4.4,20.0,443.0,66.13,51.83
2016,10,21,15,15,745.5,85.0,4.5,19.5,399.5,58.59,45.56
2016,10,21,15,30,719.0,81.0,4.6,19.0,356.0,57.21,44.57
2016,10,21,15,45,691.0,74.0,4.7,18.5,309.5,53.5,41.51
2016,10,21,16,0,663.0,67.0,4.8,18.0,263.0,49.65,38.23
2016,10,21,16,15,606.0,60.0,4.85,17.0,214.0,45.53,34.67
2016,10,21,16,30,549.0,53.0,4.9,16.0,165.0,41.33,30.86
2016,10,21,16,45,468.0,42.5,4.95,15.5,119.0,33.87,23.9
2016,10,21,17,0,387.0,32.0,5.0,15.0,73.0,26.15,16.18
2016,10,21,17,15,193.5,16.0,4.95,14.5,36.5,12.85,0.0
2016,10,21,17,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,4.9,13.5,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,4.55,11.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,4.35,10.5,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,10,22,6,45,165.0,13.5,3.1,7.5,26.0,107.31,0.0
2016,10,22,7,0,330.0,27.0,3.3,8.0,52.0,267.42,180.1
2016,10,22,7,15,442.5,37.0,3.55,8.5,98.0,365.62,302.14
2016,10,22,7,30,555.0,47.0,3.8,9.0,144.0,463.58,390.69
2016,10,22,7,45,626.0,53.0,4.05,9.5,195.5,532.02,450.9
2016,10,22,8,0,697.0,59.0,4.3,10.0,247.0,595.9,504.05
2016,10,22,8,15,739.5,63.5,4.35,10.0,297.0,643.74,542.51
2016,10,22,8,30,782.0,68.0,4.4,10.0,347.0,689.94,578.36
2016,10,22,8,45,817.5,70.0,4.5,10.5,395.0,725.79,604.3
2016,10,22,9,0,853.0,72.0,4.6,11.0,443.0,759.07,627.72
2016,10,22,9,15,872.5,74.5,4.6,11.0,485.0,777.76,640.26
2016,10,22,9,30,892.0,77.0,4.6,11.0,527.0,786.77,645.44
2016,10,22,9,45,914.0,76.0,4.6,11.5,564.5,796.76,650.26
2016,10,22,10,0,936.0,75.0,4.6,12.0,602.0,803.24,652.51
2016,10,22,10,15,945.0,76.0,4.55,12.5,631.5,798.57,646.23
2016,10,22,10,30,954.0,77.0,4.5,13.0,661.0,790.25,637.49
2016,10,22,10,45,963.5,76.5,4.45,13.5,683.0,776.98,625.27
2016,10,22,11,0,973.0,76.0,4.4,14.0,705.0,760.04,610.55
2016,10,22,11,15,976.5,76.5,4.35,14.0,718.5,736.47,591.38
2016,10,22,11,30,980.0,77.0,4.3,14.0,732.0,709.53,568.84
2016,10,22,11,45,982.5,76.0,4.3,14.5,737.0,677.2,541.14
2016,10,22,12,0,985.0,75.0,4.3,15.0,742.0,641.81,510.72
2016,10,22,12,15,984.5,75.0,4.3,15.0,739.0,602.84,477.91
2016,10,22,12,30,984.0,75.0,4.3,15.0,736.0,561.26,442.29
2016,10,22,12,45,981.5,74.0,4.3,15.0,724.5,515.43,402.48
2016,10,22,13,0,979.0,73.0,4.3,15.0,713.0,467.56,360.02
2016,10,22,13,15,974.0,72.5,4.3,15.0,693.0,417.38,314.69
2016,10,22,13,30,969.0,72.0,4.3,15.0,673.0,365.78,267.3
2016,10,22,13,45,959.0,71.5,4.35,15.0,645.5,311.68,217.63
2016,10,22,14,0,949.0,71.0,4.4,15.0,618.0,257.11,168.11
2016,10,22,14,15,937.0,69.5,4.35,15.0,583.5,201.22,120.04
2016,10,22,14,30,925.0,68.0,4.3,15.0,549.0,145.58,78.2
2016,10,22,14,45,905.0,66.5,4.3,15.0,508.0,90.05,48.88
2016,10,22,15,0,885.0,65.0,4.3,15.0,467.0,56.55,44.48
2016,10,22,15,15,860.5,62.5,4.2,14.5,421.0,54.68,43.06
2016,10,22,15,30,836.0,60.0,4.1,14.0,375.0,46.85,36.29
2016,10,22,15,45,794.5,57.5,4.0,14.0,325.0,45.69,35.33
2016,10,22,16,0,753.0,55.0,3.9,14.0,275.0,44.63,34.4
2016,10,22,16,15,697.0,50.0,3.5,13.0,223.5,41.41,31.57
2016,10,22,16,30,641.0,45.0,3.1,12.0,172.0,38.22,28.6
2016,10,22,16,45,549.5,37.0,2.75,11.5,123.5,32.08,22.72
2016,10,22,17,0,458.0,29.0,2.4,11.0,75.0,25.86,16.06
2016,10,22,17,15,229.0,14.5,2.2,10.0,37.5,11.63,0.0
2016,10,22,17,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,10,23,6,45,169.0,11.5,1.7,4.5,24.0,107.27,0.0
2016,10,23,7,0,338.0,23.0,1.8,5.0,48.0,265.82,170.43
2016,10,23,7,15,450.0,32.5,1.9,5.5,93.0,363.45,300.64
2016,10,23,7,30,562.0,42.0,2.0,6.0,138.0,459.9,387.84
2016,10,23,7,45,627.0,48.0,2.1,7.0,188.0,518.2,438.36
2016,10,23,8,0,692.0,54.0,2.2,8.0,238.0,583.88,491.1
2016,10,23,8,15,733.5,58.5,2.25,9.0,287.0,630.47,526.02
2016,10,23,8,30,775.0,63.0,2.3,10.0,336.0,675.57,558.22
2016,10,23,8,45,804.5,66.0,2.35,11.0,382.0,707.81,579.47
2016,10,23,9,0,834.0,69.0,2.4,12.0,428.0,737.5,598.24
2016,10,23,9,15,853.5,71.0,2.55,13.0,469.5,755.42,608.52
2016,10,23,9,30,873.0,73.0,2.7,14.0,511.0,763.88,611.78
2016,10,23,9,45,894.0,72.5,2.85,15.0,547.5,773.72,616.14
2016,10,23,10,0,915.0,72.0,3.0,16.0,584.0,780.14,618.01
2016,10,23,10,15,924.5,73.0,3.0,16.5,613.0,776.1,612.73
2016,10,23,10,30,934.0,74.0,3.0,17.0,642.0,768.47,605.1
2016,10,23,10,45,941.0,75.0,3.05,17.5,663.0,755.45,594.04
2016,10,23,11,0,948.0,76.0,3.1,18.0,684.0,738.88,580.58
2016,10,23,11,15,951.5,76.5,3.15,18.0,697.5,715.92,562.61
2016,10,23,11,30,955.0,77.0,3.2,18.0,711.0,689.69,541.63
2016,10,23,11,45,955.5,77.5,3.25,18.5,716.0,658.43,515.58
2016,10,23,12,0,956.0,78.0,3.3,19.0,721.0,624.27,486.95
2016,10,23,12,15,954.5,77.5,3.3,19.0,717.0,585.34,454.95
2016,10,23,12,30,953.0,77.0,3.3,19.0,713.0,543.98,420.35
2016,10,23,12,45,948.0,77.5,3.3,19.5,701.0,499.71,381.91
2016,10,23,13,0,943.0,78.0,3.3,20.0,689.0,453.64,341.25
2016,10,23,13,15,936.0,77.0,3.25,20.0,669.0,403.96,297.54
2016,10,23,13,30,929.0,76.0,3.2,20.0,649.0,353.16,252.12
2016,10,23,13,45,918.0,75.5,3.2,20.0,621.5,300.82,205.27
2016,10,23,14,0,907.0,75.0,3.2,20.0,594.0,248.18,158.77
2016,10,23,14,15,893.5,73.0,3.1,20.0,560.0,193.93,113.52
2016,10,23,14,30,880.0,71.0,3.0,20.0,526.0,140.15,74.52
2016,10,23,14,45,861.0,69.0,2.95,20.0,486.0,86.84,47.79
2016,10,23,15,0,842.0,67.0,2.9,20.0,446.0,50.27,38.15
2016,10,23,15,15,816.5,64.5,2.65,19.5,401.0,49.24,37.47
2016,10,23,15,30,791.0,62.0,2.4,19.0,356.0,48.24,36.77
2016,10,23,15,45,754.5,58.0,2.2,18.5,308.0,45.99,34.94
2016,10,23,16,0,718.0,54.0,2.0,18.0,260.0,43.73,33.04
2016,10,23,16,15,662.0,48.5,1.85,17.0,210.5,40.07,29.86
2016,10,23,16,30,606.0,43.0,1.7,16.0,161.0,36.38,26.48
2016,10,23,16,45,514.0,35.0,1.6,15.0,114.5,30.21,20.7
2016,10,23,17,0,422.0,27.0,1.5,14.0,68.0,23.94,13.99
2016,10,23,17,15,211.0,13.5,1.55,13.5,34.0,10.8,0.0
2016,10,23,17,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,10,24,6,45,133.0,12.0,2.0,8.5,21.0,86.67,0.0
2016,10,24,7,0,266.0,24.0,2.1,9.0,42.0,220.46,128.47
2016,10,24,7,15,379.0,34.5,2.25,9.5,85.0,319.41,260.41
2016,10,24,7,30,492.0,45.0,2.4,10.0,128.0,415.46,346.89
2016,10,24,7,45,561.5,52.5,2.55,11.0,176.5,482.58,404.63
2016,10,24,8,0,631.0,60.0,2.7,12.0,225.0,550.9,460.17
2016,10,24,8,15,605.0,73.0,2.6,13.0,256.5,557.42,463.39
2016,10,24,8,30,579.0,86.0,2.5,14.0,288.0,560.39,463.01
2016,10,24,8,45,602.0,94.0,2.45,15.0,329.0,590.99,484.02
2016,10,24,9,0,625.0,102.0,2.4,16.0,370.0,619.45,502.35
2016,10,24,9,15,557.0,134.0,2.45,16.5,389.5,596.55,481.44
2016,10,24,9,30,489.0,166.0,2.5,17.0,409.0,577.29,463.4
2016,10,24,9,45,494.0,178.0,2.65,18.0,438.5,588.19,469.12
2016,10,24,10,0,499.0,190.0,2.8,19.0,468.0,596.68,472.75
2016,10,24,10,15,580.5,172.5,2.8,19.5,511.5,628.17,495.4
2016,10,24,10,30,662.0,155.0,2.8,20.0,555.0,661.93,518.89
2016,10,24,10,45,783.0,123.0,2.8,21.0,611.5,695.38,541.45
2016,10,24,11,0,904.0,91.0,2.8,22.0,668.0,720.73,557.43
2016,10,24,11,15,908.5,92.0,2.85,22.0,681.5,699.69,540.54
2016,10,24,11,30,913.0,93.0,2.9,22.0,695.0,675.43,521.39
2016,10,24,11,45,913.5,94.0,2.95,22.5,700.0,645.63,496.88
2016,10,24,12,0,914.0,95.0,3.0,23.0,705.0,613.03,469.93
2016,10,24,12,15,913.0,94.5,3.0,23.0,702.0,575.59,439.65
2016,10,24,12,30,912.0,94.0,3.0,23.0,699.0,535.81,406.91
2016,10,24,12,45,917.5,89.5,3.05,23.5,689.5,493.2,370.58
2016,10,24,13,0,923.0,85.0,3.1,24.0,680.0,448.14,331.45
2016,10,24,13,15,917.0,84.0,3.1,24.0,660.5,399.67,289.48
2016,10,24,13,30,911.0,83.0,3.1,24.0,641.0,350.01,245.78
2016,10,24,13,45,896.5,83.5,3.1,24.0,613.0,298.43,200.51
2016,10,24,14,0,882.0,84.0,3.1,24.0,585.0,246.89,155.97
2016,10,24,14,15,868.5,82.0,3.0,24.0,551.0,187.52,107.73
2016,10,24,14,30,855.0,80.0,2.9,24.0,517.0,134.5,70.32
2016,10,24,14,45,837.0,77.0,2.85,24.0,477.5,81.4,44.61
2016,10,24,15,0,819.0,74.0,2.8,24.0,438.0,55.47,41.94
2016,10,24,15,15,793.0,70.5,2.6,23.0,393.5,53.85,40.87
2016,10,24,15,30,767.0,67.0,2.4,22.0,349.0,52.23,39.75
2016,10,24,15,45,735.5,61.5,2.25,21.5,302.0,48.91,37.03
2016,10,24,16,0,704.0,56.0,2.1,21.0,255.0,45.51,34.15
2016,10,24,16,15,646.0,50.0,2.0,20.0,206.0,41.48,30.67
2016,10,24,16,30,588.0,44.0,1.9,19.0,157.0,37.4,26.98
2016,10,24,16,45,498.5,35.5,1.8,18.0,111.0,28.22,18.64
2016,10,24,17,0,409.0,27.0,1.7,17.0,65.0,22.04,11.95
2016,10,24,17,15,204.5,13.5,1.75,16.5,32.5,10.88,0.0
2016,10,24,17,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,10,25,6,45,161.5,11.5,1.5,5.5,22.0,101.95,0.0
2016,10,25,7,0,323.0,23.0,1.6,6.0,44.0,251.01,133.07
2016,10,25,7,15,443.0,32.5,1.7,6.5,89.5,355.97,290.75
2016,10,25,7,30,563.0,42.0,1.8,7.0,135.0,456.54,381.99
2016,10,25,7,45,631.5,48.0,1.95,8.0,185.0,516.37,434.26
2016,10,25,8,0,700.0,54.0,2.1,9.0,235.0,584.15,488.89
2016,10,25,8,15,742.0,58.5,2.15,9.5,284.0,630.93,524.9
2016,10,25,8,30,784.0,63.0,2.2,10.0,333.0,676.15,558.24
2016,10,25,8,45,813.0,66.0,2.3,11.0,379.5,707.85,579.44
2016,10,25,9,0,842.0,69.0,2.4,12.0,426.0,736.94,598.13
2016,10,25,9,15,861.0,71.5,2.3,12.5,467.0,754.93,607.97
2016,10,25,9,30,880.0,74.0,2.2,13.0,508.0,763.49,610.78
2016,10,25,9,45,894.5,75.5,2.15,13.5,543.5,770.54,612.94
2016,10,25,10,0,909.0,77.0,2.1,14.0,579.0,774.15,612.69
2016,10,25,10,15,917.5,78.5,1.95,14.5,607.0,769.77,606.03
2016,10,25,10,30,926.0,80.0,1.8,15.0,635.0,761.86,597.04
2016,10,25,10,45,925.0,84.0,1.65,15.5,654.0,746.39,582.84
2016,10,25,11,0,924.0,88.0,1.5,16.0,673.0,727.59,565.95
2016,10,25,11,15,926.5,88.5,1.35,16.0,685.5,704.29,546.27
2016,10,25,11,30,929.0,89.0,1.2,16.0,698.0,677.85,524.15
2016,10,25,11,45,928.5,89.5,1.05,16.5,702.0,646.57,497.36
2016,10,25,12,0,928.0,90.0,0.9,17.0,706.0,612.54,468.33
2016,10,25,12,15,926.0,90.0,0.75,17.0,702.0,574.66,436.96
2016,10,25,12,30,924.0,90.0,0.6,17.0,698.0,534.46,403.3
2016,10,25,12,45,924.5,87.0,0.45,17.5,687.0,490.54,365.56
2016,10,25,13,0,925.0,84.0,0.3,18.0,676.0,444.55,325.61
2016,10,25,13,15,918.0,83.5,0.25,18.0,656.0,396.15,284.5
2016,10,25,13,30,911.0,83.0,0.2,18.0,636.0,346.63,241.71
2016,10,25,13,45,899.0,82.0,0.2,18.0,608.5,294.56,196.92
2016,10,25,14,0,887.0,81.0,0.2,18.0,581.0,242.33,152.5
2016,10,25,14,15,873.0,79.5,0.3,18.0,547.0,189.5,110.23
2016,10,25,14,30,859.0,78.0,0.4,18.0,513.0,130.33,68.53
2016,10,25,14,45,834.5,76.5,0.5,18.0,472.5,78.07,44.52
2016,10,25,15,0,810.0,75.0,0.6,18.0,432.0,56.31,43.78
2016,10,25,15,15,782.0,72.0,0.65,17.5,387.5,55.1,42.97
2016,10,25,15,30,754.0,69.0,0.7,17.0,343.0,53.93,42.13
2016,10,25,15,45,712.5,64.5,0.75,17.0,295.0,51.46,40.03
2016,10,25,16,0,671.0,60.0,0.8,17.0,247.0,44.78,34.13
2016,10,25,16,15,610.5,53.5,0.8,16.0,198.5,40.83,30.66
2016,10,25,16,30,550.0,47.0,0.8,15.0,150.0,36.83,26.96
2016,10,25,16,45,447.5,37.5,0.85,14.5,104.5,30.01,20.47
2016,10,25,17,0,345.0,28.0,0.9,14.0,59.0,23.02,12.57
2016,10,25,17,15,172.5,14.0,0.95,13.0,29.5,12.73,0.0
2016,10,25,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,0.35,8.5,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,10,26,6,45,127.5,11.0,1.4,4.5,19.0,81.84,0.0
2016,10,26,7,0,255.0,22.0,1.5,5.0,38.0,206.82,93.54
2016,10,26,7,15,370.5,33.0,1.55,5.5,80.5,309.63,252.95
2016,10,26,7,30,486.0,44.0,1.6,6.0,123.0,406.66,341.8
2016,10,26,7,45,553.5,52.0,1.65,7.0,170.5,472.35,398.67
2016,10,26,8,0,621.0,60.0,1.7,8.0,218.0,539.17,453.38
2016,10,26,8,15,665.5,65.5,1.45,8.5,265.5,586.65,488.56
2016,10,26,8,30,710.0,71.0,1.2,9.0,313.0,633.06,520.59
2016,10,26,8,45,738.5,75.5,1.0,10.0,357.5,660.77,536.1
2016,10,26,9,0,767.0,80.0,0.8,11.0,402.0,690.62,552.17
2016,10,26,9,15,788.5,83.0,0.75,12.0,442.0,710.7,562.24
2016,10,26,9,30,810.0,86.0,0.7,13.0,482.0,727.73,569.97
2016,10,26,9,45,829.0,87.0,0.65,14.0,517.0,737.33,572.36
2016,10,26,10,0,848.0,88.0,0.6,15.0,552.0,743.55,572.5
2016,10,26,10,15,858.5,89.5,0.7,15.5,580.0,740.59,569.76
2016,10,26,10,30,869.0,91.0,0.8,16.0,608.0,734.18,564.81
2016,10,26,10,45,873.5,93.0,0.95,16.5,628.0,716.35,552.56
2016,10,26,11,0,878.0,95.0,1.1,17.0,648.0,700.08,540.31
2016,10,26,11,15,881.5,96.0,1.2,17.0,660.5,678.93,524.7
2016,10,26,11,30,885.0,97.0,1.3,17.0,673.0,654.71,506.5
2016,10,26,11,45,882.5,98.5,1.45,17.5,677.0,624.44,482.86
2016,10,26,12,0,880.0,100.0,1.6,18.0,681.0,591.64,456.73
2016,10,26,12,15,878.5,100.0,1.7,18.0,677.0,555.63,428.05
2016,10,26,12,30,877.0,100.0,1.8,18.0,673.0,517.39,396.82
2016,10,26,12,45,875.5,98.0,1.9,18.0,662.0,475.33,361.74
2016,10,26,13,0,874.0,96.0,2.0,18.0,651.0,431.45,324.16
2016,10,26,13,15,867.0,95.0,2.0,18.0,632.0,381.41,280.69
2016,10,26,13,30,860.0,94.0,2.0,18.0,613.0,333.05,237.68
2016,10,26,13,45,847.5,93.0,2.05,18.5,586.0,282.62,192.59
2016,10,26,14,0,835.0,92.0,2.1,19.0,559.0,232.23,148.42
2016,10,26,14,15,820.0,89.5,2.1,18.5,525.5,180.61,106.56
2016,10,26,14,30,805.0,87.0,2.1,18.0,492.0,129.82,71.3
2016,10,26,14,45,780.5,85.5,2.15,18.0,452.5,80.61,49.27
2016,10,26,15,0,756.0,84.0,2.2,18.0,413.0,63.09,49.7
2016,10,26,15,15,727.0,79.5,2.1,17.5,369.5,55.41,43.23
2016,10,26,15,30,698.0,75.0,2.0,17.0,326.0,53.49,41.74
2016,10,26,15,45,649.5,71.0,1.9,17.0,279.0,51.84,40.34
2016,10,26,16,0,601.0,67.0,1.8,17.0,232.0,50.26,38.92
2016,10,26,16,15,538.0,59.0,1.6,16.0,185.0,45.31,34.57
2016,10,26,16,30,475.0,51.0,1.4,15.0,138.0,40.27,29.92
2016,10,26,16,45,367.0,40.0,1.25,14.0,94.5,32.25,22.38
2016,10,26,17,0,259.0,29.0,1.1,13.0,51.0,24.0,12.91
2016,10,26,17,15,129.5,14.5,1.15,12.5,25.5,13.19,0.0
2016,10,26,17,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,10.0,0.85,8.5,10.0,9.1,0.0
2016,10,27,7,0,0.0,20.0,0.9,9.0,20.0,19.58,1.61
2016,10,27,7,15,33.5,39.5,1.1,9.5,44.5,71.24,53.59
2016,10,27,7,30,67.0,59.0,1.3,10.0,69.0,126.25,102.79
2016,10,27,7,45,84.5,80.0,1.55,10.5,98.0,162.8,135.2
2016,10,27,8,0,102.0,101.0,1.8,11.0,127.0,198.86,166.47
2016,10,27,8,15,120.0,119.5,1.85,11.5,156.0,231.35,193.89
2016,10,27,8,30,138.0,138.0,1.9,12.0,185.0,263.81,220.53
2016,10,27,8,45,242.5,147.0,2.0,12.5,242.5,361.19,301.09
2016,10,27,9,0,347.0,156.0,2.1,13.0,300.0,446.66,369.46
2016,10,27,9,15,271.5,184.0,2.3,13.5,303.5,419.92,344.86
2016,10,27,9,30,196.0,212.0,2.5,14.0,307.0,377.61,308.63
2016,10,27,9,45,238.5,223.0,2.75,15.0,347.0,415.8,338.12
2016,10,27,10,0,281.0,234.0,3.0,16.0,387.0,464.83,374.85
2016,10,27,10,15,238.0,253.0,3.25,16.5,387.5,433.92,348.63
2016,10,27,10,30,195.0,272.0,3.5,17.0,388.0,414.85,331.79
2016,10,27,10,45,270.0,270.0,3.8,17.5,435.5,466.07,371.71
2016,10,27,11,0,345.0,268.0,4.1,18.0,483.0,502.87,399.69
2016,10,27,11,15,208.0,279.5,4.2,18.5,410.5,403.37,319.68
2016,10,27,11,30,71.0,291.0,4.3,19.0,338.0,312.46,246.15
2016,10,27,11,45,201.5,289.5,4.4,20.0,422.0,387.0,304.53
2016,10,27,12,0,332.0,288.0,4.5,21.0,506.0,450.13,351.51
2016,10,27,12,15,202.0,290.5,4.45,21.0,423.0,364.0,283.69
2016,10,27,12,30,72.0,293.0,4.4,21.0,340.0,289.75,225.56
2016,10,27,12,45,52.5,274.0,4.4,21.0,308.0,258.82,201.44
2016,10,27,13,0,33.0,255.0,4.4,21.0,276.0,230.16,179.06
2016,10,27,13,15,28.5,242.0,4.35,21.0,259.5,213.63,166.1
2016,10,27,13,30,24.0,229.0,4.3,21.0,243.0,201.69,156.77
2016,10,27,13,45,103.5,241.0,4.25,21.5,298.5,221.19,169.15
2016,10,27,14,0,183.0,253.0,4.2,22.0,354.0,229.94,172.07
2016,10,27,14,15,105.5,223.0,4.1,21.5,281.0,189.64,143.75
2016,10,27,14,30,28.0,193.0,4.0,21.0,208.0,153.65,119.06
2016,10,27,14,45,14.0,123.0,3.9,21.0,130.5,105.48,81.18
2016,10,27,15,0,0.0,53.0,3.8,21.0,53.0,46.8,35.02
2016,10,27,15,15,0.0,47.0,3.55,20.5,47.0,41.47,30.59
2016,10,27,15,30,0.0,41.0,3.3,20.0,41.0,36.15,26.08
2016,10,27,15,45,0.0,35.0,3.05,20.0,35.0,30.83,21.46
2016,10,27,16,0,0.0,29.0,2.8,20.0,29.0,25.53,16.8
2016,10,27,16,15,0.0,22.5,2.55,19.5,22.5,19.79,11.72
2016,10,27,16,30,0.0,16.0,2.3,19.0,16.0,14.06,6.6
2016,10,27,16,45,0.0,10.5,2.1,18.5,10.5,9.21,2.21
2016,10,27,17,0,0.0,5.0,1.9,18.0,5.0,4.38,0.0
2016,10,27,17,15,0.0,2.5,1.85,17.5,2.5,2.27,0.0
2016,10,27,17,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,28,6,45,98.5,11.0,0.9,10.5,16.5,64.87,0.0
2016,10,28,7,0,197.0,22.0,0.9,11.0,33.0,167.2,35.04
2016,10,28,7,15,316.5,34.0,1.1,11.5,73.0,274.29,216.04
2016,10,28,7,30,436.0,46.0,1.3,12.0,113.0,372.75,305.49
2016,10,28,7,45,517.0,53.0,1.55,13.0,160.5,444.92,367.33
2016,10,28,8,0,598.0,60.0,1.8,14.0,208.0,518.55,427.57
2016,10,28,8,15,644.5,65.5,1.85,14.5,255.0,566.68,465.11
2016,10,28,8,30,691.0,71.0,1.9,15.0,302.0,613.85,500.03
2016,10,28,8,45,729.0,73.5,1.95,16.0,347.0,645.6,521.18
2016,10,28,9,0,767.0,76.0,2.0,17.0,392.0,679.84,543.55
2016,10,28,9,15,788.5,79.0,1.95,17.5,431.5,699.73,555.18
2016,10,28,9,30,810.0,82.0,1.9,18.0,471.0,716.6,564.53
2016,10,28,9,45,829.0,83.0,1.85,18.5,506.0,726.07,568.47
2016,10,28,10,0,848.0,84.0,1.8,19.0,541.0,732.19,570.11
2016,10,28,10,15,858.5,85.5,1.75,19.0,568.5,729.21,566.47
2016,10,28,10,30,869.0,87.0,1.7,19.0,596.0,718.19,557.35
2016,10,28,10,45,876.0,88.0,1.7,19.5,616.5,705.91,546.71
2016,10,28,11,0,883.0,89.0,1.7,20.0,637.0,690.32,532.99
2016,10,28,11,15,887.0,89.5,1.65,20.5,649.5,669.01,514.74
2016,10,28,11,30,891.0,90.0,1.6,21.0,662.0,644.62,494.16
2016,10,28,11,45,891.5,90.5,1.55,21.5,666.5,615.17,469.72
2016,10,28,12,0,892.0,91.0,1.5,22.0,671.0,583.03,443.02
2016,10,28,12,15,891.0,91.0,1.4,22.0,668.0,547.1,413.65
2016,10,28,12,30,890.0,91.0,1.3,22.0,665.0,508.88,381.97
2016,10,28,12,45,885.0,91.0,1.25,22.5,653.5,466.79,346.31
2016,10,28,13,0,880.0,91.0,1.2,23.0,642.0,423.08,308.71
2016,10,28,13,15,873.0,90.0,1.1,23.0,622.5,376.43,268.61
2016,10,28,13,30,866.0,89.0,1.0,23.0,603.0,328.76,227.14
2016,10,28,13,45,855.0,87.5,0.9,23.0,576.5,273.94,180.23
2016,10,28,14,0,844.0,86.0,0.8,23.0,550.0,223.33,137.41
2016,10,28,14,15,829.5,84.0,0.75,23.0,517.0,171.98,97.08
2016,10,28,14,30,815.0,82.0,0.7,23.0,484.0,121.39,63.77
2016,10,28,14,45,793.5,79.5,0.65,23.0,445.0,71.23,43.74
2016,10,28,15,0,772.0,77.0,0.6,23.0,406.0,58.05,44.39
2016,10,28,15,15,743.0,73.0,0.55,22.5,363.0,56.1,42.95
2016,10,28,15,30,714.0,69.0,0.5,22.0,320.0,54.16,41.46
2016,10,28,15,45,673.0,64.0,0.5,22.0,273.5,46.83,35.18
2016,10,28,16,0,632.0,59.0,0.5,22.0,227.0,44.23,32.9
2016,10,28,16,15,568.0,52.5,0.55,21.0,180.5,40.27,29.45
2016,10,28,16,30,504.0,46.0,0.6,20.0,134.0,36.28,25.78
2016,10,28,16,45,400.0,36.0,0.7,19.5,91.5,29.0,18.93
2016,10,28,17,0,296.0,26.0,0.8,19.0,49.0,21.53,9.38
2016,10,28,17,15,148.0,13.0,0.85,18.0,24.5,11.82,0.0
2016,10,28,17,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,29,6,45,72.5,10.0,1.0,9.5,14.0,49.26,0.0
2016,10,29,7,0,145.0,20.0,1.0,10.0,28.0,132.39,5.06
2016,10,29,7,15,255.0,34.5,1.2,10.5,66.5,235.61,184.86
2016,10,29,7,30,365.0,49.0,1.4,11.0,105.0,328.09,270.29
2016,10,29,7,45,443.5,58.5,1.6,12.0,150.5,400.02,332.36
2016,10,29,8,0,522.0,68.0,1.8,13.0,196.0,473.41,392.92
2016,10,29,8,15,571.0,75.5,1.9,13.5,241.5,524.54,433.81
2016,10,29,8,30,620.0,83.0,2.0,14.0,287.0,574.81,472.51
2016,10,29,8,45,663.0,85.5,2.15,15.0,332.0,613.42,500.26
2016,10,29,9,0,706.0,88.0,2.3,16.0,377.0,650.05,525.46
2016,10,29,9,15,730.0,92.0,2.45,16.5,416.0,672.08,540.2
2016,10,29,9,30,754.0,96.0,2.6,17.0,455.0,691.31,552.8
2016,10,29,9,45,796.5,90.0,2.8,18.0,494.0,706.88,561.81
2016,10,29,10,0,839.0,84.0,3.0,19.0,533.0,722.27,570.65
2016,10,29,10,15,850.0,85.5,3.05,19.5,560.5,719.72,566.78
2016,10,29,10,30,861.0,87.0,3.1,20.0,588.0,713.76,560.69
2016,10,29,10,45,867.0,88.5,3.2,21.0,608.0,696.87,545.54
2016,10,29,11,0,873.0,90.0,3.3,22.0,628.0,681.32,530.9
2016,10,29,11,15,877.5,91.0,3.3,22.0,641.0,661.06,514.33
2016,10,29,11,30,882.0,92.0,3.3,22.0,654.0,637.71,495.26
2016,10,29,11,45,882.5,92.5,3.3,22.5,658.5,608.53,470.65
2016,10,29,12,0,883.0,93.0,3.3,23.0,663.0,576.69,443.73
2016,10,29,12,15,882.0,92.5,3.25,23.5,659.5,540.63,413.09
2016,10,29,12,30,881.0,92.0,3.2,24.0,656.0,502.32,380.22
2016,10,29,12,45,880.0,90.5,3.15,24.5,645.5,461.03,344.47
2016,10,29,13,0,879.0,89.0,3.1,25.0,635.0,417.85,306.56
2016,10,29,13,15,872.5,88.0,3.05,25.0,616.0,371.52,266.2
2016,10,29,13,30,866.0,87.0,3.0,25.0,597.0,324.14,224.44
2016,10,29,13,45,856.5,85.0,3.0,25.0,571.0,269.34,177.05
2016,10,29,14,0,847.0,83.0,3.0,25.0,545.0,218.66,133.82
2016,10,29,14,15,832.5,81.0,2.9,25.0,512.5,167.31,93.39
2016,10,29,14,30,818.0,79.0,2.8,25.0,480.0,116.7,60.4
2016,10,29,14,45,799.0,76.0,2.75,25.0,441.5,66.2,41.08
2016,10,29,15,0,780.0,73.0,2.7,25.0,403.0,55.15,41.57
2016,10,29,15,15,751.5,69.5,2.5,24.5,360.0,53.5,40.37
2016,10,29,15,30,723.0,66.0,2.3,24.0,317.0,51.87,39.14
2016,10,29,15,45,682.0,61.0,2.1,23.5,270.5,48.91,36.71
2016,10,29,16,0,641.0,56.0,1.9,23.0,224.0,42.0,30.79
2016,10,29,16,15,576.5,49.5,1.8,22.0,177.5,37.95,27.26
2016,10,29,16,30,512.0,43.0,1.7,21.0,131.0,33.83,23.49
2016,10,29,16,45,404.0,33.5,1.65,20.0,88.5,26.89,17.0
2016,10,29,17,0,296.0,24.0,1.6,19.0,46.0,19.78,7.33
2016,10,29,17,15,148.0,12.0,1.65,18.5,23.0,10.91,0.0
2016,10,29,17,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,30,6,45,103.0,9.0,0.9,11.5,14.5,64.92,0.0
2016,10,30,7,0,206.0,18.0,0.9,12.0,29.0,164.63,0.0
2016,10,30,7,15,329.5,29.5,1.1,12.5,68.5,275.31,212.25
2016,10,30,7,30,453.0,41.0,1.3,13.0,108.0,374.71,304.9
2016,10,30,7,45,527.5,48.5,1.5,14.0,154.5,442.42,363.23
2016,10,30,8,0,602.0,56.0,1.7,15.0,201.0,511.67,419.88
2016,10,30,8,15,649.5,61.5,1.65,15.5,247.5,560.11,457.32
2016,10,30,8,30,697.0,67.0,1.6,16.0,294.0,607.67,491.88
2016,10,30,8,45,515.0,110.0,1.6,17.0,291.0,525.91,425.33
2016,10,30,9,0,333.0,153.0,1.6,18.0,288.0,429.21,346.48
2016,10,30,9,15,569.5,117.0,1.7,18.5,375.0,579.55,463.78
2016,10,30,9,30,806.0,81.0,1.8,19.0,462.0,706.1,555.55
2016,10,30,9,45,628.5,136.5,1.95,20.0,447.0,635.36,498.96
2016,10,30,10,0,451.0,192.0,2.1,21.0,432.0,551.59,432.44
2016,10,30,10,15,413.0,213.5,2.25,22.0,442.0,536.89,419.06
2016,10,30,10,30,375.0,235.0,2.4,23.0,452.0,510.73,396.98
2016,10,30,10,45,628.0,162.0,2.55,24.0,540.0,612.93,473.67
2016,10,30,11,0,881.0,89.0,2.7,25.0,628.0,682.23,523.53
2016,10,30,11,15,581.0,188.0,2.75,25.0,546.5,565.25,433.33
2016,10,30,11,30,281.0,287.0,2.8,25.0,465.0,448.27,343.06
