Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,9,16,30,489.0,36.0,4.0,12.0,101.0,28.92,19.63
2016,11,9,16,45,350.5,25.5,3.75,11.5,62.0,20.77,10.7
2016,11,9,17,0,212.0,15.0,3.5,11.0,23.0,13.64,0.0
2016,11,9,17,15,106.0,7.5,3.35,10.5,11.5,6.82,0.0
2016,11,9,17,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,11,10,7,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,10,7,15,228.5,15.5,1.45,3.5,40.0,175.3,69.2
2016,11,10,7,30,457.0,31.0,1.7,4.0,80.0,347.33,282.64
2016,11,10,7,45,547.5,37.5,2.0,5.0,126.0,413.49,348.08
2016,11,10,8,0,638.0,44.0,2.3,6.0,172.0,489.95,415.37
2016,11,10,8,15,690.5,48.5,2.5,6.5,218.5,539.9,458.65
2016,11,10,8,30,743.0,53.0,2.7,7.0,265.0,588.8,499.05
2016,11,10,8,45,780.0,56.0,2.9,8.0,309.5,623.7,525.38
2016,11,10,9,0,817.0,59.0,3.1,9.0,354.0,656.35,549.01
2016,11,10,9,15,840.5,61.5,3.1,9.5,394.0,676.33,562.32
2016,11,10,9,30,864.0,64.0,3.1,10.0,434.0,687.81,568.86
2016,11,10,9,45,886.0,63.5,3.1,11.0,469.0,697.1,572.63
2016,11,10,10,0,908.0,63.0,3.1,12.0,504.0,703.1,573.89
2016,11,10,10,15,918.5,64.0,3.0,12.5,532.0,699.57,568.64
2016,11,10,10,30,929.0,65.0,2.9,13.0,560.0,692.58,560.3
2016,11,10,10,45,937.5,65.0,2.8,13.5,580.5,679.65,547.29
2016,11,10,11,0,946.0,65.0,2.7,14.0,601.0,663.27,531.6
2016,11,10,11,15,950.5,65.5,2.55,14.5,614.0,641.59,511.54
2016,11,10,11,30,955.0,66.0,2.4,15.0,627.0,616.65,488.85
2016,11,10,11,45,957.5,65.5,2.3,15.5,632.0,586.43,462.16
2016,11,10,12,0,960.0,65.0,2.2,16.0,637.0,553.28,432.86
2016,11,10,12,15,959.5,65.0,2.05,16.0,634.0,516.41,400.78
2016,11,10,12,30,959.0,65.0,1.9,16.0,631.0,477.06,366.1
2016,11,10,12,45,957.0,64.0,1.75,16.5,620.0,433.88,327.11
2016,11,10,13,0,955.0,63.0,1.6,17.0,609.0,388.72,285.91
2016,11,10,13,15,949.0,62.0,1.5,17.0,590.5,340.56,242.5
2016,11,10,13,30,943.0,61.0,1.4,17.0,572.0,291.18,197.81
2016,11,10,13,45,934.5,59.5,1.3,17.0,546.0,239.85,152.22
2016,11,10,14,0,926.0,58.0,1.2,17.0,520.0,187.98,108.49
2016,11,10,14,15,912.5,56.5,1.1,17.0,487.0,135.31,69.74
2016,11,10,14,30,899.0,55.0,1.0,17.0,454.0,83.04,42.22
2016,11,10,14,45,879.5,53.0,0.95,17.0,415.0,47.92,36.69
2016,11,10,15,0,860.0,51.0,0.9,17.0,376.0,46.27,35.37
2016,11,10,15,15,831.5,48.5,0.8,16.5,332.5,44.13,33.62
2016,11,10,15,30,803.0,46.0,0.7,16.0,289.0,41.92,31.77
2016,11,10,15,45,759.5,42.5,0.65,16.0,243.0,38.79,28.96
2016,11,10,16,0,716.0,39.0,0.6,16.0,197.0,32.5,23.26
2016,11,10,16,15,644.0,34.0,0.75,15.0,150.5,28.79,19.81
2016,11,10,16,30,572.0,29.0,0.9,14.0,104.0,25.1,16.15
2016,11,10,16,45,437.0,21.0,1.05,13.0,64.0,18.41,8.51
2016,11,10,17,0,302.0,13.0,1.2,12.0,24.0,11.82,0.0
2016,11,10,17,15,151.0,6.5,1.2,11.0,12.0,0.0,0.0
2016,11,10,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,11,11,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,11,7,15,253.0,14.0,1.2,4.0,41.0,181.66,50.29
2016,11,11,7,30,506.0,28.0,1.3,5.0,82.0,363.6,291.89
2016,11,11,7,45,594.0,34.0,1.45,6.5,128.0,436.57,362.52
2016,11,11,8,0,682.0,40.0,1.6,8.0,174.0,511.12,426.3
2016,11,11,8,15,730.5,44.5,1.7,9.0,221.0,558.76,465.91
2016,11,11,8,30,779.0,49.0,1.8,10.0,268.0,605.29,502.19
2016,11,11,8,45,810.0,51.5,1.95,11.0,311.5,629.89,519.88
2016,11,11,9,0,841.0,54.0,2.1,12.0,355.0,657.85,539.41
2016,11,11,9,15,861.0,56.5,2.25,12.5,394.5,675.64,551.59
2016,11,11,9,30,881.0,59.0,2.4,13.0,434.0,690.46,561.34
2016,11,11,9,45,895.5,60.0,2.55,14.0,467.0,696.41,563.28
2016,11,11,10,0,910.0,61.0,2.7,15.0,500.0,699.06,562.81
2016,11,11,10,15,918.0,62.0,2.65,15.5,526.5,693.9,556.62
2016,11,11,10,30,926.0,63.0,2.6,16.0,553.0,685.33,547.35
2016,11,11,10,45,929.0,64.5,2.6,16.5,572.0,670.69,533.64
2016,11,11,11,0,932.0,66.0,2.6,17.0,591.0,652.77,517.41
2016,11,11,11,15,934.0,66.5,2.55,17.5,602.5,629.96,497.19
2016,11,11,11,30,936.0,67.0,2.5,18.0,614.0,604.08,474.48
2016,11,11,11,45,787.0,114.5,2.5,18.5,577.0,541.78,423.67
2016,11,11,12,0,638.0,162.0,2.5,19.0,540.0,480.73,374.22
2016,11,11,12,15,615.0,168.5,2.45,19.0,531.5,447.76,346.8
2016,11,11,12,30,592.0,175.0,2.4,19.0,523.0,412.11,316.88
2016,11,11,12,45,526.5,193.0,2.4,19.0,498.5,372.74,284.38
2016,11,11,13,0,461.0,211.0,2.4,19.0,474.0,336.81,254.77
2016,11,11,13,15,391.5,219.0,2.35,19.0,437.0,296.71,222.49
2016,11,11,13,30,322.0,227.0,2.3,19.0,400.0,261.76,195.02
2016,11,11,13,45,442.5,187.0,2.3,19.5,413.0,232.01,164.83
2016,11,11,14,0,563.0,147.0,2.3,20.0,426.0,192.29,126.8
2016,11,11,14,15,692.0,109.0,2.3,19.5,429.0,142.22,83.97
2016,11,11,14,30,821.0,71.0,2.3,19.0,432.0,83.4,44.9
2016,11,11,14,45,791.5,70.0,2.3,19.0,393.5,53.36,41.13
2016,11,11,15,0,762.0,69.0,2.3,19.0,355.0,53.53,41.39
2016,11,11,15,15,729.5,65.0,2.1,18.5,313.0,51.34,39.62
2016,11,11,15,30,697.0,61.0,1.9,18.0,271.0,49.15,37.81
2016,11,11,15,45,637.5,57.5,1.7,17.5,225.0,43.24,32.64
2016,11,11,16,0,578.0,54.0,1.5,17.0,179.0,41.68,31.18
2016,11,11,16,15,499.0,46.0,1.6,16.0,135.0,36.28,26.21
2016,11,11,16,30,420.0,38.0,1.7,15.0,91.0,30.79,20.89
2016,11,11,16,45,210.0,28.0,1.8,14.0,54.5,22.0,10.79
2016,11,11,17,0,0.0,18.0,1.9,13.0,18.0,16.37,0.0
2016,11,11,17,15,0.0,9.0,2.2,13.0,9.0,0.0,0.0
2016,11,11,17,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,2.4,4.5,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,2.45,3.5,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,11,12,6,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,11,12,7,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,11,12,7,15,226.0,15.0,2.9,3.5,38.0,169.49,20.95
2016,11,12,7,30,452.0,30.0,3.2,4.0,76.0,330.59,266.91
2016,11,12,7,45,547.0,37.0,3.5,4.5,121.5,408.45,345.86
2016,11,12,8,0,642.0,44.0,3.8,5.0,167.0,487.8,417.54
2016,11,12,8,15,697.0,48.5,3.85,5.5,214.5,539.23,462.75
2016,11,12,8,30,752.0,53.0,3.9,6.0,262.0,589.59,504.87
2016,11,12,8,45,790.0,56.0,4.0,6.5,307.0,625.08,533.03
2016,11,12,9,0,828.0,59.0,4.1,7.0,352.0,658.27,558.31
2016,11,12,9,15,852.5,61.5,3.95,7.0,393.0,678.86,572.84
2016,11,12,9,30,877.0,64.0,3.8,7.0,434.0,691.01,580.61
2016,11,12,9,45,900.0,64.0,3.65,7.5,470.0,701.44,585.9
2016,11,12,10,0,923.0,64.0,3.5,8.0,506.0,708.52,588.52
2016,11,12,10,15,935.0,65.5,3.35,8.5,534.5,706.4,583.91
2016,11,12,10,30,947.0,67.0,3.2,9.0,563.0,700.71,576.0
2016,11,12,10,45,954.5,68.0,3.1,9.5,584.5,687.93,562.82
2016,11,12,11,0,962.0,69.0,3.0,10.0,606.0,671.65,546.88
2016,11,12,11,15,967.0,69.5,2.9,10.0,619.5,649.86,527.55
2016,11,12,11,30,972.0,70.0,2.8,10.0,633.0,624.76,505.39
2016,11,12,11,45,974.0,70.0,2.75,10.5,638.5,594.29,478.04
2016,11,12,12,0,976.0,70.0,2.7,11.0,644.0,560.87,447.95
2016,11,12,12,15,975.5,70.0,2.65,11.0,641.5,523.44,414.95
2016,11,12,12,30,975.0,70.0,2.6,11.0,639.0,483.51,379.18
2016,11,12,12,45,972.5,69.0,2.55,11.5,628.0,439.53,338.74
2016,11,12,13,0,970.0,68.0,2.5,12.0,617.0,393.57,295.96
2016,11,12,13,15,964.0,67.5,2.45,12.0,598.0,345.24,251.24
2016,11,12,13,30,958.0,67.0,2.4,12.0,579.0,295.62,205.2
2016,11,12,13,45,949.0,65.5,2.4,12.0,552.5,243.5,157.97
2016,11,12,14,0,940.0,64.0,2.4,12.0,526.0,190.86,112.87
2016,11,12,14,15,926.0,62.5,2.35,12.0,492.5,137.45,73.29
2016,11,12,14,30,912.0,61.0,2.3,12.0,459.0,84.46,45.88
2016,11,12,14,45,892.0,58.5,2.25,12.0,420.0,52.03,41.16
2016,11,12,15,0,872.0,56.0,2.2,12.0,381.0,50.04,39.49
2016,11,12,15,15,842.5,53.5,2.0,11.5,336.5,47.92,37.73
2016,11,12,15,30,813.0,51.0,1.8,11.0,292.0,41.4,31.94
2016,11,12,15,45,768.5,47.0,1.6,10.5,245.0,38.78,29.6
2016,11,12,16,0,724.0,43.0,1.4,10.0,198.0,36.18,27.16
2016,11,12,16,15,648.5,37.0,1.3,9.0,150.5,31.68,22.89
2016,11,12,16,30,573.0,31.0,1.2,8.0,103.0,27.17,18.35
2016,11,12,16,45,424.0,22.0,1.1,7.0,62.0,19.53,8.95
2016,11,12,17,0,275.0,13.0,1.0,6.0,21.0,11.82,0.0
2016,11,12,17,15,137.5,6.5,1.0,5.5,10.5,0.0,0.0
2016,11,12,17,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,0.65,2.5,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,0.55,2.5,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,0.45,2.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,0.45,1.5,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,0.75,0.5,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,1.15,-0.5,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,13,6,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,13,7,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,13,7,15,257.5,13.0,1.25,0.0,38.5,179.24,0.0
2016,11,13,7,30,515.0,26.0,1.4,1.0,77.0,363.38,290.61
2016,11,13,7,45,603.0,32.5,1.55,2.0,123.5,436.16,366.85
2016,11,13,8,0,691.0,39.0,1.7,3.0,170.0,510.83,433.17
2016,11,13,8,15,741.5,43.0,1.6,3.5,217.0,558.97,474.12
2016,11,13,8,30,792.0,47.0,1.5,4.0,264.0,606.01,511.55
2016,11,13,8,45,824.0,50.0,1.45,5.0,308.5,631.93,529.39
2016,11,13,9,0,856.0,53.0,1.4,6.0,353.0,661.19,548.85
2016,11,13,9,15,877.0,55.5,1.3,7.0,393.0,679.64,558.75
2016,11,13,9,30,898.0,58.0,1.2,8.0,433.0,695.08,566.0
2016,11,13,9,45,912.0,59.5,1.1,9.0,467.0,701.24,566.1
2016,11,13,10,0,926.0,61.0,1.0,10.0,501.0,704.02,563.77
2016,11,13,10,15,934.5,62.0,0.95,11.0,528.0,699.05,556.26
2016,11,13,10,30,943.0,63.0,0.9,12.0,555.0,690.62,545.84
2016,11,13,10,45,947.5,64.5,0.9,13.0,574.5,676.72,532.02
2016,11,13,11,0,952.0,66.0,0.9,14.0,594.0,659.42,515.72
2016,11,13,11,15,954.5,66.5,0.9,14.0,606.0,636.53,497.11
2016,11,13,11,30,957.0,67.0,0.9,14.0,618.0,610.5,475.9
2016,11,13,11,45,955.0,68.0,0.95,14.5,622.0,579.52,450.22
2016,11,13,12,0,953.0,69.0,1.0,15.0,626.0,545.85,421.98
2016,11,13,12,15,951.0,69.0,1.0,15.0,622.5,508.68,390.83
2016,11,13,12,30,949.0,69.0,1.0,15.0,619.0,469.16,357.07
2016,11,13,12,45,817.5,102.0,1.0,15.0,569.5,406.12,306.31
2016,11,13,13,0,686.0,135.0,1.0,15.0,520.0,348.79,260.35
2016,11,13,13,15,802.0,102.0,1.05,15.0,538.0,322.32,232.53
2016,11,13,13,30,918.0,69.0,1.1,15.0,556.0,285.51,194.57
2016,11,13,13,45,906.5,68.0,1.15,15.5,530.0,235.34,150.04
2016,11,13,14,0,895.0,67.0,1.2,16.0,504.0,184.93,107.88
2016,11,13,14,15,879.0,65.5,1.2,15.5,471.0,133.7,71.21
2016,11,13,14,30,863.0,64.0,1.2,15.0,438.0,83.13,46.1
2016,11,13,14,45,840.0,61.5,1.25,15.0,399.0,53.83,42.25
2016,11,13,15,0,817.0,59.0,1.3,15.0,360.0,46.11,35.53
2016,11,13,15,15,785.0,56.0,1.2,14.5,317.0,44.45,34.19
2016,11,13,15,30,753.0,53.0,1.1,14.0,274.0,42.82,32.83
2016,11,13,15,45,701.0,49.0,1.0,13.5,228.0,40.27,30.57
2016,11,13,16,0,649.0,45.0,0.9,13.0,182.0,37.78,28.23
2016,11,13,16,15,570.0,38.5,0.95,11.5,137.0,32.93,23.73
2016,11,13,16,30,491.0,32.0,1.0,10.0,92.0,28.06,18.9
2016,11,13,16,45,245.5,25.0,1.05,9.0,55.0,20.53,9.11
2016,11,13,17,0,0.0,18.0,1.1,8.0,18.0,16.37,0.0
2016,11,13,17,15,0.0,9.0,1.1,7.5,9.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,14,6,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,14,7,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,14,7,15,189.0,14.0,0.85,4.5,32.0,143.76,0.0
2016,11,14,7,30,378.0,28.0,0.9,5.0,64.0,291.6,226.89
2016,11,14,7,45,468.0,36.5,0.95,6.0,106.0,362.96,300.25
2016,11,14,8,0,558.0,45.0,1.0,7.0,148.0,437.52,364.89
2016,11,14,8,15,614.0,50.5,1.0,7.5,192.5,487.88,407.36
2016,11,14,8,30,670.0,56.0,1.0,8.0,237.0,533.74,444.3
2016,11,14,8,45,335.0,65.0,1.0,8.5,155.5,320.53,270.77
2016,11,14,9,0,0.0,74.0,1.0,9.0,74.0,66.06,51.57
2016,11,14,9,15,0.0,99.5,0.85,9.5,99.5,90.87,73.06
2016,11,14,9,30,0.0,125.0,0.7,10.0,125.0,115.66,93.68
2016,11,14,9,45,0.0,109.0,0.55,11.0,109.0,98.56,78.64
2016,11,14,10,0,0.0,93.0,0.4,12.0,93.0,82.83,64.99
2016,11,14,10,15,0.0,98.0,0.35,12.5,98.0,87.31,68.53
2016,11,14,10,30,0.0,103.0,0.3,13.0,103.0,91.77,71.97
2016,11,14,10,45,37.0,173.5,0.25,13.5,194.0,187.22,150.28
2016,11,14,11,0,74.0,244.0,0.2,14.0,285.0,276.84,219.92
2016,11,14,11,15,92.0,254.0,0.25,14.5,306.0,291.92,230.36
2016,11,14,11,30,110.0,264.0,0.3,15.0,327.0,305.48,240.09
2016,11,14,11,45,77.5,254.5,0.4,15.5,299.0,272.69,214.06
2016,11,14,12,0,45.0,245.0,0.5,16.0,271.0,242.33,190.22
2016,11,14,12,15,42.5,241.5,0.5,16.0,266.0,233.55,183.35
2016,11,14,12,30,40.0,238.0,0.5,16.0,261.0,224.95,176.51
2016,11,14,12,45,39.0,233.5,0.55,16.0,255.5,216.26,169.68
2016,11,14,13,0,38.0,229.0,0.6,16.0,250.0,207.6,162.87
2016,11,14,13,15,39.5,223.0,0.6,16.0,244.5,198.5,155.56
2016,11,14,13,30,41.0,217.0,0.6,16.0,239.0,189.18,148.05
2016,11,14,13,45,129.5,215.0,0.6,16.5,278.5,195.8,149.42
2016,11,14,14,0,218.0,213.0,0.6,17.0,318.0,195.31,144.82
2016,11,14,14,15,495.5,147.0,0.55,17.0,366.0,149.07,98.23
2016,11,14,14,30,773.0,81.0,0.5,17.0,414.0,85.18,49.92
2016,11,14,14,45,753.5,77.0,0.45,17.0,377.5,59.0,46.42
2016,11,14,15,0,734.0,73.0,0.4,17.0,341.0,56.98,44.8
2016,11,14,15,15,699.5,68.5,0.3,16.5,299.5,49.67,38.53
2016,11,14,15,30,665.0,64.0,0.2,16.0,258.0,47.4,36.65
2016,11,14,15,45,620.5,57.5,0.1,16.0,214.5,43.46,33.11
2016,11,14,16,0,576.0,51.0,0.0,16.0,171.0,39.44,29.4
2016,11,14,16,15,494.5,43.0,0.15,15.0,128.0,33.93,24.28
2016,11,14,16,30,413.0,35.0,0.3,14.0,85.0,28.33,18.77
2016,11,14,16,45,277.5,23.5,0.45,13.0,50.0,19.25,7.51
2016,11,14,17,0,142.0,12.0,0.6,12.0,15.0,10.91,0.0
2016,11,14,17,15,71.0,6.0,0.65,11.5,7.5,0.0,0.0
2016,11,14,17,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,0.75,5.5,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,15,7,15,102.0,18.0,1.2,4.5,27.5,97.72,0.0
2016,11,15,7,30,204.0,36.0,1.3,5.0,55.0,200.42,153.42
2016,11,15,7,45,297.5,51.0,1.4,5.5,96.0,275.67,229.53
2016,11,15,8,0,391.0,66.0,1.5,6.0,137.0,355.11,299.88
2016,11,15,8,15,452.5,77.0,1.45,6.5,181.0,411.19,347.98
2016,11,15,8,30,514.0,88.0,1.4,7.0,225.0,467.84,394.43
2016,11,15,8,45,569.0,93.0,1.4,7.5,268.5,516.13,432.56
2016,11,15,9,0,624.0,98.0,1.4,8.0,312.0,561.32,466.92
2016,11,15,9,15,654.5,103.5,1.45,8.5,351.5,588.17,486.2
2016,11,15,9,30,685.0,109.0,1.5,9.0,391.0,612.35,503.03
2016,11,15,9,45,731.5,106.0,1.55,10.0,428.5,635.16,517.86
2016,11,15,10,0,778.0,103.0,1.6,11.0,466.0,654.5,529.66
2016,11,15,10,15,792.5,105.0,1.65,11.5,494.0,654.62,527.5
2016,11,15,10,30,807.0,107.0,1.7,12.0,522.0,651.47,522.95
2016,11,15,10,45,825.5,106.0,1.75,13.0,544.5,642.76,513.35
2016,11,15,11,0,844.0,105.0,1.8,14.0,567.0,632.62,502.52
2016,11,15,11,15,850.0,105.5,1.8,14.5,580.0,613.08,485.06
2016,11,15,11,30,856.0,106.0,1.8,15.0,593.0,590.47,465.13
2016,11,15,11,45,864.0,104.5,1.85,15.5,599.5,563.96,442.24
2016,11,15,12,0,872.0,103.0,1.9,16.0,606.0,534.46,416.58
2016,11,15,12,15,871.0,102.5,1.9,16.0,603.0,498.87,386.29
2016,11,15,12,30,870.0,102.0,1.9,16.0,600.0,461.1,353.6
2016,11,15,12,45,822.5,117.0,1.95,16.0,581.0,417.84,316.6
2016,11,15,13,0,775.0,132.0,2.0,16.0,562.0,372.8,277.94
2016,11,15,13,15,766.0,130.0,1.95,16.0,543.5,328.99,238.96
2016,11,15,13,30,757.0,128.0,1.9,16.0,525.0,284.68,199.46
2016,11,15,13,45,755.0,121.0,1.9,16.5,501.0,237.33,157.67
2016,11,15,14,0,753.0,114.0,1.9,17.0,477.0,189.33,117.6
2016,11,15,14,15,733.5,110.5,1.8,16.5,444.5,142.06,84.2
2016,11,15,14,30,714.0,107.0,1.7,16.0,412.0,96.22,61.32
2016,11,15,14,45,696.5,100.0,1.65,16.0,375.5,70.67,56.87
2016,11,15,15,0,679.0,93.0,1.6,16.0,339.0,67.07,53.85
2016,11,15,15,15,641.0,87.0,1.35,15.5,297.0,64.1,51.42
2016,11,15,15,30,603.0,81.0,1.1,15.0,255.0,61.14,48.92
2016,11,15,15,45,556.0,71.5,0.9,14.5,211.0,55.1,43.57
2016,11,15,16,0,509.0,62.0,0.7,14.0,167.0,48.9,37.92
2016,11,15,16,15,425.0,51.5,0.75,13.0,124.0,41.5,31.07
2016,11,15,16,30,341.0,41.0,0.8,12.0,81.0,33.94,23.66
2016,11,15,16,45,214.5,26.0,0.9,11.5,47.0,21.64,8.58
2016,11,15,17,0,88.0,11.0,1.0,11.0,13.0,10.01,0.0
2016,11,15,17,15,44.0,5.5,1.0,10.5,6.5,0.0,0.0
2016,11,15,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,11,16,7,15,112.5,17.0,1.2,4.0,27.0,77.48,0.0
2016,11,16,7,30,225.0,34.0,1.4,5.0,54.0,209.29,157.53
2016,11,16,7,45,314.5,48.0,1.6,6.0,94.5,280.91,233.22
2016,11,16,8,0,404.0,62.0,1.8,7.0,135.0,356.7,300.52
2016,11,16,8,15,466.0,72.0,1.65,7.5,178.0,413.02,348.79
2016,11,16,8,30,528.0,82.0,1.5,8.0,221.0,470.47,395.59
2016,11,16,8,45,573.5,88.5,1.4,9.0,263.0,512.49,427.41
2016,11,16,9,0,619.0,95.0,1.3,10.0,305.0,552.64,456.25
2016,11,16,9,15,649.5,100.5,1.35,11.0,343.5,579.38,474.54
2016,11,16,9,30,680.0,106.0,1.4,12.0,382.0,603.51,490.33
2016,11,16,9,45,702.5,109.5,1.5,13.0,415.5,617.19,498.21
2016,11,16,10,0,725.0,113.0,1.6,14.0,449.0,627.85,503.64
2016,11,16,10,15,740.5,116.0,1.7,14.5,476.5,630.17,503.59
2016,11,16,10,30,756.0,119.0,1.8,15.0,504.0,629.31,501.1
2016,11,16,10,45,773.0,118.5,1.9,16.0,526.0,622.43,493.2
2016,11,16,11,0,790.0,118.0,2.0,17.0,548.0,612.24,482.7
2016,11,16,11,15,796.5,119.0,2.0,17.0,561.0,594.1,467.32
2016,11,16,11,30,803.0,120.0,2.0,17.0,574.0,573.02,449.52
2016,11,16,11,45,814.0,117.0,2.05,17.5,580.5,547.79,427.71
2016,11,16,12,0,825.0,114.0,2.1,18.0,587.0,519.88,403.39
2016,11,16,12,15,824.0,114.0,2.15,18.0,584.5,486.35,374.98
2016,11,16,12,30,823.0,114.0,2.2,18.0,582.0,450.75,344.27
2016,11,16,12,45,845.0,103.0,2.25,18.0,576.0,411.87,309.97
2016,11,16,13,0,867.0,92.0,2.3,18.0,570.0,369.54,271.87
2016,11,16,13,15,859.0,90.5,2.25,18.0,551.5,323.61,230.66
2016,11,16,13,30,851.0,89.0,2.2,18.0,533.0,276.87,188.69
2016,11,16,13,45,842.0,86.5,2.2,18.5,507.5,228.48,146.0
2016,11,16,14,0,833.0,84.0,2.2,19.0,482.0,179.83,105.75
2016,11,16,14,15,816.0,81.5,2.1,18.5,450.0,130.45,71.23
2016,11,16,14,30,799.0,79.0,2.0,18.0,418.0,82.07,48.18
2016,11,16,14,45,778.0,75.0,1.95,18.0,380.5,57.78,45.21
2016,11,16,15,0,757.0,71.0,1.9,18.0,343.0,55.68,43.48
2016,11,16,15,15,722.5,67.0,1.65,17.5,301.0,53.52,41.72
2016,11,16,15,30,688.0,63.0,1.4,17.0,259.0,46.92,36.0
2016,11,16,15,45,640.5,56.5,1.15,16.5,215.0,42.91,32.47
2016,11,16,16,0,593.0,50.0,0.9,16.0,171.0,38.84,28.74
2016,11,16,16,15,510.0,42.0,0.95,15.0,127.5,33.27,23.59
2016,11,16,16,30,427.0,34.0,1.0,14.0,84.0,27.63,17.99
2016,11,16,16,45,284.0,22.5,1.1,13.0,49.0,18.48,5.85
2016,11,16,17,0,141.0,11.0,1.2,12.0,14.0,10.01,0.0
2016,11,16,17,15,70.5,5.5,1.2,11.5,7.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,7,15,193.0,13.0,1.3,5.0,29.0,117.61,0.0
2016,11,17,7,30,386.0,26.0,1.5,6.0,58.0,288.92,212.4
2016,11,17,7,45,483.0,34.0,1.7,7.0,101.0,364.28,299.97
2016,11,17,8,0,580.0,42.0,1.9,8.0,144.0,435.76,364.38
2016,11,17,8,15,638.5,47.5,1.8,8.5,189.0,488.8,409.88
2016,11,17,8,30,697.0,53.0,1.7,9.0,234.0,541.08,452.22
2016,11,17,8,45,733.5,57.0,1.6,10.0,277.0,575.79,477.74
2016,11,17,9,0,770.0,61.0,1.5,11.0,320.0,608.36,500.18
2016,11,17,9,15,795.5,64.0,1.4,12.0,359.0,629.81,513.01
2016,11,17,9,30,821.0,67.0,1.3,13.0,398.0,648.39,523.02
2016,11,17,9,45,844.5,67.5,1.2,14.0,432.5,659.51,527.08
2016,11,17,10,0,868.0,68.0,1.1,15.0,467.0,662.71,525.21
2016,11,17,10,15,880.0,69.5,1.0,15.5,494.5,661.12,520.47
2016,11,17,10,30,892.0,71.0,0.9,16.0,522.0,656.18,513.21
2016,11,17,10,45,899.5,72.0,0.8,16.5,542.5,644.46,500.99
2016,11,17,11,0,907.0,73.0,0.7,17.0,563.0,629.44,486.34
2016,11,17,11,15,912.0,73.5,0.65,17.5,576.0,609.15,468.37
2016,11,17,11,30,917.0,74.0,0.6,18.0,589.0,585.75,447.97
2016,11,17,11,45,919.5,74.0,0.55,18.5,594.0,557.47,423.8
2016,11,17,12,0,922.0,74.0,0.5,19.0,599.0,526.37,397.21
2016,11,17,12,15,920.5,74.0,0.5,19.0,596.5,490.76,367.99
2016,11,17,12,30,919.0,74.0,0.5,19.0,594.0,452.86,336.29
2016,11,17,12,45,911.5,74.5,0.55,19.0,582.5,411.04,301.19
2016,11,17,13,0,904.0,75.0,0.6,19.0,571.0,367.74,264.0
2016,11,17,13,15,897.0,74.0,0.6,19.0,552.5,322.0,223.98
2016,11,17,13,30,890.0,73.0,0.6,19.0,534.0,275.21,182.86
2016,11,17,13,45,882.0,70.5,0.6,19.5,509.0,226.14,140.43
2016,11,17,14,0,874.0,68.0,0.6,20.0,484.0,176.57,100.23
2016,11,17,14,15,858.0,66.5,0.55,20.0,452.0,126.79,66.18
2016,11,17,14,30,842.0,65.0,0.5,20.0,420.0,71.28,38.68
2016,11,17,14,45,822.5,61.5,0.5,20.0,382.5,47.51,35.94
2016,11,17,15,0,803.0,58.0,0.5,20.0,345.0,45.51,34.3
2016,11,17,15,15,770.5,55.0,0.5,19.5,303.0,43.83,32.95
2016,11,17,15,30,738.0,52.0,0.5,19.0,261.0,42.18,31.58
2016,11,17,15,45,691.0,47.0,0.5,18.5,216.5,38.77,28.58
2016,11,17,16,0,644.0,42.0,0.5,18.0,172.0,35.33,25.43
2016,11,17,16,15,563.5,35.5,0.65,17.0,128.0,30.38,20.85
2016,11,17,16,30,483.0,29.0,0.8,16.0,84.0,25.4,15.89
2016,11,17,16,45,335.5,19.5,0.95,15.0,48.5,17.26,4.41
2016,11,17,17,0,188.0,10.0,1.1,14.0,13.0,9.1,0.0
2016,11,17,17,15,94.0,5.0,1.15,13.5,6.5,0.0,0.0
2016,11,17,17,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,7,15,174.5,12.5,1.1,7.0,27.0,106.47,0.0
2016,11,18,7,30,349.0,25.0,1.1,8.0,54.0,263.77,186.5
2016,11,18,7,45,445.0,34.5,1.1,9.0,95.5,340.8,276.87
2016,11,18,8,0,541.0,44.0,1.1,10.0,137.0,418.54,344.62
2016,11,18,8,15,601.5,50.0,1.1,10.5,181.5,471.46,389.48
2016,11,18,8,30,662.0,56.0,1.1,11.0,226.0,519.52,428.44
2016,11,18,8,45,699.5,61.0,1.1,12.0,268.5,555.73,455.33
2016,11,18,9,0,737.0,66.0,1.1,13.0,311.0,589.86,479.32
2016,11,18,9,15,764.5,69.5,1.0,13.5,350.0,613.12,494.12
2016,11,18,9,30,792.0,73.0,0.9,14.0,389.0,633.56,506.17
2016,11,18,9,45,811.0,75.5,0.85,15.0,423.0,644.09,510.05
2016,11,18,10,0,830.0,78.0,0.8,16.0,457.0,651.4,511.42
2016,11,18,10,15,843.5,80.0,0.85,17.0,484.5,651.19,508.35
2016,11,18,10,30,857.0,82.0,0.9,18.0,512.0,647.61,502.82
2016,11,18,10,45,867.5,82.5,1.0,19.0,533.0,637.09,492.75
2016,11,18,11,0,878.0,83.0,1.1,20.0,554.0,623.22,480.1
2016,11,18,11,15,883.0,84.0,1.05,20.5,567.0,601.15,461.01
2016,11,18,11,30,888.0,85.0,1.0,21.0,580.0,578.85,441.52
2016,11,18,11,45,892.5,84.5,1.0,22.0,586.0,551.81,417.9
2016,11,18,12,0,897.0,84.0,1.0,23.0,592.0,521.93,391.88
2016,11,18,12,15,896.0,83.5,0.95,23.0,589.5,486.82,362.74
2016,11,18,12,30,895.0,83.0,0.9,23.0,587.0,449.47,331.29
2016,11,18,12,45,893.0,82.0,0.9,23.5,576.5,409.2,296.57
2016,11,18,13,0,891.0,81.0,0.9,24.0,566.0,367.09,259.78
2016,11,18,13,15,884.0,80.0,0.9,24.0,548.0,321.9,220.7
2016,11,18,13,30,877.0,79.0,0.9,24.0,530.0,271.49,177.47
2016,11,18,13,45,867.5,77.0,0.95,24.0,505.0,222.53,136.16
2016,11,18,14,0,858.0,75.0,1.0,24.0,480.0,173.28,97.07
2016,11,18,14,15,841.5,72.5,1.0,24.0,448.0,122.98,63.08
2016,11,18,14,30,825.0,70.0,1.0,24.0,416.0,73.57,40.84
2016,11,18,14,45,802.5,67.0,1.0,24.0,378.5,51.74,38.92
2016,11,18,15,0,780.0,64.0,1.0,24.0,341.0,50.25,37.75
2016,11,18,15,15,746.0,60.5,0.95,23.0,299.0,48.31,36.29
2016,11,18,15,30,712.0,57.0,0.9,22.0,257.0,46.41,34.8
2016,11,18,15,45,660.5,52.0,0.9,21.0,212.5,43.14,32.02
2016,11,18,16,0,609.0,47.0,0.9,20.0,168.0,39.89,29.12
2016,11,18,16,15,524.5,39.5,1.0,19.0,124.0,31.28,21.38
2016,11,18,16,30,440.0,32.0,1.1,18.0,80.0,25.98,16.13
2016,11,18,16,45,220.0,16.0,1.2,17.0,40.0,12.63,1.17
2016,11,18,17,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,18,17,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,19,7,15,167.0,12.5,1.6,6.5,25.5,101.88,0.0
2016,11,19,7,30,334.0,25.0,1.9,7.0,51.0,252.49,173.11
2016,11,19,7,45,431.0,34.5,2.25,8.0,92.0,331.12,271.33
2016,11,19,8,0,528.0,44.0,2.6,9.0,133.0,408.87,341.65
2016,11,19,8,15,587.5,50.5,2.6,9.5,176.5,461.42,387.83
2016,11,19,8,30,647.0,57.0,2.6,10.0,220.0,513.8,431.59
2016,11,19,8,45,668.0,65.0,2.6,11.0,259.5,541.99,453.11
2016,11,19,9,0,689.0,73.0,2.6,12.0,299.0,567.98,471.74
2016,11,19,9,15,715.5,77.0,2.9,13.0,336.5,590.32,487.89
2016,11,19,9,30,742.0,81.0,3.2,14.0,374.0,610.07,501.41
2016,11,19,9,45,533.5,131.0,3.5,15.0,351.5,516.58,423.72
2016,11,19,10,0,325.0,181.0,3.8,16.0,329.0,415.3,339.29
2016,11,19,10,15,564.0,136.0,4.2,16.5,410.5,530.4,432.22
2016,11,19,10,30,803.0,91.0,4.6,17.0,492.0,620.96,503.31
2016,11,19,10,45,582.5,154.0,5.0,17.5,451.5,530.12,428.67
2016,11,19,11,0,362.0,217.0,5.4,18.0,411.0,436.89,352.05
2016,11,19,11,15,593.5,159.5,5.55,18.0,485.0,511.81,412.04
2016,11,19,11,30,825.0,102.0,5.7,18.0,559.0,561.25,449.93
2016,11,19,11,45,838.5,99.0,5.9,18.0,567.5,537.33,428.81
2016,11,19,12,0,852.0,96.0,6.1,18.0,576.0,510.2,404.78
2016,11,19,12,15,856.0,96.0,6.1,17.5,576.5,478.51,376.91
2016,11,19,12,30,860.0,96.0,6.1,17.0,577.0,444.28,346.24
2016,11,19,12,45,538.0,171.0,6.2,17.0,470.5,349.26,271.01
2016,11,19,13,0,216.0,246.0,6.3,17.0,364.0,277.66,217.46
2016,11,19,13,15,108.0,194.0,6.25,16.5,253.0,193.24,151.37
2016,11,19,13,30,0.0,142.0,6.2,16.0,142.0,123.07,97.37
2016,11,19,13,45,192.5,160.5,6.2,16.0,251.0,162.78,122.19
2016,11,19,14,0,385.0,179.0,6.2,16.0,360.0,187.92,134.3
2016,11,19,14,15,637.5,121.0,6.15,15.5,396.5,138.58,86.76
2016,11,19,14,30,890.0,63.0,6.1,15.0,433.0,75.43,43.65
2016,11,19,14,45,877.5,59.0,6.1,14.5,396.5,52.29,41.01
2016,11,19,15,0,865.0,55.0,6.1,14.0,360.0,49.22,38.44
2016,11,19,15,15,834.5,52.0,6.0,13.5,316.5,46.69,36.3
2016,11,19,15,30,804.0,49.0,5.9,13.0,273.0,40.1,30.45
2016,11,19,15,45,754.0,45.5,5.8,12.5,227.0,37.85,28.4
2016,11,19,16,0,704.0,42.0,5.7,12.0,181.0,35.67,26.3
2016,11,19,16,15,621.0,35.5,5.45,11.0,134.5,30.67,21.56
2016,11,19,16,30,538.0,29.0,5.2,10.0,88.0,25.65,16.37
2016,11,19,16,45,269.0,14.5,4.95,9.5,44.0,12.38,0.72
2016,11,19,17,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,4.55,8.5,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,4.3,7.5,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,4.1,6.5,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,3.9,5.5,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,3.9,4.5,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,3.85,3.5,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
