Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,19,21,15,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,3.3,2.5,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,2.9,1.5,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,2.1,0.5,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.6,-0.5,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.55,-1.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,1.45,-1.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,11,20,7,15,218.5,11.5,1.75,-0.5,28.0,128.26,0.0
2016,11,20,7,30,437.0,23.0,2.1,0.0,56.0,298.15,200.23
2016,11,20,7,45,541.5,31.0,2.5,0.5,100.5,383.58,321.35
2016,11,20,8,0,646.0,39.0,2.9,1.0,145.0,466.99,400.13
2016,11,20,8,15,704.5,43.5,3.05,1.5,191.5,519.41,448.21
2016,11,20,8,30,763.0,48.0,3.2,2.0,238.0,570.85,493.0
2016,11,20,8,45,799.5,51.5,3.4,2.5,282.5,605.33,522.05
2016,11,20,9,0,836.0,55.0,3.6,3.0,327.0,637.54,547.98
2016,11,20,9,15,860.5,57.5,3.6,3.5,367.5,652.61,558.64
2016,11,20,9,30,885.0,60.0,3.6,4.0,408.0,670.08,570.55
2016,11,20,9,45,904.5,61.0,3.65,4.5,443.0,679.23,575.61
2016,11,20,10,0,924.0,62.0,3.7,5.0,478.0,685.08,577.83
2016,11,20,10,15,935.0,63.5,3.7,5.5,506.0,682.51,573.01
2016,11,20,10,30,946.0,65.0,3.7,6.0,534.0,676.44,565.34
2016,11,20,10,45,954.0,65.5,3.75,6.5,554.5,663.84,552.63
2016,11,20,11,0,962.0,66.0,3.8,7.0,575.0,647.78,537.04
2016,11,20,11,15,965.5,66.5,3.8,7.0,588.0,625.7,517.28
2016,11,20,11,30,969.0,67.0,3.8,7.0,601.0,600.41,494.63
2016,11,20,11,45,970.0,67.0,3.85,7.5,606.0,570.2,466.91
2016,11,20,12,0,971.0,67.0,3.9,8.0,611.0,537.12,436.38
2016,11,20,12,15,969.0,67.0,3.9,8.0,607.5,499.97,402.64
2016,11,20,12,30,967.0,67.0,3.9,8.0,604.0,460.44,366.17
2016,11,20,12,45,961.0,67.0,3.95,8.5,592.5,417.24,325.4
2016,11,20,13,0,955.0,67.0,4.0,9.0,581.0,372.32,282.6
2016,11,20,13,15,947.0,66.5,4.0,9.0,562.5,324.92,237.76
2016,11,20,13,30,939.0,66.0,4.0,9.0,544.0,276.43,192.02
2016,11,20,13,45,923.5,66.0,4.05,9.0,517.0,226.1,146.25
2016,11,20,14,0,908.0,66.0,4.1,9.0,490.0,175.82,103.76
2016,11,20,14,15,892.0,64.0,4.1,9.0,457.5,124.25,67.0
2016,11,20,14,30,876.0,62.0,4.1,9.0,425.0,73.32,43.72
2016,11,20,14,45,848.0,61.0,4.1,9.0,386.0,47.49,37.6
2016,11,20,15,0,820.0,60.0,4.1,9.0,347.0,47.41,37.61
2016,11,20,15,15,786.5,56.5,3.95,8.5,304.0,45.34,35.84
2016,11,20,15,30,753.0,53.0,3.8,8.0,261.0,43.29,34.03
2016,11,20,15,45,695.0,49.0,3.65,8.0,215.5,40.74,31.6
2016,11,20,16,0,637.0,45.0,3.5,8.0,170.0,38.26,29.11
2016,11,20,16,15,551.5,38.0,3.15,7.0,125.5,32.93,23.98
2016,11,20,16,30,466.0,31.0,2.8,6.0,81.0,27.58,18.32
2016,11,20,16,45,233.0,15.5,2.45,5.0,40.5,12.27,0.26
2016,11,20,17,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,2.05,3.5,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,1.95,2.5,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,1.85,1.5,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.65,0.5,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,1.1,-1.5,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,7,15,182.0,11.5,1.5,-1.0,24.5,108.06,0.0
2016,11,21,7,30,364.0,23.0,1.8,0.0,49.0,253.99,159.79
2016,11,21,7,45,473.0,31.5,2.15,0.5,91.5,341.89,285.54
2016,11,21,8,0,582.0,40.0,2.5,1.0,134.0,426.98,365.66
2016,11,21,8,15,644.5,45.5,2.75,1.5,179.0,482.01,416.13
2016,11,21,8,30,707.0,51.0,3.0,2.0,224.0,536.35,463.74
2016,11,21,8,45,748.5,54.5,3.25,2.5,268.0,573.53,495.36
2016,11,21,9,0,790.0,58.0,3.5,3.0,312.0,608.61,524.0
2016,11,21,9,15,817.0,60.5,3.5,3.5,351.5,630.42,540.1
2016,11,21,9,30,844.0,63.0,3.5,4.0,391.0,649.33,553.29
2016,11,21,9,45,866.5,64.0,3.5,4.5,426.0,655.45,556.04
2016,11,21,10,0,889.0,65.0,3.5,5.0,461.0,663.43,559.91
2016,11,21,10,15,901.5,66.0,3.5,5.5,489.0,661.55,555.73
2016,11,21,10,30,914.0,67.0,3.5,6.0,517.0,656.29,548.8
2016,11,21,10,45,924.5,67.5,3.5,6.5,538.5,645.77,537.61
2016,11,21,11,0,935.0,68.0,3.5,7.0,560.0,631.8,523.57
2016,11,21,11,15,940.5,68.5,3.5,7.5,573.5,611.52,504.35
2016,11,21,11,30,946.0,69.0,3.5,8.0,587.0,588.01,482.32
2016,11,21,11,45,949.5,68.5,3.5,8.5,593.0,559.29,455.83
2016,11,21,12,0,953.0,68.0,3.5,9.0,599.0,527.64,426.53
2016,11,21,12,15,952.5,68.0,3.5,9.0,597.0,491.86,394.09
2016,11,21,12,30,952.0,68.0,3.5,9.0,595.0,453.64,358.9
2016,11,21,12,45,949.5,67.5,3.5,9.5,584.5,411.93,319.51
2016,11,21,13,0,947.0,67.0,3.5,10.0,574.0,368.28,277.87
2016,11,21,13,15,941.0,66.0,3.5,10.0,556.0,321.45,233.75
2016,11,21,13,30,935.0,65.0,3.5,10.0,538.0,273.38,188.61
2016,11,21,13,45,925.5,63.5,3.5,10.5,513.0,223.22,142.75
2016,11,21,14,0,916.0,62.0,3.5,11.0,488.0,172.6,99.9
2016,11,21,14,15,901.0,60.5,3.45,11.0,455.5,121.28,63.85
2016,11,21,14,30,886.0,59.0,3.4,11.0,423.0,70.47,41.34
2016,11,21,14,45,864.5,57.0,3.4,11.0,385.5,50.74,40.23
2016,11,21,15,0,843.0,55.0,3.4,11.0,348.0,49.07,38.81
2016,11,21,15,15,811.5,52.0,3.1,10.5,305.5,41.84,32.39
2016,11,21,15,30,780.0,49.0,2.8,10.0,263.0,40.08,30.85
2016,11,21,15,45,730.0,45.0,2.55,9.5,217.5,37.41,28.4
2016,11,21,16,0,680.0,41.0,2.3,9.0,172.0,34.78,25.85
2016,11,21,16,15,597.0,34.5,2.1,7.5,127.0,29.76,21.09
2016,11,21,16,30,514.0,28.0,1.9,6.0,82.0,24.72,15.79
2016,11,21,16,45,257.0,14.0,1.7,5.0,41.0,11.95,0.0
2016,11,21,17,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,1.65,2.5,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,1.1,-2.5,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,1.05,-3.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,11,22,7,15,209.5,10.5,1.15,-2.0,25.0,121.3,0.0
2016,11,22,7,30,419.0,21.0,1.3,-1.0,50.0,281.31,162.74
2016,11,22,7,45,524.5,28.5,1.45,-0.5,93.0,367.78,304.87
2016,11,22,8,0,630.0,36.0,1.6,0.0,136.0,450.03,382.85
2016,11,22,8,15,690.0,41.0,1.6,0.5,181.5,503.13,430.7
2016,11,22,8,30,750.0,46.0,1.6,1.0,227.0,555.58,475.31
2016,11,22,8,45,788.5,49.0,1.65,1.5,271.0,590.41,503.88
2016,11,22,9,0,827.0,52.0,1.7,2.0,315.0,617.79,525.38
2016,11,22,9,15,852.0,54.5,1.8,2.5,355.0,638.44,540.79
2016,11,22,9,30,877.0,57.0,1.9,3.0,395.0,656.28,553.41
2016,11,22,9,45,613.5,114.5,2.0,4.0,361.0,551.92,465.07
2016,11,22,10,0,350.0,172.0,2.1,5.0,327.0,419.33,353.61
2016,11,22,10,15,446.5,162.0,2.0,5.5,372.0,473.52,397.29
2016,11,22,10,30,543.0,152.0,1.9,6.0,417.0,513.22,427.21
2016,11,22,10,45,621.5,135.0,1.85,7.0,450.5,535.37,441.9
2016,11,22,11,0,700.0,118.0,1.8,8.0,484.0,547.75,448.57
2016,11,22,11,15,691.5,124.5,1.7,8.5,493.5,529.15,430.72
2016,11,22,11,30,683.0,131.0,1.6,9.0,503.0,508.45,411.38
2016,11,22,11,45,824.5,97.0,1.55,9.5,550.5,523.2,419.73
2016,11,22,12,0,966.0,63.0,1.5,10.0,598.0,527.09,418.04
2016,11,22,12,15,964.5,63.0,1.4,10.5,595.0,490.63,384.58
2016,11,22,12,30,963.0,63.0,1.3,11.0,592.0,451.76,348.95
2016,11,22,12,45,955.5,64.0,1.2,11.5,581.5,409.4,310.05
2016,11,22,13,0,948.0,65.0,1.1,12.0,571.0,365.42,269.31
2016,11,22,13,15,940.5,64.5,1.0,12.0,552.0,318.72,226.49
2016,11,22,13,30,933.0,64.0,0.9,12.0,533.0,270.89,182.79
2016,11,22,13,45,921.5,62.5,0.85,12.0,507.0,220.59,138.43
2016,11,22,14,0,910.0,61.0,0.8,12.0,481.0,170.03,96.91
2016,11,22,14,15,894.0,59.5,0.7,12.0,449.0,119.06,61.9
2016,11,22,14,30,878.0,58.0,0.6,12.0,417.0,68.71,40.23
2016,11,22,14,45,856.5,55.5,0.55,12.0,379.0,49.58,39.07
2016,11,22,15,0,835.0,53.0,0.5,12.0,341.0,47.54,37.34
2016,11,22,15,15,803.0,50.0,0.4,11.5,299.0,44.99,35.17
2016,11,22,15,30,771.0,47.0,0.3,11.0,257.0,38.4,29.29
2016,11,22,15,45,722.0,43.0,0.25,11.0,212.5,35.68,26.75
2016,11,22,16,0,673.0,39.0,0.2,11.0,168.0,32.98,24.12
2016,11,22,16,15,590.0,33.0,0.3,10.0,124.0,28.38,19.69
2016,11,22,16,30,507.0,27.0,0.4,9.0,80.0,23.77,14.75
2016,11,22,16,45,253.5,13.5,0.55,8.5,40.0,11.51,0.0
2016,11,22,17,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,0.7,3.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,0.8,2.5,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,0.9,1.5,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,23,7,15,56.0,11.5,1.05,0.5,15.0,40.17,0.0
2016,11,23,7,30,112.0,23.0,1.1,1.0,30.0,115.82,56.61
2016,11,23,7,45,159.5,39.0,1.2,2.0,58.5,173.62,141.56
2016,11,23,8,0,207.0,55.0,1.3,3.0,87.0,221.81,187.62
2016,11,23,8,15,234.0,71.5,1.25,3.5,118.5,246.78,211.33
2016,11,23,8,30,261.0,88.0,1.2,4.0,150.0,283.9,243.81
2016,11,23,8,45,280.5,102.0,1.15,4.5,180.5,312.23,267.62
2016,11,23,9,0,300.0,116.0,1.1,5.0,211.0,339.81,289.9
2016,11,23,9,15,317.5,130.0,0.95,5.5,241.5,365.01,309.07
2016,11,23,9,30,335.0,144.0,0.8,6.0,272.0,388.87,326.38
2016,11,23,9,45,295.5,164.0,0.7,7.0,284.5,380.82,316.51
2016,11,23,10,0,256.0,184.0,0.6,8.0,297.0,371.29,305.76
2016,11,23,10,15,310.0,187.5,0.85,9.0,332.5,402.22,330.21
2016,11,23,10,30,364.0,191.0,1.1,10.0,368.0,430.94,352.0
2016,11,23,10,45,378.5,197.0,1.4,11.0,388.0,435.46,354.26
2016,11,23,11,0,393.0,203.0,1.7,12.0,408.0,438.05,354.87
2016,11,23,11,15,458.5,191.5,1.75,12.0,436.0,457.74,369.45
2016,11,23,11,30,524.0,180.0,1.8,12.0,464.0,464.88,373.78
2016,11,23,11,45,700.5,133.5,1.9,12.5,517.0,493.98,394.26
2016,11,23,12,0,877.0,87.0,2.0,13.0,570.0,506.94,400.54
2016,11,23,12,15,754.5,117.0,2.05,13.0,531.5,446.27,350.73
2016,11,23,12,30,632.0,147.0,2.1,13.0,493.0,391.65,306.05
2016,11,23,12,45,629.0,145.0,2.15,13.0,484.0,358.76,276.9
2016,11,23,13,0,626.0,143.0,2.2,13.0,475.0,324.78,246.21
2016,11,23,13,15,648.0,131.0,2.2,13.0,465.0,288.18,212.24
2016,11,23,13,30,670.0,119.0,2.2,13.0,455.0,248.74,175.63
2016,11,23,13,45,529.0,146.0,2.25,13.0,403.5,207.76,145.26
2016,11,23,14,0,388.0,173.0,2.3,13.0,352.0,182.24,130.31
2016,11,23,14,15,321.0,170.0,2.15,13.0,311.0,150.37,109.49
2016,11,23,14,30,254.0,167.0,2.0,13.0,270.0,124.73,96.65
2016,11,23,14,45,245.0,153.5,1.95,13.0,245.5,109.98,92.29
2016,11,23,15,0,236.0,140.0,1.9,13.0,221.0,101.55,85.04
2016,11,23,15,15,227.5,123.0,1.65,12.0,193.5,90.6,75.73
2016,11,23,15,30,219.0,106.0,1.4,11.0,166.0,79.31,65.91
2016,11,23,15,45,202.5,89.0,1.2,10.5,136.5,67.62,55.4
2016,11,23,16,0,186.0,72.0,1.0,10.0,107.0,55.57,44.34
2016,11,23,16,15,158.0,54.0,1.05,9.5,78.0,42.41,32.08
2016,11,23,16,30,130.0,36.0,1.1,9.0,49.0,28.85,18.96
2016,11,23,16,45,65.0,18.0,1.15,8.5,24.5,14.82,0.0
2016,11,23,17,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,24,7,15,0.0,10.5,1.2,6.5,10.5,9.55,0.0
2016,11,24,7,30,0.0,21.0,1.4,7.0,21.0,20.75,3.51
2016,11,24,7,45,35.0,39.0,1.6,7.5,44.0,68.91,51.77
2016,11,24,8,0,70.0,57.0,1.8,8.0,67.0,120.01,97.82
2016,11,24,8,15,87.5,75.5,1.75,8.5,93.0,151.56,126.1
2016,11,24,8,30,105.0,94.0,1.7,9.0,119.0,182.66,153.32
2016,11,24,8,45,123.5,110.5,1.7,9.5,145.0,211.19,177.71
2016,11,24,9,0,142.0,127.0,1.7,10.0,171.0,239.44,201.23
2016,11,24,9,15,207.0,139.0,1.75,10.5,212.5,303.39,254.32
2016,11,24,9,30,272.0,151.0,1.8,11.0,254.0,355.39,296.32
2016,11,24,9,45,194.5,170.5,1.9,12.0,247.5,311.02,257.39
2016,11,24,10,0,117.0,190.0,2.0,13.0,241.0,277.44,227.49
2016,11,24,10,15,465.5,135.5,2.15,13.5,357.5,455.28,373.81
2016,11,24,10,30,814.0,81.0,2.3,14.0,474.0,607.32,491.75
2016,11,24,10,45,827.0,81.5,2.45,15.0,495.0,599.36,481.67
2016,11,24,11,0,840.0,82.0,2.6,16.0,516.0,588.12,470.09
2016,11,24,11,15,846.0,82.5,2.7,16.5,529.0,569.63,453.46
2016,11,24,11,30,852.0,83.0,2.8,17.0,542.0,548.15,434.26
2016,11,24,11,45,855.5,83.0,2.95,17.5,548.0,521.96,411.22
2016,11,24,12,0,859.0,83.0,3.1,18.0,554.0,493.07,385.58
2016,11,24,12,15,859.0,83.0,3.1,18.0,552.0,460.04,356.58
2016,11,24,12,30,859.0,83.0,3.1,18.0,550.0,424.77,325.14
2016,11,24,12,45,833.0,90.5,3.15,18.5,537.0,384.95,289.36
2016,11,24,13,0,807.0,98.0,3.2,19.0,524.0,345.06,253.25
2016,11,24,13,15,799.0,96.5,3.15,19.0,507.0,302.49,214.83
2016,11,24,13,30,791.0,95.0,3.1,19.0,490.0,259.19,175.93
2016,11,24,13,45,777.0,93.5,3.1,19.5,465.5,214.32,136.83
2016,11,24,14,0,763.0,92.0,3.1,20.0,441.0,164.94,96.97
2016,11,24,14,15,744.0,89.5,2.95,20.0,410.5,119.13,66.1
2016,11,24,14,30,725.0,87.0,2.8,20.0,380.0,74.55,46.73
2016,11,24,14,45,695.0,84.0,2.7,20.0,344.0,59.52,46.4
2016,11,24,15,0,665.0,81.0,2.6,20.0,308.0,58.59,45.68
2016,11,24,15,15,626.0,76.0,2.25,19.0,268.5,56.11,43.73
2016,11,24,15,30,587.0,71.0,1.9,18.0,229.0,53.66,41.73
2016,11,24,15,45,518.0,65.0,1.55,17.5,186.5,50.27,38.71
2016,11,24,16,0,449.0,59.0,1.2,17.0,144.0,46.96,35.58
2016,11,24,16,15,360.0,48.0,1.2,16.5,104.0,38.99,28.16
2016,11,24,16,30,271.0,37.0,1.2,16.0,64.0,28.97,18.36
2016,11,24,16,45,135.5,18.5,1.2,15.5,32.0,14.56,0.0
2016,11,24,17,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,25,7,15,78.0,12.0,0.9,7.5,16.5,51.87,0.0
2016,11,25,7,30,156.0,24.0,1.0,8.0,33.0,139.51,42.2
2016,11,25,7,45,261.0,38.0,1.15,9.0,69.5,230.44,181.71
2016,11,25,8,0,366.0,52.0,1.3,10.0,106.0,311.55,256.1
2016,11,25,8,15,436.5,61.5,1.25,10.5,147.5,370.0,306.89
2016,11,25,8,30,507.0,71.0,1.2,11.0,189.0,430.32,356.83
2016,11,25,8,45,556.5,77.5,1.15,11.5,230.0,473.65,391.19
2016,11,25,9,0,606.0,84.0,1.1,12.0,271.0,515.38,422.83
2016,11,25,9,15,639.0,89.0,1.0,13.0,308.5,542.77,441.01
2016,11,25,9,30,672.0,94.0,0.9,14.0,346.0,567.7,456.49
2016,11,25,9,45,696.5,97.5,0.8,15.0,379.5,582.72,463.86
2016,11,25,10,0,721.0,101.0,0.7,16.0,413.0,594.81,468.69
2016,11,25,10,15,737.0,103.5,0.85,16.5,440.0,597.3,469.68
2016,11,25,10,30,753.0,106.0,1.0,17.0,467.0,596.69,468.23
2016,11,25,10,45,586.0,150.5,1.15,18.0,438.5,520.9,408.84
2016,11,25,11,0,419.0,195.0,1.3,19.0,410.0,451.98,354.35
2016,11,25,11,15,346.5,215.0,1.4,19.0,396.0,408.96,320.98
2016,11,25,11,30,274.0,235.0,1.5,19.0,382.0,375.71,294.58
2016,11,25,11,45,376.5,215.5,1.65,19.5,419.5,396.02,309.26
2016,11,25,12,0,479.0,196.0,1.8,20.0,457.0,414.44,321.12
2016,11,25,12,15,502.5,188.0,1.85,20.0,461.0,395.65,304.58
2016,11,25,12,30,526.0,180.0,1.9,20.0,465.0,374.08,285.52
2016,11,25,12,45,493.0,185.5,2.0,20.5,449.0,340.87,257.37
2016,11,25,13,0,460.0,191.0,2.1,21.0,433.0,308.97,230.27
2016,11,25,13,15,503.0,172.5,2.1,20.5,429.0,280.04,204.11
2016,11,25,13,30,546.0,154.0,2.1,20.0,425.0,246.88,173.95
2016,11,25,13,45,525.0,150.5,2.15,20.0,401.0,209.63,143.02
2016,11,25,14,0,504.0,147.0,2.2,20.0,377.0,173.71,115.05
2016,11,25,14,15,505.5,135.5,2.05,20.0,352.5,135.2,87.8
2016,11,25,14,30,507.0,124.0,1.9,20.0,328.0,96.35,67.81
2016,11,25,14,45,585.5,103.0,1.75,20.0,318.0,73.8,58.74
2016,11,25,15,0,664.0,82.0,1.6,20.0,308.0,59.46,46.42
2016,11,25,15,15,624.5,76.5,1.4,19.5,268.0,56.59,44.06
2016,11,25,15,30,585.0,71.0,1.2,19.0,228.0,53.73,41.62
2016,11,25,15,45,502.5,66.5,1.0,18.5,184.5,51.6,39.71
2016,11,25,16,0,420.0,62.0,0.8,18.0,141.0,49.73,37.82
2016,11,25,16,15,331.0,50.0,0.8,17.5,101.5,38.62,27.71
2016,11,25,16,30,242.0,38.0,0.8,17.0,62.0,29.73,18.84
2016,11,25,16,45,121.0,19.0,0.85,16.5,31.0,14.95,0.0
2016,11,25,17,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,26,7,15,134.0,10.5,1.8,3.5,18.0,79.58,0.0
2016,11,26,7,30,268.0,21.0,2.2,4.0,36.0,194.91,38.25
2016,11,26,7,45,396.0,31.0,2.6,5.0,77.0,298.23,238.37
2016,11,26,8,0,524.0,41.0,3.0,6.0,118.0,391.93,328.2
2016,11,26,8,15,595.0,48.0,3.2,6.0,162.5,451.05,382.83
2016,11,26,8,30,666.0,55.0,3.4,6.0,207.0,510.35,435.29
2016,11,26,8,45,714.0,59.0,3.65,6.5,251.5,546.25,466.2
2016,11,26,9,0,762.0,63.0,3.9,7.0,296.0,585.75,498.54
2016,11,26,9,15,792.0,66.5,3.85,7.5,336.0,610.62,517.13
2016,11,26,9,30,822.0,70.0,3.8,8.0,376.0,632.61,532.71
2016,11,26,9,45,851.0,70.0,3.8,8.5,412.5,646.77,541.82
2016,11,26,10,0,880.0,70.0,3.8,9.0,449.0,657.55,547.94
2016,11,26,10,15,893.5,72.0,3.75,9.0,477.5,657.28,545.88
2016,11,26,10,30,907.0,74.0,3.7,9.0,506.0,649.85,538.22
2016,11,26,10,45,919.0,74.0,3.65,9.5,528.0,639.92,527.45
2016,11,26,11,0,931.0,74.0,3.6,10.0,550.0,626.56,513.81
2016,11,26,11,15,936.5,75.0,3.55,10.5,564.0,607.13,495.23
2016,11,26,11,30,942.0,76.0,3.5,11.0,578.0,584.48,473.88
2016,11,26,11,45,948.0,75.0,3.45,11.5,584.5,556.9,448.37
2016,11,26,12,0,954.0,74.0,3.4,12.0,591.0,526.27,420.0
2016,11,26,12,15,953.5,74.0,3.4,12.0,589.0,490.79,388.12
2016,11,26,12,30,953.0,74.0,3.4,12.0,587.0,452.86,353.52
2016,11,26,12,45,950.5,73.0,3.4,12.0,577.0,411.0,315.01
2016,11,26,13,0,948.0,72.0,3.4,12.0,567.0,367.2,274.17
2016,11,26,13,15,941.5,71.0,3.4,12.0,549.5,320.56,230.62
2016,11,26,13,30,935.0,70.0,3.4,12.0,532.0,272.7,186.17
2016,11,26,13,45,925.0,68.5,3.4,12.5,506.5,222.8,141.16
2016,11,26,14,0,915.0,67.0,3.4,13.0,481.0,172.45,99.33
2016,11,26,14,15,899.5,65.0,3.35,12.5,449.0,121.06,64.33
2016,11,26,14,30,884.0,63.0,3.3,12.0,417.0,70.22,43.13
2016,11,26,14,45,862.0,60.5,3.3,12.0,379.0,47.51,37.19
2016,11,26,15,0,840.0,58.0,3.3,12.0,341.0,46.23,36.11
2016,11,26,15,15,806.0,54.5,3.0,11.5,298.5,44.09,34.28
2016,11,26,15,30,772.0,51.0,2.7,11.0,256.0,41.96,32.41
2016,11,26,15,45,718.5,46.5,2.45,10.5,210.5,38.9,29.59
2016,11,26,16,0,665.0,42.0,2.2,10.0,165.0,35.88,26.67
2016,11,26,16,15,575.0,35.5,2.0,8.5,120.5,30.89,21.9
2016,11,26,16,30,485.0,29.0,1.8,7.0,76.0,25.92,16.41
2016,11,26,16,45,242.5,14.5,1.6,6.0,38.0,12.55,0.0
2016,11,26,17,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,0.9,-0.5,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,0.9,-1.5,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,7,15,113.0,10.5,1.05,-1.5,16.5,68.34,0.0
2016,11,27,7,30,226.0,21.0,1.2,-1.0,33.0,169.83,7.29
2016,11,27,7,45,354.0,32.0,1.35,-0.5,72.0,274.12,220.28
2016,11,27,8,0,482.0,43.0,1.5,0.0,111.0,367.81,311.79
2016,11,27,8,15,555.0,50.0,1.35,0.5,155.0,427.56,365.55
2016,11,27,8,30,628.0,57.0,1.2,1.0,199.0,487.46,416.31
2016,11,27,8,45,676.5,62.0,1.1,2.0,242.5,528.97,449.02
2016,11,27,9,0,725.0,67.0,1.0,3.0,286.0,568.86,478.55
2016,11,27,9,15,756.5,70.5,0.9,4.0,325.5,590.3,492.23
2016,11,27,9,30,788.0,74.0,0.8,5.0,365.0,613.26,506.18
2016,11,27,9,45,807.0,77.5,0.7,6.0,399.0,625.11,510.85
2016,11,27,10,0,826.0,81.0,0.6,7.0,433.0,633.74,512.78
2016,11,27,10,15,841.5,83.0,0.65,7.5,461.5,635.18,511.95
2016,11,27,10,30,857.0,85.0,0.7,8.0,490.0,633.22,508.51
2016,11,27,10,45,866.5,86.5,0.75,8.5,511.5,623.65,499.28
2016,11,27,11,0,876.0,88.0,0.8,9.0,533.0,610.76,487.44
2016,11,27,11,15,882.0,89.0,0.85,9.0,547.0,592.07,471.9
2016,11,27,11,30,888.0,90.0,0.9,9.0,561.0,570.27,453.64
2016,11,27,11,45,888.5,91.5,0.95,9.5,566.5,543.14,430.09
2016,11,27,12,0,889.0,93.0,1.0,10.0,572.0,513.33,403.98
2016,11,27,12,15,888.0,92.5,1.05,10.0,570.0,478.4,374.03
2016,11,27,12,30,887.0,92.0,1.1,10.0,568.0,441.25,341.5
2016,11,27,12,45,881.5,92.0,1.15,10.5,558.0,400.88,305.05
2016,11,27,13,0,876.0,92.0,1.2,11.0,548.0,358.95,266.66
2016,11,27,13,15,868.0,91.0,1.2,11.0,530.0,314.12,225.87
2016,11,27,13,30,860.0,90.0,1.2,11.0,512.0,268.4,184.35
2016,11,27,13,45,841.0,89.5,1.3,11.0,486.0,220.52,142.67
2016,11,27,14,0,822.0,89.0,1.4,11.0,460.0,173.27,104.43
2016,11,27,14,15,803.5,86.5,1.35,11.0,428.5,125.29,71.72
2016,11,27,14,30,785.0,84.0,1.3,11.0,397.0,78.47,51.83
2016,11,27,14,45,751.0,82.0,1.3,11.0,359.0,58.61,47.34
2016,11,27,15,0,717.0,80.0,1.3,11.0,321.0,58.36,47.2
2016,11,27,15,15,676.5,75.0,1.1,10.5,279.5,55.8,45.02
2016,11,27,15,30,636.0,70.0,0.9,10.0,238.0,53.27,42.79
2016,11,27,15,45,571.0,63.5,0.75,9.5,194.0,49.39,39.22
2016,11,27,16,0,506.0,57.0,0.6,9.0,150.0,45.54,35.51
2016,11,27,16,15,405.5,46.5,0.65,8.0,108.0,37.89,28.21
2016,11,27,16,30,305.0,36.0,0.7,7.0,66.0,30.09,19.92
2016,11,27,16,45,152.5,18.0,0.8,6.5,33.0,14.65,0.0
2016,11,27,17,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,11,28,7,15,0.0,6.0,0.95,0.5,6.0,5.46,0.0
2016,11,28,7,30,0.0,12.0,1.1,1.0,12.0,10.56,0.0
2016,11,28,7,45,0.0,27.5,1.3,2.0,27.5,26.22,15.77
2016,11,28,8,0,0.0,43.0,1.5,3.0,43.0,42.38,31.14
2016,11,28,8,15,0.0,60.0,1.45,3.0,60.0,59.61,46.88
2016,11,28,8,30,0.0,77.0,1.4,3.0,77.0,76.22,61.91
2016,11,28,8,45,4.5,92.5,1.4,3.5,94.0,93.46,77.25
2016,11,28,9,0,9.0,108.0,1.4,4.0,111.0,110.64,92.26
2016,11,28,9,15,4.5,113.5,1.4,4.5,115.0,110.72,91.97
2016,11,28,9,30,0.0,119.0,1.4,5.0,119.0,111.4,92.13
2016,11,28,9,45,23.0,146.0,1.4,5.5,155.5,152.64,127.73
2016,11,28,10,0,46.0,173.0,1.4,6.0,192.0,202.82,169.98
2016,11,28,10,15,42.5,182.0,1.55,6.5,200.5,206.47,172.18
2016,11,28,10,30,39.0,191.0,1.7,7.0,209.0,210.09,174.54
2016,11,28,10,45,161.5,204.0,1.9,7.5,284.5,301.38,251.15
2016,11,28,11,0,284.0,217.0,2.1,8.0,360.0,386.19,319.58
2016,11,28,11,15,172.0,222.0,2.1,8.0,309.5,310.66,256.32
2016,11,28,11,30,60.0,227.0,2.1,8.0,259.0,242.05,199.05
2016,11,28,11,45,149.0,234.0,2.1,8.5,314.0,293.22,240.68
2016,11,28,12,0,238.0,241.0,2.1,9.0,369.0,332.27,270.63
2016,11,28,12,15,327.0,223.5,2.15,9.0,399.0,346.03,279.83
2016,11,28,12,30,416.0,206.0,2.2,9.0,429.0,351.48,281.37
2016,11,28,12,45,378.5,210.0,2.25,9.5,410.0,318.07,252.26
2016,11,28,13,0,341.0,214.0,2.3,10.0,391.0,288.97,226.99
2016,11,28,13,15,183.5,202.0,2.35,10.0,297.0,218.51,172.46
2016,11,28,13,30,26.0,190.0,2.4,10.0,203.0,166.91,135.05
2016,11,28,13,45,70.0,193.5,2.45,10.5,226.0,169.92,135.55
2016,11,28,14,0,114.0,197.0,2.5,11.0,249.0,166.89,130.98
2016,11,28,14,15,68.0,174.0,2.35,11.0,204.5,142.0,112.97
2016,11,28,14,30,22.0,151.0,2.2,11.0,160.0,124.08,100.35
2016,11,28,14,45,18.5,138.0,2.1,11.0,145.0,113.07,95.8
2016,11,28,15,0,15.0,125.0,2.0,11.0,130.0,102.72,86.76
2016,11,28,15,15,10.5,109.5,1.85,10.5,113.0,90.5,76.09
2016,11,28,15,30,6.0,94.0,1.7,10.0,96.0,78.13,65.1
2016,11,28,15,45,3.0,77.5,1.55,9.5,78.5,64.92,53.14
2016,11,28,16,0,0.0,61.0,1.4,9.0,61.0,51.55,40.84
2016,11,28,16,15,0.0,44.0,1.45,8.5,44.0,37.68,27.9
2016,11,28,16,30,0.0,27.0,1.5,8.0,27.0,23.61,14.28
2016,11,28,16,45,0.0,13.5,1.6,8.0,13.5,11.89,0.0
2016,11,28,17,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,3.45,8.5,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,4.35,9.5,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,4.8,10.5,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,5.0,12.5,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,5.55,13.5,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,5.75,14.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,5.8,14.5,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,5.95,15.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,11,29,7,15,0.0,3.0,6.4,15.0,3.0,2.73,0.0
2016,11,29,7,30,0.0,6.0,6.4,15.0,6.0,5.26,0.0
2016,11,29,7,45,0.0,16.0,6.45,15.5,16.0,14.07,5.13
2016,11,29,8,0,0.0,26.0,6.5,16.0,26.0,22.9,13.28
2016,11,29,8,15,0.0,38.0,6.5,16.0,38.0,33.52,22.56
2016,11,29,8,30,0.0,50.0,6.5,16.0,50.0,44.59,32.18
2016,11,29,8,45,0.0,62.0,6.55,16.5,62.0,56.0,41.93
2016,11,29,9,0,0.0,74.0,6.6,17.0,74.0,67.3,51.45
2016,11,29,9,15,0.0,85.0,6.55,17.0,85.0,77.47,60.0
2016,11,29,9,30,0.0,96.0,6.5,17.0,96.0,87.59,68.42
2016,11,29,9,45,18.5,132.0,6.45,17.5,139.5,135.09,108.2
2016,11,29,10,0,37.0,168.0,6.4,18.0,183.0,191.62,154.72
2016,11,29,10,15,18.5,122.5,6.3,18.0,130.0,122.71,97.27
2016,11,29,10,30,0.0,77.0,6.2,18.0,77.0,68.12,51.44
2016,11,29,10,45,0.0,61.5,6.1,18.5,61.5,54.36,39.82
2016,11,29,11,0,0.0,46.0,6.0,19.0,46.0,40.62,28.27
2016,11,29,11,15,0.0,60.5,5.85,19.0,60.5,53.48,38.93
2016,11,29,11,30,0.0,75.0,5.7,19.0,75.0,66.37,49.56
2016,11,29,11,45,0.0,42.5,5.6,19.0,42.5,37.53,25.63
2016,11,29,12,0,0.0,10.0,5.5,19.0,10.0,8.81,1.7
2016,11,29,12,15,0.0,26.0,5.4,19.0,26.0,22.94,13.49
2016,11,29,12,30,0.0,42.0,5.3,19.0,42.0,37.09,25.27
2016,11,29,12,45,0.0,32.0,5.25,19.0,32.0,28.24,17.92
2016,11,29,13,0,0.0,22.0,5.2,19.0,22.0,19.4,10.56
2016,11,29,13,15,0.0,15.0,5.15,19.0,15.0,13.22,5.41
2016,11,29,13,30,0.0,8.0,5.1,19.0,8.0,7.04,0.24
2016,11,29,13,45,123.5,99.5,5.1,19.5,154.5,102.45,74.2
2016,11,29,14,0,247.0,191.0,5.1,20.0,301.0,175.91,128.7
2016,11,29,14,15,123.5,148.5,4.9,19.5,203.5,124.97,93.75
2016,11,29,14,30,0.0,106.0,4.7,19.0,106.0,90.85,70.37
2016,11,29,14,45,0.0,96.0,4.55,19.0,96.0,82.49,66.61
2016,11,29,15,0,0.0,86.0,4.4,19.0,86.0,74.18,59.47
2016,11,29,15,15,317.5,71.5,4.1,18.5,154.5,51.53,39.8
2016,11,29,15,30,635.0,57.0,3.8,18.0,223.0,42.69,32.07
2016,11,29,15,45,559.5,54.0,3.5,18.0,181.0,41.32,30.74
2016,11,29,16,0,484.0,51.0,3.2,18.0,139.0,40.18,29.45
2016,11,29,16,15,392.0,41.5,3.05,17.5,100.0,33.31,23.04
2016,11,29,16,30,300.0,32.0,2.9,17.0,61.0,26.31,15.76
2016,11,29,16,45,150.0,16.0,2.75,17.0,30.5,12.86,0.0
2016,11,29,17,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
